ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 00:00,2,0.000,ALERT,213.06,299.67,59.975,1466395203,"201051344000645","219011344069620",0.00,25.50,0,297.57,302.37,0.0,0.0,0.000,450767.2,450767.2,35366,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395205,654236.00
06/20/2016 00:00,2,0.000,ALERT,211.70,297.87,59.970,1466395203,"274151322000085","219011344069620",0.00,26.80,0,296.06,302.98,0.0,0.0,0.000,705819.1,705819.1,28901,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395207,654237.00
06/20/2016 00:00,2,0.000,ALERT,213.06,299.37,59.975,1466395203,"201051344000633","219011344069620",0.00,25.00,0,295.76,302.07,0.0,0.0,0.000,441945.2,441945.2,35853,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395209,654238.00
06/20/2016 00:00,2,0.000,ALERT,212.61,299.67,59.975,1466395203,"201051344000469","219011344069620",0.00,25.00,0,296.66,302.07,0.0,0.0,0.000,443514.2,443514.2,35784,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466395211,654239.00
06/20/2016 00:00,2,0.000,ALERT,212.38,299.37,59.975,1466395203,"201051344000646","219011344069620",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,446369.5,446369.5,40330,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395212,654240.00
06/20/2016 00:00,2,0.000,ALERT,211.25,298.47,59.965,1466395203,"274151322000052","219011344069620",0.00,27.00,0,295.76,303.58,0.0,0.0,0.000,720597.4,720597.4,29125,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395214,654241.00
06/20/2016 00:00,2,0.000,ALERT,212.83,299.37,59.986,1466395203,"201051344000585","219011344069620",0.00,25.80,0,297.26,301.47,0.0,0.0,0.000,453748.5,453748.5,40338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395216,654242.00
06/20/2016 00:00,2,0.000,ALERT,212.61,299.67,59.981,1466395203,"201051344001230","219011344069620",0.00,25.30,0,297.87,301.77,0.0,0.0,0.000,449881.9,449881.9,40140,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395218,654243.00
06/20/2016 00:00,2,0.000,ALERT,212.83,299.97,59.975,1466395203,"201051344000582","219011344069620",0.00,25.30,0,298.47,302.07,0.0,0.0,0.000,443183.8,443183.8,40294,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395220,654244.00
06/20/2016 00:00,2,0.000,ALERT,212.16,299.37,59.981,1466395203,"201051344000955","219011344069620",0.00,25.30,0,297.57,301.47,0.0,0.0,0.000,455899.3,455899.3,40228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395221,654245.00
06/20/2016 00:00,2,0.000,ALERT,211.70,297.26,59.986,1466395203,"274151322000094","219011344069620",0.00,26.80,0,295.46,302.98,0.0,0.0,0.000,584190.6,584190.6,30223,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395223,654246.00
06/20/2016 00:00,2,0.000,ALERT,212.38,300.57,59.986,1466395203,"201051344000579","219011344069620",0.00,25.80,0,298.17,303.28,0.0,0.0,0.000,457638.3,457638.3,15853,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466395225,654247.00
06/20/2016 00:00,2,0.000,ALERT,212.61,299.97,60.012,1466395203,"201051344000890","219011344069620",0.00,25.50,0,298.47,302.68,0.0,0.0,0.000,453090.4,453090.4,40246,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395227,654248.00
06/20/2016 00:00,2,0.000,ALERT,212.83,299.67,59.975,1466395203,"201051344000438","219011344069620",0.00,25.00,0,298.17,302.07,0.0,0.0,0.000,455006.2,455006.2,40253,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395228,654249.00
06/20/2016 00:00,2,0.000,ALERT,212.83,298.77,59.991,1466395203,"201051344000417","219011344069620",0.00,25.50,0,296.96,300.87,0.0,0.0,0.000,447245.6,447245.6,40416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395230,654250.00
06/20/2016 00:00,2,0.000,ALERT,211.70,298.17,59.975,1466395203,"274151322000083","219011344069620",0.00,26.80,0,296.36,303.88,0.0,0.0,0.000,714099.8,714099.8,29203,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395232,654251.00
06/20/2016 00:00,2,0.000,ALERT,212.16,298.17,60.023,1466395203,"274151322000076","219011344069620",0.00,27.00,0,295.76,302.98,0.0,0.0,0.000,760728.2,760728.2,29205,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466395234,654252.00
06/20/2016 00:00,2,0.000,ALERT,212.61,300.57,59.975,1466395203,"201051344000868","219011344069620",0.00,25.30,0,298.17,303.28,0.0,0.0,0.000,442532.7,442532.7,35504,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466395236,654253.00
06/20/2016 00:00,2,0.000,ALERT,211.48,298.47,59.975,1466395203,"274151322000095","219011344069620",0.00,26.80,0,297.26,304.18,0.0,0.0,0.000,752911.9,752911.9,29117,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395237,654254.00
06/20/2016 00:00,2,0.000,ALERT,212.38,299.67,59.981,1466395203,"201051344000988","219011344069620",0.00,25.50,0,295.16,302.37,0.0,0.0,0.000,439478.2,439478.2,35796,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395239,654255.00
06/20/2016 00:00,2,0.000,ALERT,212.38,298.47,59.970,1466395203,"201051344001025","219011344069620",0.00,25.30,0,297.26,302.37,0.0,0.0,0.000,453303.1,453303.1,40301,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395241,654256.00
06/20/2016 00:00,2,0.000,ALERT,212.38,300.27,59.970,1466395203,"201051344000458","219011344069620",0.00,26.00,0,297.87,303.58,0.0,0.0,0.000,450340.6,450340.6,35720,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395243,654257.00
06/20/2016 00:00,2,0.000,ALERT,213.06,299.97,59.959,1466395203,"201051344000853","219011344069620",0.00,25.30,0,297.57,302.68,0.0,0.0,0.000,449109.8,449109.8,35324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466395245,654258.00
06/20/2016 00:00,2,0.000,ALERT,212.83,299.37,59.975,1466395203,"201051344000685","219011344069620",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,454381.1,454381.1,40158,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395246,654259.00
06/20/2016 00:00,2,0.000,ALERT,212.61,299.07,59.938,1466395203,"201051344000917","219011344069620",0.00,25.80,0,296.66,301.17,0.0,0.0,0.000,451176.3,451176.3,40154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395248,654260.00
06/20/2016 00:00,2,0.000,ALERT,213.06,299.97,59.975,1466395203,"201051344001145","219011344069620",0.00,24.80,0,298.47,302.37,0.0,0.0,0.000,456405.3,456405.3,40009,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395250,654261.00
06/20/2016 00:00,2,0.000,ALERT,212.83,298.77,59.970,1466395203,"201051344000651","219011344069620",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,448926.4,448926.4,40359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395252,654262.00
06/20/2016 00:00,2,0.000,ALERT,211.25,297.57,59.975,1466395203,"274151322000088","219011344069620",0.00,27.00,0,296.06,303.28,0.0,0.0,0.000,689689.1,689689.1,28857,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466395254,654263.00
06/20/2016 00:00,2,0.000,ALERT,211.93,296.66,59.965,1466395203,"274151322000068","219011344069620",0.00,27.30,0,295.46,302.37,0.0,0.0,0.000,584118.2,584118.2,30438,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395256,654264.00
06/20/2016 00:00,2,0.000,ALERT,212.38,299.37,60.007,1466395203,"201051344001135","219011344069620",0.00,25.00,0,297.87,302.07,0.0,0.0,0.000,444953.0,444953.0,40293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395257,654265.00
06/20/2016 00:00,2,0.000,ALERT,212.38,300.87,60.018,1466395203,"201051344000594","219011344069620",0.00,25.50,0,297.57,302.98,0.0,0.0,0.000,454355.4,454355.4,35764,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395259,654266.00
06/20/2016 00:00,2,0.000,ALERT,212.83,299.07,59.970,1466395203,"201051344001203","219011344069620",0.00,25.80,0,297.57,303.58,0.0,0.0,0.000,452171.7,452171.7,40332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395261,654267.00
06/20/2016 00:00,2,0.000,ALERT,211.70,298.17,59.970,1466395203,"274151322000054","219011344069620",0.00,27.30,0,296.36,303.88,0.0,0.0,0.000,704349.8,704349.8,28884,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395263,654268.00
06/20/2016 00:00,2,0.000,ALERT,212.83,299.67,59.970,1466395203,"201051344000867","219011344069620",0.00,25.80,0,297.57,302.68,0.0,0.0,0.000,441733.8,441733.8,35768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395264,654269.00
06/20/2016 00:00,2,0.000,ALERT,212.83,299.37,59.981,1466395203,"201051344001093","219011344069620",0.00,26.00,0,297.26,301.47,0.0,0.0,0.000,450479.9,450479.9,40214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466395266,654270.00
06/20/2016 00:00,2,0.000,ALERT,211.25,298.17,59.959,1466395203,"201051344000900","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,457508.9,457508.9,35158,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395268,654271.00
06/20/2016 00:00,2,0.000,ALERT,212.16,298.17,59.991,1466395203,"201051344000648","219011344069620",0.00,24.80,0,296.96,302.37,0.0,0.0,0.000,448936.4,448936.4,35451,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395270,654272.00
06/20/2016 00:00,2,0.000,ALERT,211.93,299.37,59.959,1466395203,"201051344000569","219011344069620",0.00,25.80,0,297.87,302.98,0.0,0.0,0.000,458534.1,458534.1,35085,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395272,654273.00
06/20/2016 00:00,2,0.000,ALERT,211.93,299.07,59.928,1466395203,"201051344000983","219011344069620",0.00,25.50,0,297.87,302.68,0.0,0.0,0.000,450159.9,450159.9,35564,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395274,654274.00
06/20/2016 00:00,2,0.000,ALERT,212.16,299.07,59.970,1466395203,"201051344001158","219011344069620",0.00,25.00,0,296.66,301.77,0.0,0.0,0.000,444088.2,444088.2,35831,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395275,654275.00
06/20/2016 00:00,2,0.000,ALERT,212.83,299.97,59.922,1466395203,"201051344000576","219011344069620",0.00,25.00,0,297.26,302.37,0.0,0.0,0.000,451191.0,451191.0,35233,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395277,654276.00
06/20/2016 00:00,2,0.000,ALERT,211.70,296.66,59.954,1466395203,"274151322000087","219011344069620",0.00,27.50,0,294.86,303.28,0.0,0.0,0.000,677675.0,677675.0,29013,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466395279,654277.00
06/20/2016 00:15,2,0.000,ALERT,213.74,300.57,59.986,1466396103,"201051344000645","219011344069620",0.00,24.80,0,297.26,302.07,0.0,0.0,0.000,450767.2,450767.2,35368,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396105,654278.00
06/20/2016 00:15,2,0.000,ALERT,212.61,298.77,59.986,1466396103,"274151322000085","219011344069620",0.00,26.30,0,295.46,300.57,0.0,0.0,0.000,705819.1,705819.1,28903,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396107,654279.00
06/20/2016 00:15,2,0.000,ALERT,213.74,299.97,59.996,1466396103,"201051344000633","219011344069620",0.00,24.00,0,295.46,301.47,0.0,0.0,0.000,441945.2,441945.2,35855,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396109,654280.00
06/20/2016 00:15,2,0.000,ALERT,213.29,300.27,59.949,1466396103,"201051344000469","219011344069620",0.00,24.30,0,296.36,301.77,0.0,0.0,0.000,443514.2,443514.2,35786,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396110,654281.00
06/20/2016 00:15,2,0.000,ALERT,212.83,299.67,59.991,1466396103,"201051344000646","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,446369.5,446369.5,40332,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396112,654282.00
06/20/2016 00:15,2,0.000,ALERT,212.38,299.37,59.986,1466396103,"274151322000052","219011344069620",0.00,26.50,0,295.16,300.57,0.0,0.0,0.000,720597.4,720597.4,29127,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396114,654283.00
06/20/2016 00:15,2,0.000,ALERT,213.29,299.97,59.986,1466396103,"201051344000585","219011344069620",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,453748.5,453748.5,40340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396116,654284.00
06/20/2016 00:15,2,0.000,ALERT,213.29,300.27,59.996,1466396103,"201051344001230","219011344069620",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,449881.9,449881.9,40142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396118,654285.00
06/20/2016 00:15,2,0.000,ALERT,213.74,300.87,59.991,1466396103,"201051344000582","219011344069620",0.00,24.50,0,297.57,301.77,0.0,0.0,0.000,443183.8,443183.8,40296,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466396120,654286.00
06/20/2016 00:15,2,0.000,ALERT,212.83,299.97,59.991,1466396103,"201051344000955","219011344069620",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,455899.3,455899.3,40230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396122,654287.00
06/20/2016 00:15,2,0.000,ALERT,212.61,298.47,59.986,1466396103,"274151322000094","219011344069620",0.00,26.30,0,294.86,299.67,0.0,0.0,0.000,584190.6,584190.6,30225,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396123,654288.00
06/20/2016 00:15,2,0.000,ALERT,213.29,300.87,59.981,1466396103,"201051344000579","219011344069620",0.00,25.00,0,297.87,302.68,0.0,0.0,0.000,457638.3,457638.3,15855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396125,654289.00
06/20/2016 00:15,2,0.000,ALERT,213.06,300.27,59.975,1466396103,"201051344000890","219011344069620",0.00,25.00,0,297.87,302.37,0.0,0.0,0.000,453090.4,453090.4,40248,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396127,654290.00
06/20/2016 00:15,2,0.000,ALERT,213.51,299.97,59.981,1466396103,"201051344000438","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,455006.2,455006.2,40255,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466396129,654291.00
06/20/2016 00:15,2,0.000,ALERT,213.29,299.37,59.954,1466396103,"201051344000417","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,447245.6,447245.6,40418,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396130,654292.00
06/20/2016 00:15,2,0.000,ALERT,212.38,299.07,59.986,1466396103,"274151322000083","219011344069620",0.00,26.30,0,295.46,300.57,0.0,0.0,0.000,714099.8,714099.8,29205,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396132,654293.00
06/20/2016 00:15,2,0.000,ALERT,213.06,298.77,59.975,1466396103,"274151322000076","219011344069620",0.00,26.30,0,295.16,300.57,0.0,0.0,0.000,760728.2,760728.2,29207,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396134,654294.00
06/20/2016 00:15,2,0.000,ALERT,213.29,301.17,59.965,1466396103,"201051344000868","219011344069620",0.00,24.50,0,297.87,302.98,0.0,0.0,0.000,442532.7,442532.7,35506,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396136,654295.00
06/20/2016 00:15,2,0.000,ALERT,212.38,299.67,59.970,1466396103,"274151322000095","219011344069620",0.00,26.00,0,296.36,300.87,0.0,0.0,0.000,752911.9,752911.9,29119,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396138,654296.00
06/20/2016 00:15,2,0.000,ALERT,213.29,300.57,59.975,1466396103,"201051344000988","219011344069620",0.00,24.80,0,295.16,301.77,0.0,0.0,0.000,439478.2,439478.2,35798,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396140,654297.00
06/20/2016 00:15,2,0.000,ALERT,213.06,299.37,59.970,1466396103,"201051344001025","219011344069620",0.00,24.50,0,296.66,302.07,0.0,0.0,0.000,453303.1,453303.1,40303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396141,654298.00
06/20/2016 00:15,2,0.000,ALERT,213.06,300.57,59.970,1466396103,"201051344000458","219011344069620",0.00,25.00,0,297.57,302.98,0.0,0.0,0.000,450340.6,450340.6,35722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396143,654299.00
06/20/2016 00:15,2,0.000,ALERT,213.96,300.57,60.023,1466396103,"201051344000853","219011344069620",0.00,24.50,0,297.26,302.37,0.0,0.0,0.000,449109.8,449109.8,35326,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396145,654300.00
06/20/2016 00:15,2,0.000,ALERT,213.74,299.97,59.970,1466396103,"201051344000685","219011344069620",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,454381.1,454381.1,40160,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396147,654301.00
06/20/2016 00:15,2,0.000,ALERT,213.29,299.67,59.954,1466396103,"201051344000917","219011344069620",0.00,25.30,0,295.76,300.87,0.0,0.0,0.000,451176.3,451176.3,40156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396148,654302.00
06/20/2016 00:15,2,0.000,ALERT,213.74,300.57,59.970,1466396103,"201051344001145","219011344069620",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,456405.3,456405.3,40011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396150,654303.00
06/20/2016 00:15,2,0.000,ALERT,213.51,299.37,59.959,1466396103,"201051344000651","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,448926.4,448926.4,40361,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396152,654304.00
06/20/2016 00:15,2,0.000,ALERT,212.16,298.77,59.970,1466396103,"274151322000088","219011344069620",0.00,26.30,0,295.46,300.27,0.0,0.0,0.000,689689.1,689689.1,28859,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396154,654305.00
06/20/2016 00:15,2,0.000,ALERT,213.06,298.17,59.944,1466396103,"274151322000068","219011344069620",0.00,26.80,0,294.86,299.37,0.0,0.0,0.000,584118.2,584118.2,30440,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396156,654306.00
06/20/2016 00:15,2,0.000,ALERT,213.06,299.97,59.986,1466396103,"201051344001135","219011344069620",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,444953.0,444953.0,40295,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396157,654307.00
06/20/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1466396103,"201051344000594","219011344069620",0.00,24.80,0,297.26,302.68,0.0,0.0,0.000,454355.4,454355.4,35766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466396159,654308.00
06/20/2016 00:15,2,0.000,ALERT,213.51,299.97,59.981,1466396103,"201051344001203","219011344069620",0.00,25.00,0,296.96,302.98,0.0,0.0,0.000,452171.7,452171.7,40334,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396161,654309.00
06/20/2016 00:15,2,0.000,ALERT,212.61,299.07,60.007,1466396103,"274151322000054","219011344069620",0.00,26.50,0,295.46,300.87,0.0,0.0,0.000,704349.8,704349.8,28886,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396163,654310.00
06/20/2016 00:15,2,0.000,ALERT,213.74,300.57,59.986,1466396103,"201051344000867","219011344069620",0.00,25.00,0,297.26,302.68,0.0,0.0,0.000,441733.8,441733.8,35770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466396165,654311.00
06/20/2016 00:15,2,0.000,ALERT,213.51,300.27,59.975,1466396103,"201051344001093","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,450479.9,450479.9,40216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466396166,654312.00
06/20/2016 00:15,2,0.000,ALERT,213.29,300.57,59.975,1466396103,"201051344000900","219011344069620",0.00,24.50,0,296.06,302.07,0.0,0.0,0.000,457508.9,457508.9,35160,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396168,654313.00
06/20/2016 00:15,2,0.000,ALERT,213.74,300.27,59.986,1466396103,"201051344000648","219011344069620",0.00,24.00,0,296.36,302.37,0.0,0.0,0.000,448936.4,448936.4,35453,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396170,654314.00
06/20/2016 00:15,2,0.000,ALERT,213.51,301.47,59.991,1466396103,"201051344000569","219011344069620",0.00,24.80,0,297.87,302.98,0.0,0.0,0.000,458534.1,458534.1,35087,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396172,654315.00
06/20/2016 00:15,2,0.000,ALERT,213.51,301.17,60.012,1466396103,"201051344000983","219011344069620",0.00,24.80,0,297.26,302.68,0.0,0.0,0.000,450159.9,450159.9,35566,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396174,654316.00
06/20/2016 00:15,2,0.000,ALERT,213.51,300.57,60.018,1466396103,"201051344001158","219011344069620",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,444088.2,444088.2,35833,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396175,654317.00
06/20/2016 00:15,2,0.000,ALERT,213.96,300.87,59.975,1466396103,"201051344000576","219011344069620",0.00,24.30,0,297.87,302.37,0.0,0.0,0.000,451191.0,451191.0,35235,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396177,654318.00
06/20/2016 00:15,2,0.000,ALERT,212.83,299.07,60.007,1466396103,"274151322000087","219011344069620",0.00,27.00,0,295.76,299.97,0.0,0.0,0.000,677675.0,677675.0,29015,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466396179,654319.00
06/20/2016 00:30,2,0.000,ALERT,213.51,301.17,59.965,1466397003,"201051344000645","219011344069620",0.00,24.30,0,298.77,302.37,0.0,0.0,0.000,450767.2,450767.2,35370,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397005,654320.00
06/20/2016 00:30,2,0.000,ALERT,212.16,299.37,59.954,1466397003,"274151322000085","219011344069620",0.00,25.80,0,297.57,301.17,0.0,0.0,0.000,705819.1,705819.1,28905,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397007,654321.00
06/20/2016 00:30,2,0.000,ALERT,213.51,300.27,59.975,1466397003,"201051344000633","219011344069620",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,441945.2,441945.2,35857,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397009,654322.00
06/20/2016 00:30,2,0.000,ALERT,213.06,300.87,60.002,1466397003,"201051344000469","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,443514.2,443514.2,35788,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397010,654323.00
06/20/2016 00:30,2,0.000,ALERT,212.61,299.67,59.959,1466397003,"201051344000646","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,446369.5,446369.5,40334,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397012,654324.00
06/20/2016 00:30,2,0.000,ALERT,211.93,298.77,59.970,1466397003,"274151322000052","219011344069620",0.00,26.00,0,296.96,301.47,0.0,0.0,0.000,720597.4,720597.4,29129,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397014,654325.00
06/20/2016 00:30,2,0.000,ALERT,213.06,300.27,59.981,1466397003,"201051344000585","219011344069620",0.00,24.50,0,297.87,301.77,0.0,0.0,0.000,453748.5,453748.5,40342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397016,654326.00
06/20/2016 00:30,2,0.000,ALERT,212.83,300.27,59.965,1466397003,"201051344001230","219011344069620",0.00,24.00,0,298.47,302.07,0.0,0.0,0.000,449881.9,449881.9,40144,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397018,654327.00
06/20/2016 00:30,2,0.000,ALERT,213.29,300.87,59.959,1466397003,"201051344000582","219011344069620",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,443183.8,443183.8,40298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397019,654328.00
06/20/2016 00:30,2,0.000,ALERT,212.61,299.97,59.959,1466397003,"201051344000955","219011344069620",0.00,24.00,0,298.17,301.77,0.0,0.0,0.000,455899.3,455899.3,40232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397021,654329.00
06/20/2016 00:30,2,0.000,ALERT,212.16,298.47,60.007,1466397003,"274151322000094","219011344069620",0.00,25.80,0,297.26,300.57,0.0,0.0,0.000,584190.6,584190.6,30227,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397023,654330.00
06/20/2016 00:30,2,0.000,ALERT,212.83,301.47,59.981,1466397003,"201051344000579","219011344069620",0.00,24.50,0,299.37,303.28,0.0,0.0,0.000,457638.3,457638.3,15857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397025,654331.00
06/20/2016 00:30,2,0.000,ALERT,212.83,300.57,59.970,1466397003,"201051344000890","219011344069620",0.00,24.50,0,298.47,302.98,0.0,0.0,0.000,453090.4,453090.4,40250,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397027,654332.00
06/20/2016 00:30,2,0.000,ALERT,213.06,299.97,59.959,1466397003,"201051344000438","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,455006.2,455006.2,40257,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397028,654333.00
06/20/2016 00:30,2,0.000,ALERT,213.06,299.37,59.965,1466397003,"201051344000417","219011344069620",0.00,24.50,0,297.57,301.17,0.0,0.0,0.000,447245.6,447245.6,40420,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397030,654334.00
06/20/2016 00:30,2,0.000,ALERT,212.16,299.67,59.954,1466397003,"274151322000083","219011344069620",0.00,26.00,0,297.57,301.17,0.0,0.0,0.000,714099.8,714099.8,29207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397032,654335.00
06/20/2016 00:30,2,0.000,ALERT,212.61,299.07,59.965,1466397003,"274151322000076","219011344069620",0.00,25.80,0,297.26,301.17,0.0,0.0,0.000,760728.2,760728.2,29209,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397034,654336.00
06/20/2016 00:30,2,0.000,ALERT,212.83,301.47,59.965,1466397003,"201051344000868","219011344069620",0.00,23.80,0,299.37,303.28,0.0,0.0,0.000,442532.7,442532.7,35508,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397036,654337.00
06/20/2016 00:30,2,0.000,ALERT,211.93,299.97,59.954,1466397003,"274151322000095","219011344069620",0.00,25.50,0,298.47,301.77,0.0,0.0,0.000,752911.9,752911.9,29121,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397037,654338.00
06/20/2016 00:30,2,0.000,ALERT,212.83,300.87,59.965,1466397003,"201051344000988","219011344069620",0.00,24.30,0,296.36,302.37,0.0,0.0,0.000,439478.2,439478.2,35800,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397039,654339.00
06/20/2016 00:30,2,0.000,ALERT,212.83,299.67,59.996,1466397003,"201051344001025","219011344069620",0.00,24.00,0,297.57,302.37,0.0,0.0,0.000,453303.1,453303.1,40305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397041,654340.00
06/20/2016 00:30,2,0.000,ALERT,213.06,301.17,60.002,1466397003,"201051344000458","219011344069620",0.00,24.80,0,298.77,303.28,0.0,0.0,0.000,450340.6,450340.6,35724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397043,654341.00
06/20/2016 00:30,2,0.000,ALERT,213.51,300.87,59.965,1466397003,"201051344000853","219011344069620",0.00,24.00,0,298.47,302.68,0.0,0.0,0.000,449109.8,449109.8,35328,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397045,654342.00
06/20/2016 00:30,2,0.000,ALERT,213.29,300.57,59.970,1466397003,"201051344000685","219011344069620",0.00,24.30,0,298.17,301.77,0.0,0.0,0.000,454381.1,454381.1,40162,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397046,654343.00
06/20/2016 00:30,2,0.000,ALERT,213.06,299.67,59.970,1466397003,"201051344000917","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,451176.3,451176.3,40158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397048,654344.00
06/20/2016 00:30,2,0.000,ALERT,213.29,300.57,59.965,1466397003,"201051344001145","219011344069620",0.00,23.80,0,298.77,302.68,0.0,0.0,0.000,456405.3,456405.3,40013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397050,654345.00
06/20/2016 00:30,2,0.000,ALERT,213.29,299.67,59.965,1466397003,"201051344000651","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,448926.4,448926.4,40363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397052,654346.00
06/20/2016 00:30,2,0.000,ALERT,211.70,299.07,59.933,1466397003,"274151322000088","219011344069620",0.00,25.80,0,297.57,300.87,0.0,0.0,0.000,689689.1,689689.1,28861,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397054,654347.00
06/20/2016 00:30,2,0.000,ALERT,212.61,298.47,59.959,1466397003,"274151322000068","219011344069620",0.00,26.30,0,296.96,299.97,0.0,0.0,0.000,584118.2,584118.2,30442,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397055,654348.00
06/20/2016 00:30,2,0.000,ALERT,212.83,299.97,59.959,1466397003,"201051344001135","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,444953.0,444953.0,40297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397057,654349.00
06/20/2016 00:30,2,0.000,ALERT,212.61,301.47,59.949,1466397003,"201051344000594","219011344069620",0.00,24.30,0,298.77,302.98,0.0,0.0,0.000,454355.4,454355.4,35768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397059,654350.00
06/20/2016 00:30,2,0.000,ALERT,213.06,299.97,59.938,1466397003,"201051344001203","219011344069620",0.00,24.30,0,298.47,303.58,0.0,0.0,0.000,452171.7,452171.7,40336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397061,654351.00
06/20/2016 00:30,2,0.000,ALERT,212.38,299.37,59.981,1466397003,"274151322000054","219011344069620",0.00,26.00,0,297.87,301.47,0.0,0.0,0.000,704349.8,704349.8,28888,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397062,654352.00
06/20/2016 00:30,2,0.000,ALERT,213.29,300.87,59.959,1466397003,"201051344000867","219011344069620",0.00,24.50,0,298.47,302.98,0.0,0.0,0.000,441733.8,441733.8,35772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397064,654353.00
06/20/2016 00:30,2,0.000,ALERT,213.06,300.27,59.965,1466397003,"201051344001093","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,450479.9,450479.9,40218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397066,654354.00
06/20/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1466397003,"201051344000900","219011344069620",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,457508.9,457508.9,35162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397068,654355.00
06/20/2016 00:30,2,0.000,ALERT,213.29,300.27,59.965,1466397003,"201051344000648","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,448936.4,448936.4,35455,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397070,654356.00
06/20/2016 00:30,2,0.000,ALERT,213.06,301.47,59.970,1466397003,"201051344000569","219011344069620",0.00,24.30,0,299.67,303.28,0.0,0.0,0.000,458534.1,458534.1,35089,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397071,654357.00
06/20/2016 00:30,2,0.000,ALERT,213.06,301.47,59.959,1466397003,"201051344000983","219011344069620",0.00,24.30,0,299.37,302.98,0.0,0.0,0.000,450159.9,450159.9,35568,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397073,654358.00
06/20/2016 00:30,2,0.000,ALERT,213.06,300.87,59.944,1466397003,"201051344001158","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,444088.2,444088.2,35835,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397075,654359.00
06/20/2016 00:30,2,0.000,ALERT,213.51,301.77,59.922,1466397003,"201051344000576","219011344069620",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,451191.0,451191.0,35237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397077,654360.00
06/20/2016 00:30,2,0.000,ALERT,212.61,299.07,59.959,1466397003,"274151322000087","219011344069620",0.00,26.50,0,297.26,300.57,0.0,0.0,0.000,677675.0,677675.0,29017,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397079,654361.00
06/20/2016 00:45,2,0.000,ALERT,213.51,300.57,59.928,1466397904,"201051344000645","219011344069620",0.00,24.00,0,298.17,302.68,0.0,0.0,0.000,450767.2,450767.2,35372,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397906,654362.00
06/20/2016 00:45,2,0.000,ALERT,212.38,299.07,59.965,1466397904,"274151322000085","219011344069620",0.00,25.30,0,296.36,301.17,0.0,0.0,0.000,705819.1,705819.1,28907,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397907,654363.00
06/20/2016 00:45,2,0.000,ALERT,213.51,300.27,59.944,1466397904,"201051344000633","219011344069620",0.00,23.30,0,296.36,302.07,0.0,0.0,0.000,441945.2,441945.2,35859,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397909,654364.00
06/20/2016 00:45,2,0.000,ALERT,213.06,300.57,59.944,1466397904,"201051344000469","219011344069620",0.00,23.30,0,297.26,302.37,0.0,0.0,0.000,443514.2,443514.2,35790,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397911,654365.00
06/20/2016 00:45,2,0.000,ALERT,212.83,300.27,59.938,1466397904,"201051344000646","219011344069620",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,446369.5,446369.5,40336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397913,654366.00
06/20/2016 00:45,2,0.000,ALERT,211.93,299.67,59.896,1466397904,"274151322000052","219011344069620",0.00,25.80,0,296.06,301.47,0.0,0.0,0.000,720597.4,720597.4,29131,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397914,654367.00
06/20/2016 00:45,2,0.000,ALERT,213.29,300.57,59.938,1466397904,"201051344000585","219011344069620",0.00,24.30,0,296.96,302.07,0.0,0.0,0.000,453748.5,453748.5,40344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397916,654368.00
06/20/2016 00:45,2,0.000,ALERT,213.06,300.87,59.965,1466397904,"201051344001230","219011344069620",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,449881.9,449881.9,40146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397918,654369.00
06/20/2016 00:45,2,0.000,ALERT,213.74,301.47,59.949,1466397904,"201051344000582","219011344069620",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,443183.8,443183.8,40300,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397920,654370.00
06/20/2016 00:45,2,0.000,ALERT,212.61,300.57,59.938,1466397904,"201051344000955","219011344069620",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,455899.3,455899.3,40234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397922,654371.00
06/20/2016 00:45,2,0.000,ALERT,212.16,298.47,59.933,1466397904,"274151322000094","219011344069620",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,584190.6,584190.6,30229,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397924,654372.00
06/20/2016 00:45,2,0.000,ALERT,212.83,301.17,59.944,1466397904,"201051344000579","219011344069620",0.00,24.30,0,298.77,303.28,0.0,0.0,0.000,457638.3,457638.3,15859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397925,654373.00
06/20/2016 00:45,2,0.000,ALERT,213.06,300.87,59.938,1466397904,"201051344000890","219011344069620",0.00,24.00,0,297.87,302.98,0.0,0.0,0.000,453090.4,453090.4,40252,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397927,654374.00
06/20/2016 00:45,2,0.000,ALERT,213.06,300.27,59.944,1466397904,"201051344000438","219011344069620",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,455006.2,455006.2,40259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397929,654375.00
06/20/2016 00:45,2,0.000,ALERT,213.29,299.67,59.938,1466397904,"201051344000417","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,447245.6,447245.6,40422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397931,654376.00
06/20/2016 00:45,2,0.000,ALERT,212.16,299.67,59.944,1466397904,"274151322000083","219011344069620",0.00,25.50,0,296.66,301.17,0.0,0.0,0.000,714099.8,714099.8,29209,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397933,654377.00
06/20/2016 00:45,2,0.000,ALERT,212.61,298.77,59.944,1466397904,"274151322000076","219011344069620",0.00,25.50,0,296.06,301.17,0.0,0.0,0.000,760728.2,760728.2,29211,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397934,654378.00
06/20/2016 00:45,2,0.000,ALERT,213.06,301.77,59.965,1466397904,"201051344000868","219011344069620",0.00,23.50,0,299.07,303.58,0.0,0.0,0.000,442532.7,442532.7,35510,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397936,654379.00
06/20/2016 00:45,2,0.000,ALERT,212.16,299.97,59.944,1466397904,"274151322000095","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,752911.9,752911.9,29123,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397938,654380.00
