ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 00:45,2,0.000,ALERT,212.83,300.87,59.959,1466397904,"201051344000988","219011344069620",0.00,24.00,0,295.76,302.68,0.0,0.0,0.000,439478.2,439478.2,35802,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397940,654381.00
06/20/2016 00:45,2,0.000,ALERT,213.06,299.67,59.970,1466397904,"201051344001025","219011344069620",0.00,23.80,0,296.96,302.68,0.0,0.0,0.000,453303.1,453303.1,40307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397942,654382.00
06/20/2016 00:45,2,0.000,ALERT,212.83,300.87,59.954,1466397904,"201051344000458","219011344069620",0.00,24.30,0,298.47,303.58,0.0,0.0,0.000,450340.6,450340.6,35726,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397943,654383.00
06/20/2016 00:45,2,0.000,ALERT,213.51,300.87,59.959,1466397904,"201051344000853","219011344069620",0.00,23.50,0,298.17,302.98,0.0,0.0,0.000,449109.8,449109.8,35330,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397945,654384.00
06/20/2016 00:45,2,0.000,ALERT,213.51,300.87,59.954,1466397904,"201051344000685","219011344069620",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,454381.1,454381.1,40164,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397947,654385.00
06/20/2016 00:45,2,0.000,ALERT,213.29,300.27,59.959,1466397904,"201051344000917","219011344069620",0.00,24.50,0,296.36,301.47,0.0,0.0,0.000,451176.3,451176.3,40160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397949,654386.00
06/20/2016 00:45,2,0.000,ALERT,213.29,301.17,59.959,1466397904,"201051344001145","219011344069620",0.00,23.50,0,297.87,302.98,0.0,0.0,0.000,456405.3,456405.3,40015,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397951,654387.00
06/20/2016 00:45,2,0.000,ALERT,213.29,299.97,59.938,1466397904,"201051344000651","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,448926.4,448926.4,40365,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397952,654388.00
06/20/2016 00:45,2,0.000,ALERT,211.93,299.37,59.954,1466397904,"274151322000088","219011344069620",0.00,25.50,0,296.36,300.87,0.0,0.0,0.000,689689.1,689689.1,28863,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397954,654389.00
06/20/2016 00:45,2,0.000,ALERT,212.83,298.77,59.928,1466397904,"274151322000068","219011344069620",0.00,25.80,0,295.46,300.27,0.0,0.0,0.000,584118.2,584118.2,30444,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397956,654390.00
06/20/2016 00:45,2,0.000,ALERT,212.83,300.27,59.959,1466397904,"201051344001135","219011344069620",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,444953.0,444953.0,40299,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397958,654391.00
06/20/2016 00:45,2,0.000,ALERT,212.61,301.47,59.912,1466397904,"201051344000594","219011344069620",0.00,24.00,0,298.17,303.28,0.0,0.0,0.000,454355.4,454355.4,35770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397960,654392.00
06/20/2016 00:45,2,0.000,ALERT,213.06,300.27,59.965,1466397904,"201051344001203","219011344069620",0.00,24.00,0,297.26,303.88,0.0,0.0,0.000,452171.7,452171.7,40338,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397962,654393.00
06/20/2016 00:45,2,0.000,ALERT,211.93,299.07,59.954,1466397904,"274151322000054","219011344069620",0.00,25.80,0,296.36,301.47,0.0,0.0,0.000,704349.8,704349.8,28890,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397963,654394.00
06/20/2016 00:45,2,0.000,ALERT,213.06,300.87,59.970,1466397904,"201051344000867","219011344069620",0.00,24.30,0,298.17,303.28,0.0,0.0,0.000,441733.8,441733.8,35774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397965,654395.00
06/20/2016 00:45,2,0.000,ALERT,213.29,300.57,59.922,1466397904,"201051344001093","219011344069620",0.00,24.50,0,297.26,301.77,0.0,0.0,0.000,450479.9,450479.9,40220,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397967,654396.00
06/20/2016 00:45,2,0.000,ALERT,212.83,300.87,59.959,1466397904,"201051344000900","219011344069620",0.00,23.50,0,297.87,302.68,0.0,0.0,0.000,457508.9,457508.9,35164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397969,654397.00
06/20/2016 00:45,2,0.000,ALERT,213.06,300.27,59.996,1466397904,"201051344000648","219011344069620",0.00,23.00,0,297.87,302.98,0.0,0.0,0.000,448936.4,448936.4,35457,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397971,654398.00
06/20/2016 00:45,2,0.000,ALERT,212.83,301.17,59.970,1466397904,"201051344000569","219011344069620",0.00,24.00,0,298.77,303.58,0.0,0.0,0.000,458534.1,458534.1,35091,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466397973,654399.00
06/20/2016 00:45,2,0.000,ALERT,212.83,300.87,59.938,1466397904,"201051344000983","219011344069620",0.00,24.00,0,298.77,303.28,0.0,0.0,0.000,450159.9,450159.9,35570,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397974,654400.00
06/20/2016 00:45,2,0.000,ALERT,212.83,300.57,59.970,1466397904,"201051344001158","219011344069620",0.00,23.80,0,297.57,302.68,0.0,0.0,0.000,444088.2,444088.2,35837,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397976,654401.00
06/20/2016 00:45,2,0.000,ALERT,213.51,301.47,59.996,1466397904,"201051344000576","219011344069620",0.00,23.50,0,298.17,302.98,0.0,0.0,0.000,451191.0,451191.0,35239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397978,654402.00
06/20/2016 00:45,2,0.000,ALERT,212.16,298.77,59.944,1466397904,"274151322000087","219011344069620",0.00,26.00,0,296.06,300.87,0.0,0.0,0.000,677675.0,677675.0,29019,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466397980,654403.00
06/20/2016 01:00,2,0.000,ALERT,213.51,301.17,59.986,1466398803,"201051344000645","219011344069620",0.00,23.80,0,299.07,303.58,0.0,0.0,0.000,450767.2,450767.2,35374,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398805,654404.00
06/20/2016 01:00,2,0.000,ALERT,212.61,300.27,59.986,1466398803,"274151322000085","219011344069620",0.00,25.00,0,297.57,308.09,0.0,0.0,0.000,705819.1,705819.1,28909,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398807,654405.00
06/20/2016 01:00,2,0.000,ALERT,213.51,300.87,59.981,1466398803,"201051344000633","219011344069620",0.00,23.00,0,296.66,303.58,0.0,0.0,0.000,441945.2,441945.2,35861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398808,654406.00
06/20/2016 01:00,2,0.000,ALERT,213.06,301.17,59.991,1466398803,"201051344000469","219011344069620",0.00,23.30,0,297.57,303.28,0.0,0.0,0.000,443514.2,443514.2,35792,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398810,654407.00
06/20/2016 01:00,2,0.000,ALERT,212.83,300.57,59.981,1466398803,"201051344000646","219011344069620",0.00,23.80,0,298.17,303.58,0.0,0.0,0.000,446369.5,446369.5,40338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398812,654408.00
06/20/2016 01:00,2,0.000,ALERT,212.16,300.27,59.981,1466398803,"274151322000052","219011344069620",0.00,25.30,0,297.26,308.39,0.0,0.0,0.000,720597.4,720597.4,29133,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398814,654409.00
06/20/2016 01:00,2,0.000,ALERT,213.29,300.87,59.949,1466398803,"201051344000585","219011344069620",0.00,24.00,0,298.17,303.88,0.0,0.0,0.000,453748.5,453748.5,40346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398816,654410.00
06/20/2016 01:00,2,0.000,ALERT,213.06,301.17,59.991,1466398803,"201051344001230","219011344069620",0.00,23.50,0,298.77,304.18,0.0,0.0,0.000,449881.9,449881.9,40148,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398817,654411.00
06/20/2016 01:00,2,0.000,ALERT,213.74,301.47,60.002,1466398803,"201051344000582","219011344069620",0.00,23.50,0,299.37,304.48,0.0,0.0,0.000,443183.8,443183.8,40302,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398819,654412.00
06/20/2016 01:00,2,0.000,ALERT,212.83,300.87,59.991,1466398803,"201051344000955","219011344069620",0.00,24.00,0,298.47,303.58,0.0,0.0,0.000,455899.3,455899.3,40236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398821,654413.00
06/20/2016 01:00,2,0.000,ALERT,212.38,299.37,60.002,1466398803,"274151322000094","219011344069620",0.00,24.80,0,297.26,307.78,0.0,0.0,0.000,584190.6,584190.6,30231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398823,654414.00
06/20/2016 01:00,2,0.000,ALERT,213.06,302.07,59.986,1466398803,"201051344000579","219011344069620",0.00,24.00,0,299.67,303.88,0.0,0.0,0.000,457638.3,457638.3,15861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398825,654415.00
06/20/2016 01:00,2,0.000,ALERT,213.06,301.17,59.991,1466398803,"201051344000890","219011344069620",0.00,24.00,0,299.07,305.08,0.0,0.0,0.000,453090.4,453090.4,40254,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398827,654416.00
06/20/2016 01:00,2,0.000,ALERT,213.29,300.57,59.991,1466398803,"201051344000438","219011344069620",0.00,23.50,0,298.47,304.48,0.0,0.0,0.000,455006.2,455006.2,40261,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398829,654417.00
06/20/2016 01:00,2,0.000,ALERT,213.29,299.97,60.002,1466398803,"201051344000417","219011344069620",0.00,24.00,0,297.57,303.28,0.0,0.0,0.000,447245.6,447245.6,40424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398830,654418.00
06/20/2016 01:00,2,0.000,ALERT,212.38,300.57,59.991,1466398803,"274151322000083","219011344069620",0.00,25.00,0,297.87,308.69,0.0,0.0,0.000,714099.8,714099.8,29211,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398832,654419.00
06/20/2016 01:00,2,0.000,ALERT,212.83,300.57,60.007,1466398803,"274151322000076","219011344069620",0.00,25.00,0,297.26,308.09,0.0,0.0,0.000,760728.2,760728.2,29213,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398834,654420.00
06/20/2016 01:00,2,0.000,ALERT,213.06,301.77,60.002,1466398803,"201051344000868","219011344069620",0.00,23.50,0,299.67,304.48,0.0,0.0,0.000,442532.7,442532.7,35512,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398836,654421.00
06/20/2016 01:00,2,0.000,ALERT,212.38,300.87,59.991,1466398803,"274151322000095","219011344069620",0.00,24.80,0,298.77,309.29,0.0,0.0,0.000,752911.9,752911.9,29125,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398838,654422.00
06/20/2016 01:00,2,0.000,ALERT,213.06,301.17,59.991,1466398803,"201051344000988","219011344069620",0.00,24.00,0,296.66,303.58,0.0,0.0,0.000,439478.2,439478.2,35804,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398839,654423.00
06/20/2016 01:00,2,0.000,ALERT,213.06,300.27,59.991,1466398803,"201051344001025","219011344069620",0.00,23.50,0,298.17,304.78,0.0,0.0,0.000,453303.1,453303.1,40309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398841,654424.00
06/20/2016 01:00,2,0.000,ALERT,213.06,301.47,60.002,1466398803,"201051344000458","219011344069620",0.00,24.00,0,299.07,303.88,0.0,0.0,0.000,450340.6,450340.6,35728,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398843,654425.00
06/20/2016 01:00,2,0.000,ALERT,213.74,301.17,59.991,1466398803,"201051344000853","219011344069620",0.00,23.50,0,299.37,303.58,0.0,0.0,0.000,449109.8,449109.8,35332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398845,654426.00
06/20/2016 01:00,2,0.000,ALERT,213.51,300.87,59.991,1466398803,"201051344000685","219011344069620",0.00,23.80,0,298.77,303.88,0.0,0.0,0.000,454381.1,454381.1,40166,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398847,654427.00
06/20/2016 01:00,2,0.000,ALERT,213.29,300.57,59.981,1466398803,"201051344000917","219011344069620",0.00,24.50,0,297.57,302.98,0.0,0.0,0.000,451176.3,451176.3,40162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398848,654428.00
06/20/2016 01:00,2,0.000,ALERT,213.51,301.47,59.991,1466398803,"201051344001145","219011344069620",0.00,23.50,0,299.07,304.78,0.0,0.0,0.000,456405.3,456405.3,40017,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398850,654429.00
06/20/2016 01:00,2,0.000,ALERT,213.51,300.27,59.970,1466398803,"201051344000651","219011344069620",0.00,23.30,0,298.17,303.88,0.0,0.0,0.000,448926.4,448926.4,40367,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398852,654430.00
06/20/2016 01:00,2,0.000,ALERT,211.93,299.97,59.996,1466398803,"274151322000088","219011344069620",0.00,25.30,0,297.57,308.09,0.0,0.0,0.000,689689.1,689689.1,28865,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398854,654431.00
06/20/2016 01:00,2,0.000,ALERT,213.06,299.67,59.965,1466398803,"274151322000068","219011344069620",0.00,25.50,0,296.96,307.18,0.0,0.0,0.000,584118.2,584118.2,30446,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398856,654432.00
06/20/2016 01:00,2,0.000,ALERT,212.83,300.57,59.991,1466398803,"201051344001135","219011344069620",0.00,23.50,0,298.77,304.48,0.0,0.0,0.000,444953.0,444953.0,40301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398857,654433.00
06/20/2016 01:00,2,0.000,ALERT,212.83,302.07,59.996,1466398803,"201051344000594","219011344069620",0.00,23.80,0,298.77,304.78,0.0,0.0,0.000,454355.4,454355.4,35772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398859,654434.00
06/20/2016 01:00,2,0.000,ALERT,213.29,300.57,59.996,1466398803,"201051344001203","219011344069620",0.00,23.80,0,298.77,305.98,0.0,0.0,0.000,452171.7,452171.7,40340,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398861,654435.00
06/20/2016 01:00,2,0.000,ALERT,212.16,300.27,59.986,1466398803,"274151322000054","219011344069620",0.00,25.50,0,297.57,308.09,0.0,0.0,0.000,704349.8,704349.8,28892,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398863,654436.00
06/20/2016 01:00,2,0.000,ALERT,213.29,301.17,59.996,1466398803,"201051344000867","219011344069620",0.00,24.00,0,298.77,303.88,0.0,0.0,0.000,441733.8,441733.8,35776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398865,654437.00
06/20/2016 01:00,2,0.000,ALERT,213.29,300.57,59.996,1466398803,"201051344001093","219011344069620",0.00,24.30,0,298.47,303.58,0.0,0.0,0.000,450479.9,450479.9,40222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398867,654438.00
06/20/2016 01:00,2,0.000,ALERT,212.83,301.47,60.002,1466398803,"201051344000900","219011344069620",0.00,23.50,0,298.77,303.58,0.0,0.0,0.000,457508.9,457508.9,35166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398868,654439.00
06/20/2016 01:00,2,0.000,ALERT,213.51,301.17,60.002,1466398803,"201051344000648","219011344069620",0.00,23.00,0,298.47,303.28,0.0,0.0,0.000,448936.4,448936.4,35459,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398870,654440.00
06/20/2016 01:00,2,0.000,ALERT,213.06,301.77,59.949,1466398803,"201051344000569","219011344069620",0.00,23.80,0,299.67,304.18,0.0,0.0,0.000,458534.1,458534.1,35093,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398872,654441.00
06/20/2016 01:00,2,0.000,ALERT,212.83,301.47,60.002,1466398803,"201051344000983","219011344069620",0.00,23.80,0,298.77,303.88,0.0,0.0,0.000,450159.9,450159.9,35572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398874,654442.00
06/20/2016 01:00,2,0.000,ALERT,213.06,300.87,59.996,1466398803,"201051344001158","219011344069620",0.00,23.50,0,298.77,303.28,0.0,0.0,0.000,444088.2,444088.2,35839,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398876,654443.00
06/20/2016 01:00,2,0.000,ALERT,213.51,301.47,59.959,1466398803,"201051344000576","219011344069620",0.00,23.30,0,299.07,303.88,0.0,0.0,0.000,451191.0,451191.0,35241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466398877,654444.00
06/20/2016 01:00,2,0.000,ALERT,212.61,299.97,59.970,1466398803,"274151322000087","219011344069620",0.00,25.80,0,296.96,307.78,0.0,0.0,0.000,677675.0,677675.0,29021,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466398879,654445.00
06/20/2016 01:15,2,0.000,ALERT,213.74,301.47,59.975,1466399704,"201051344000645","219011344069620",0.00,23.80,0,299.37,303.28,0.0,0.0,0.000,450767.2,450767.2,35376,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399706,654446.00
06/20/2016 01:15,2,0.000,ALERT,212.61,299.97,59.970,1466399704,"274151322000085","219011344069620",0.00,24.80,0,298.47,302.68,0.0,0.0,0.000,705819.1,705819.1,28911,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399707,654447.00
06/20/2016 01:15,2,0.000,ALERT,213.74,301.47,59.981,1466399704,"201051344000633","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,441945.2,441945.2,35863,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399709,654448.00
06/20/2016 01:15,2,0.000,ALERT,213.29,301.47,59.975,1466399704,"201051344000469","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,443514.2,443514.2,35794,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399711,654449.00
06/20/2016 01:15,2,0.000,ALERT,212.61,300.57,60.007,1466399704,"201051344000646","219011344069620",0.00,23.80,0,298.17,302.98,0.0,0.0,0.000,446369.5,446369.5,40340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399713,654450.00
06/20/2016 01:15,2,0.000,ALERT,212.38,300.87,59.981,1466399704,"274151322000052","219011344069620",0.00,25.00,0,298.17,302.98,0.0,0.0,0.000,720597.4,720597.4,29135,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399715,654451.00
06/20/2016 01:15,2,0.000,ALERT,213.29,300.87,59.975,1466399704,"201051344000585","219011344069620",0.00,24.00,0,298.17,302.98,0.0,0.0,0.000,453748.5,453748.5,40348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399717,654452.00
06/20/2016 01:15,2,0.000,ALERT,212.83,300.87,59.981,1466399704,"201051344001230","219011344069620",0.00,23.50,0,299.07,303.58,0.0,0.0,0.000,449881.9,449881.9,40150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399718,654453.00
06/20/2016 01:15,2,0.000,ALERT,213.51,301.47,60.002,1466399704,"201051344000582","219011344069620",0.00,23.50,0,299.67,303.88,0.0,0.0,0.000,443183.8,443183.8,40304,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399720,654454.00
06/20/2016 01:15,2,0.000,ALERT,212.61,300.57,59.981,1466399704,"201051344000955","219011344069620",0.00,23.80,0,299.07,303.28,0.0,0.0,0.000,455899.3,455899.3,40238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399722,654455.00
06/20/2016 01:15,2,0.000,ALERT,212.61,299.67,59.981,1466399704,"274151322000094","219011344069620",0.00,24.50,0,298.17,302.07,0.0,0.0,0.000,584190.6,584190.6,30233,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399724,654456.00
06/20/2016 01:15,2,0.000,ALERT,213.06,302.07,60.018,1466399704,"201051344000579","219011344069620",0.00,24.00,0,300.27,303.88,0.0,0.0,0.000,457638.3,457638.3,15863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399726,654457.00
06/20/2016 01:15,2,0.000,ALERT,213.06,301.17,59.975,1466399704,"201051344000890","219011344069620",0.00,24.00,0,299.07,304.78,0.0,0.0,0.000,453090.4,453090.4,40256,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399728,654458.00
06/20/2016 01:15,2,0.000,ALERT,213.29,300.87,59.981,1466399704,"201051344000438","219011344069620",0.00,23.50,0,299.07,303.88,0.0,0.0,0.000,455006.2,455006.2,40263,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399729,654459.00
06/20/2016 01:15,2,0.000,ALERT,213.29,300.27,59.954,1466399704,"201051344000417","219011344069620",0.00,23.80,0,298.17,302.98,0.0,0.0,0.000,447245.6,447245.6,40426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399731,654460.00
06/20/2016 01:15,2,0.000,ALERT,212.38,300.57,60.007,1466399704,"274151322000083","219011344069620",0.00,24.80,0,298.47,303.28,0.0,0.0,0.000,714099.8,714099.8,29213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399733,654461.00
06/20/2016 01:15,2,0.000,ALERT,213.06,299.97,59.975,1466399704,"274151322000076","219011344069620",0.00,24.80,0,298.17,302.68,0.0,0.0,0.000,760728.2,760728.2,29215,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399735,654462.00
06/20/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1466399704,"201051344000868","219011344069620",0.00,23.50,0,299.67,304.18,0.0,0.0,0.000,442532.7,442532.7,35514,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399736,654463.00
06/20/2016 01:15,2,0.000,ALERT,212.61,301.47,59.949,1466399704,"274151322000095","219011344069620",0.00,24.50,0,299.67,303.58,0.0,0.0,0.000,752911.9,752911.9,29127,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399738,654464.00
06/20/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1466399704,"201051344000988","219011344069620",0.00,23.80,0,297.26,302.68,0.0,0.0,0.000,439478.2,439478.2,35806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399740,654465.00
06/20/2016 01:15,2,0.000,ALERT,212.83,300.27,59.970,1466399704,"201051344001025","219011344069620",0.00,23.30,0,298.47,303.88,0.0,0.0,0.000,453303.1,453303.1,40311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399742,654466.00
06/20/2016 01:15,2,0.000,ALERT,213.06,301.77,59.996,1466399704,"201051344000458","219011344069620",0.00,24.00,0,299.37,304.18,0.0,0.0,0.000,450340.6,450340.6,35730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399744,654467.00
06/20/2016 01:15,2,0.000,ALERT,213.74,301.47,59.970,1466399704,"201051344000853","219011344069620",0.00,23.30,0,299.07,303.58,0.0,0.0,0.000,449109.8,449109.8,35334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399746,654468.00
06/20/2016 01:15,2,0.000,ALERT,213.51,300.87,59.965,1466399704,"201051344000685","219011344069620",0.00,23.80,0,298.77,303.28,0.0,0.0,0.000,454381.1,454381.1,40168,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399747,654469.00
06/20/2016 01:15,2,0.000,ALERT,213.29,300.27,59.970,1466399704,"201051344000917","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,451176.3,451176.3,40164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399749,654470.00
06/20/2016 01:15,2,0.000,ALERT,213.51,301.47,59.970,1466399704,"201051344001145","219011344069620",0.00,23.50,0,299.37,304.48,0.0,0.0,0.000,456405.3,456405.3,40019,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399751,654471.00
06/20/2016 01:15,2,0.000,ALERT,213.29,300.27,60.007,1466399704,"201051344000651","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,448926.4,448926.4,40369,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399753,654472.00
06/20/2016 01:15,2,0.000,ALERT,212.16,299.97,59.981,1466399704,"274151322000088","219011344069620",0.00,25.00,0,298.17,302.68,0.0,0.0,0.000,689689.1,689689.1,28867,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399754,654473.00
06/20/2016 01:15,2,0.000,ALERT,213.06,299.67,59.965,1466399704,"274151322000068","219011344069620",0.00,25.50,0,297.87,301.77,0.0,0.0,0.000,584118.2,584118.2,30448,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399756,654474.00
06/20/2016 01:15,2,0.000,ALERT,212.83,300.87,59.954,1466399704,"201051344001135","219011344069620",0.00,23.50,0,298.77,303.88,0.0,0.0,0.000,444953.0,444953.0,40303,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399758,654475.00
06/20/2016 01:15,2,0.000,ALERT,213.06,302.37,59.959,1466399704,"201051344000594","219011344069620",0.00,23.50,0,299.07,303.58,0.0,0.0,0.000,454355.4,454355.4,35774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399760,654476.00
06/20/2016 01:15,2,0.000,ALERT,213.29,300.57,59.928,1466399704,"201051344001203","219011344069620",0.00,23.80,0,298.77,305.08,0.0,0.0,0.000,452171.7,452171.7,40342,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399762,654477.00
06/20/2016 01:15,2,0.000,ALERT,212.38,300.87,59.949,1466399704,"274151322000054","219011344069620",0.00,25.30,0,298.47,303.28,0.0,0.0,0.000,704349.8,704349.8,28894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399763,654478.00
06/20/2016 01:15,2,0.000,ALERT,213.29,301.47,59.954,1466399704,"201051344000867","219011344069620",0.00,24.00,0,299.07,303.88,0.0,0.0,0.000,441733.8,441733.8,35778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399765,654479.00
06/20/2016 01:15,2,0.000,ALERT,213.29,300.87,59.949,1466399704,"201051344001093","219011344069620",0.00,24.30,0,298.77,302.98,0.0,0.0,0.000,450479.9,450479.9,40224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399767,654480.00
06/20/2016 01:15,2,0.000,ALERT,213.06,301.47,59.944,1466399704,"201051344000900","219011344069620",0.00,23.50,0,299.37,302.98,0.0,0.0,0.000,457508.9,457508.9,35168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399769,654481.00
06/20/2016 01:15,2,0.000,ALERT,213.51,300.87,59.965,1466399704,"201051344000648","219011344069620",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,448936.4,448936.4,35461,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399771,654482.00
06/20/2016 01:15,2,0.000,ALERT,213.29,302.07,59.959,1466399704,"201051344000569","219011344069620",0.00,23.50,0,299.97,304.18,0.0,0.0,0.000,458534.1,458534.1,35095,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466399772,654483.00
06/20/2016 01:15,2,0.000,ALERT,213.06,301.47,59.944,1466399704,"201051344000983","219011344069620",0.00,23.80,0,299.67,303.88,0.0,0.0,0.000,450159.9,450159.9,35574,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399774,654484.00
06/20/2016 01:15,2,0.000,ALERT,213.06,300.87,59.949,1466399704,"201051344001158","219011344069620",0.00,23.50,0,298.77,302.37,0.0,0.0,0.000,444088.2,444088.2,35841,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399776,654485.00
06/20/2016 01:15,2,0.000,ALERT,213.74,302.07,59.944,1466399704,"201051344000576","219011344069620",0.00,23.30,0,299.37,303.28,0.0,0.0,0.000,451191.0,451191.0,35243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399778,654486.00
06/20/2016 01:15,2,0.000,ALERT,212.38,299.67,59.922,1466399704,"274151322000087","219011344069620",0.00,25.30,0,298.17,302.68,0.0,0.0,0.000,677675.0,677675.0,29023,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466399780,654487.00
06/20/2016 01:30,2,0.000,ALERT,211.70,299.37,59.986,1466400603,"201051344000645","219011344069620",0.00,24.00,0,297.57,303.58,0.0,0.0,0.000,450767.2,450767.2,35378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400605,654488.00
06/20/2016 01:30,2,0.000,ALERT,211.25,299.07,59.975,1466400603,"274151322000085","219011344069620",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,705819.1,705819.1,28913,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400607,654489.00
06/20/2016 01:30,2,0.000,ALERT,211.93,299.07,59.938,1466400603,"201051344000633","219011344069620",0.00,23.50,0,295.76,302.68,0.0,0.0,0.000,441945.2,441945.2,35865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400609,654490.00
06/20/2016 01:30,2,0.000,ALERT,211.48,299.37,59.965,1466400603,"201051344000469","219011344069620",0.00,23.50,0,296.66,302.98,0.0,0.0,0.000,443514.2,443514.2,35796,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400611,654491.00
06/20/2016 01:30,2,0.000,ALERT,211.25,299.07,59.981,1466400603,"201051344000646","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,446369.5,446369.5,40342,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400613,654492.00
06/20/2016 01:30,2,0.000,ALERT,210.57,298.47,60.023,1466400603,"274151322000052","219011344069620",0.00,25.00,0,296.96,301.77,0.0,0.0,0.000,720597.4,720597.4,29137,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400614,654493.00
06/20/2016 01:30,2,0.000,ALERT,211.48,299.07,59.986,1466400603,"201051344000585","219011344069620",0.00,24.30,0,297.26,302.37,0.0,0.0,0.000,453748.5,453748.5,40350,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400616,654494.00
06/20/2016 01:30,2,0.000,ALERT,211.70,299.67,59.981,1466400603,"201051344001230","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,449881.9,449881.9,40152,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400618,654495.00
06/20/2016 01:30,2,0.000,ALERT,211.93,299.67,59.949,1466400603,"201051344000582","219011344069620",0.00,23.80,0,298.47,302.68,0.0,0.0,0.000,443183.8,443183.8,40306,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400620,654496.00
06/20/2016 01:30,2,0.000,ALERT,211.48,299.07,59.986,1466400603,"201051344000955","219011344069620",0.00,24.00,0,297.87,302.37,0.0,0.0,0.000,455899.3,455899.3,40240,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400622,654497.00
06/20/2016 01:30,2,0.000,ALERT,211.03,298.47,59.975,1466400603,"274151322000094","219011344069620",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,584190.6,584190.6,30235,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400623,654498.00
06/20/2016 01:30,2,0.000,ALERT,211.25,299.97,59.981,1466400603,"201051344000579","219011344069620",0.00,24.00,0,298.17,303.58,0.0,0.0,0.000,457638.3,457638.3,15865,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400625,654499.00
06/20/2016 01:30,2,0.000,ALERT,211.70,299.97,59.975,1466400603,"201051344000890","219011344069620",0.00,24.00,0,298.47,303.28,0.0,0.0,0.000,453090.4,453090.4,40258,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400627,654500.00
06/20/2016 01:30,2,0.000,ALERT,211.93,299.37,59.986,1466400603,"201051344000438","219011344069620",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,455006.2,455006.2,40265,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400629,654501.00
06/20/2016 01:30,2,0.000,ALERT,211.70,298.47,59.975,1466400603,"201051344000417","219011344069620",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,447245.6,447245.6,40428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400631,654502.00
06/20/2016 01:30,2,0.000,ALERT,211.03,298.47,59.954,1466400603,"274151322000083","219011344069620",0.00,24.80,0,297.26,302.07,0.0,0.0,0.000,714099.8,714099.8,29215,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400632,654503.00
06/20/2016 01:30,2,0.000,ALERT,211.48,298.47,59.970,1466400603,"274151322000076","219011344069620",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,760728.2,760728.2,29217,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400634,654504.00
06/20/2016 01:30,2,0.000,ALERT,211.48,300.57,59.986,1466400603,"201051344000868","219011344069620",0.00,23.80,0,298.47,304.18,0.0,0.0,0.000,442532.7,442532.7,35516,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400636,654505.00
06/20/2016 01:30,2,0.000,ALERT,211.03,299.67,59.986,1466400603,"274151322000095","219011344069620",0.00,24.50,0,298.47,302.68,0.0,0.0,0.000,752911.9,752911.9,29129,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400638,654506.00
06/20/2016 01:30,2,0.000,ALERT,211.48,299.67,59.986,1466400603,"201051344000988","219011344069620",0.00,24.00,0,295.16,303.28,0.0,0.0,0.000,439478.2,439478.2,35808,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400640,654507.00
06/20/2016 01:30,2,0.000,ALERT,211.70,298.77,60.007,1466400603,"201051344001025","219011344069620",0.00,23.50,0,297.57,302.98,0.0,0.0,0.000,453303.1,453303.1,40313,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400642,654508.00
06/20/2016 01:30,2,0.000,ALERT,211.48,299.97,59.959,1466400603,"201051344000458","219011344069620",0.00,24.00,0,297.87,303.88,0.0,0.0,0.000,450340.6,450340.6,35732,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400643,654509.00
06/20/2016 01:30,2,0.000,ALERT,212.16,299.67,59.981,1466400603,"201051344000853","219011344069620",0.00,23.50,0,297.87,303.58,0.0,0.0,0.000,449109.8,449109.8,35336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400645,654510.00
06/20/2016 01:30,2,0.000,ALERT,212.16,299.67,59.954,1466400603,"201051344000685","219011344069620",0.00,24.00,0,297.87,302.37,0.0,0.0,0.000,454381.1,454381.1,40170,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400647,654511.00
06/20/2016 01:30,2,0.000,ALERT,211.93,299.07,59.975,1466400603,"201051344000917","219011344069620",0.00,24.50,0,296.66,301.77,0.0,0.0,0.000,451176.3,451176.3,40166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400649,654512.00
06/20/2016 01:30,2,0.000,ALERT,211.93,299.67,59.981,1466400603,"201051344001145","219011344069620",0.00,23.80,0,298.47,303.28,0.0,0.0,0.000,456405.3,456405.3,40021,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400651,654513.00
06/20/2016 01:30,2,0.000,ALERT,211.93,298.77,59.996,1466400603,"201051344000651","219011344069620",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,448926.4,448926.4,40371,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400652,654514.00
06/20/2016 01:30,2,0.000,ALERT,210.57,298.47,59.965,1466400603,"274151322000088","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,689689.1,689689.1,28869,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400654,654515.00
06/20/2016 01:30,2,0.000,ALERT,211.48,297.57,59.965,1466400603,"274151322000068","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,584118.2,584118.2,30450,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400656,654516.00
06/20/2016 01:30,2,0.000,ALERT,211.48,299.37,59.981,1466400603,"201051344001135","219011344069620",0.00,23.80,0,297.87,302.68,0.0,0.0,0.000,444953.0,444953.0,40305,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400658,654517.00
06/20/2016 01:30,2,0.000,ALERT,211.48,300.57,59.986,1466400603,"201051344000594","219011344069620",0.00,23.80,0,297.57,303.58,0.0,0.0,0.000,454355.4,454355.4,35776,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400660,654518.00
06/20/2016 01:30,2,0.000,ALERT,211.70,299.37,59.981,1466400603,"201051344001203","219011344069620",0.00,24.00,0,297.87,303.88,0.0,0.0,0.000,452171.7,452171.7,40344,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400661,654519.00
06/20/2016 01:30,2,0.000,ALERT,211.03,299.37,59.965,1466400603,"274151322000054","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,704349.8,704349.8,28896,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400663,654520.00
06/20/2016 01:30,2,0.000,ALERT,211.93,299.97,59.981,1466400603,"201051344000867","219011344069620",0.00,24.00,0,297.57,303.88,0.0,0.0,0.000,441733.8,441733.8,35780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400665,654521.00
06/20/2016 01:30,2,0.000,ALERT,211.70,299.37,59.986,1466400603,"201051344001093","219011344069620",0.00,24.50,0,297.87,302.07,0.0,0.0,0.000,450479.9,450479.9,40226,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400667,654522.00
06/20/2016 01:30,2,0.000,ALERT,211.70,300.27,59.986,1466400603,"201051344000900","219011344069620",0.00,23.80,0,297.26,302.98,0.0,0.0,0.000,457508.9,457508.9,35170,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400669,654523.00
06/20/2016 01:30,2,0.000,ALERT,211.93,299.07,59.986,1466400603,"201051344000648","219011344069620",0.00,23.30,0,297.26,303.28,0.0,0.0,0.000,448936.4,448936.4,35463,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400671,654524.00
06/20/2016 01:30,2,0.000,ALERT,211.70,300.27,59.981,1466400603,"201051344000569","219011344069620",0.00,23.80,0,298.17,303.88,0.0,0.0,0.000,458534.1,458534.1,35097,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400673,654525.00
