ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 01:30,2,0.000,ALERT,211.70,300.27,59.970,1466400603,"201051344000983","219011344069620",0.00,23.80,0,298.17,303.58,0.0,0.0,0.000,450159.9,450159.9,35576,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400674,654526.00
06/20/2016 01:30,2,0.000,ALERT,211.48,299.07,59.975,1466400603,"201051344001158","219011344069620",0.00,23.50,0,296.96,302.37,0.0,0.0,0.000,444088.2,444088.2,35843,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400676,654527.00
06/20/2016 01:30,2,0.000,ALERT,212.16,300.57,59.959,1466400603,"201051344000576","219011344069620",0.00,23.50,0,297.57,303.28,0.0,0.0,0.000,451191.0,451191.0,35245,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466400678,654528.00
06/20/2016 01:30,2,0.000,ALERT,211.03,297.57,59.922,1466400603,"274151322000087","219011344069620",0.00,25.30,0,296.66,301.17,0.0,0.0,0.000,677675.0,677675.0,29025,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466400680,654529.00
06/20/2016 01:45,2,0.000,ALERT,212.61,300.27,59.965,1466401503,"201051344000645","219011344069620",0.00,24.50,0,297.26,301.77,0.0,0.0,0.000,450767.2,450767.2,35380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401505,654530.00
06/20/2016 01:45,2,0.000,ALERT,211.48,299.37,59.965,1466401503,"274151322000085","219011344069620",0.00,25.00,0,296.96,300.27,0.0,0.0,0.000,705819.1,705819.1,28915,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401507,654531.00
06/20/2016 01:45,2,0.000,ALERT,212.38,299.67,59.975,1466401503,"201051344000633","219011344069620",0.00,23.80,0,295.46,301.17,0.0,0.0,0.000,441945.2,441945.2,35867,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401509,654532.00
06/20/2016 01:45,2,0.000,ALERT,211.93,299.97,59.949,1466401503,"201051344000469","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,443514.2,443514.2,35798,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401511,654533.00
06/20/2016 01:45,2,0.000,ALERT,211.48,299.37,59.938,1466401503,"201051344000646","219011344069620",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,446369.5,446369.5,40344,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401512,654534.00
06/20/2016 01:45,2,0.000,ALERT,211.03,298.47,59.965,1466401503,"274151322000052","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,720597.4,720597.4,29139,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401514,654535.00
06/20/2016 01:45,2,0.000,ALERT,212.16,299.97,59.975,1466401503,"201051344000585","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,453748.5,453748.5,40352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401516,654536.00
06/20/2016 01:45,2,0.000,ALERT,211.93,299.97,60.012,1466401503,"201051344001230","219011344069620",0.00,24.30,0,297.57,301.17,0.0,0.0,0.000,449881.9,449881.9,40154,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401518,654537.00
06/20/2016 01:45,2,0.000,ALERT,212.38,300.57,60.012,1466401503,"201051344000582","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,443183.8,443183.8,40308,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401520,654538.00
06/20/2016 01:45,2,0.000,ALERT,211.48,299.67,59.970,1466401503,"201051344000955","219011344069620",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,455899.3,455899.3,40242,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401521,654539.00
06/20/2016 01:45,2,0.000,ALERT,211.48,298.17,59.970,1466401503,"274151322000094","219011344069620",0.00,25.00,0,296.66,299.67,0.0,0.0,0.000,584190.6,584190.6,30237,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401523,654540.00
06/20/2016 01:45,2,0.000,ALERT,211.93,300.57,59.965,1466401503,"201051344000579","219011344069620",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,457638.3,457638.3,15867,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401525,654541.00
06/20/2016 01:45,2,0.000,ALERT,211.70,299.97,59.981,1466401503,"201051344000890","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,453090.4,453090.4,40260,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401527,654542.00
06/20/2016 01:45,2,0.000,ALERT,212.16,299.97,59.959,1466401503,"201051344000438","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,455006.2,455006.2,40267,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401529,654543.00
06/20/2016 01:45,2,0.000,ALERT,211.93,299.37,59.965,1466401503,"201051344000417","219011344069620",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,447245.6,447245.6,40430,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401531,654544.00
06/20/2016 01:45,2,0.000,ALERT,211.48,299.07,59.975,1466401503,"274151322000083","219011344069620",0.00,25.00,0,297.26,300.57,0.0,0.0,0.000,714099.8,714099.8,29217,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401533,654545.00
06/20/2016 01:45,2,0.000,ALERT,211.93,298.77,59.965,1466401503,"274151322000076","219011344069620",0.00,25.00,0,296.66,300.57,0.0,0.0,0.000,760728.2,760728.2,29219,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401534,654546.00
06/20/2016 01:45,2,0.000,ALERT,211.93,300.87,59.970,1466401503,"201051344000868","219011344069620",0.00,24.30,0,298.47,302.68,0.0,0.0,0.000,442532.7,442532.7,35518,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401536,654547.00
06/20/2016 01:45,2,0.000,ALERT,211.48,299.97,59.991,1466401503,"274151322000095","219011344069620",0.00,24.80,0,298.17,300.87,0.0,0.0,0.000,752911.9,752911.9,29131,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401538,654548.00
06/20/2016 01:45,2,0.000,ALERT,211.93,300.57,59.970,1466401503,"201051344000988","219011344069620",0.00,24.50,0,295.46,301.47,0.0,0.0,0.000,439478.2,439478.2,35810,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401540,654549.00
06/20/2016 01:45,2,0.000,ALERT,211.70,299.37,59.965,1466401503,"201051344001025","219011344069620",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,453303.1,453303.1,40315,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401542,654550.00
06/20/2016 01:45,2,0.000,ALERT,211.93,300.27,59.975,1466401503,"201051344000458","219011344069620",0.00,24.80,0,297.87,302.68,0.0,0.0,0.000,450340.6,450340.6,35734,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401544,654551.00
06/20/2016 01:45,2,0.000,ALERT,212.83,300.27,59.965,1466401503,"201051344000853","219011344069620",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,449109.8,449109.8,35338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401545,654552.00
06/20/2016 01:45,2,0.000,ALERT,212.38,299.97,59.970,1466401503,"201051344000685","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,454381.1,454381.1,40172,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401547,654553.00
06/20/2016 01:45,2,0.000,ALERT,211.93,299.37,59.975,1466401503,"201051344000917","219011344069620",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,451176.3,451176.3,40168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401549,654554.00
06/20/2016 01:45,2,0.000,ALERT,212.38,300.27,59.975,1466401503,"201051344001145","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,456405.3,456405.3,40023,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401551,654555.00
06/20/2016 01:45,2,0.000,ALERT,212.16,299.07,59.986,1466401503,"201051344000651","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,448926.4,448926.4,40373,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401553,654556.00
06/20/2016 01:45,2,0.000,ALERT,210.80,299.07,59.981,1466401503,"274151322000088","219011344069620",0.00,25.50,0,296.96,300.27,0.0,0.0,0.000,689689.1,689689.1,28871,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401555,654557.00
06/20/2016 01:45,2,0.000,ALERT,211.70,297.57,60.002,1466401503,"274151322000068","219011344069620",0.00,25.50,0,296.36,299.37,0.0,0.0,0.000,584118.2,584118.2,30452,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401556,654558.00
06/20/2016 01:45,2,0.000,ALERT,211.48,299.37,59.975,1466401503,"201051344001135","219011344069620",0.00,24.50,0,297.87,301.47,0.0,0.0,0.000,444953.0,444953.0,40307,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401558,654559.00
06/20/2016 01:45,2,0.000,ALERT,211.93,301.17,60.023,1466401503,"201051344000594","219011344069620",0.00,24.30,0,297.57,302.37,0.0,0.0,0.000,454355.4,454355.4,35778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401560,654560.00
06/20/2016 01:45,2,0.000,ALERT,212.16,299.67,59.944,1466401503,"201051344001203","219011344069620",0.00,24.50,0,297.57,302.68,0.0,0.0,0.000,452171.7,452171.7,40346,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401562,654561.00
06/20/2016 01:45,2,0.000,ALERT,211.25,299.37,59.981,1466401503,"274151322000054","219011344069620",0.00,25.80,0,296.96,300.87,0.0,0.0,0.000,704349.8,704349.8,28898,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401563,654562.00
06/20/2016 01:45,2,0.000,ALERT,212.16,299.97,60.002,1466401503,"201051344000867","219011344069620",0.00,24.80,0,297.57,302.37,0.0,0.0,0.000,441733.8,441733.8,35782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401565,654563.00
06/20/2016 01:45,2,0.000,ALERT,211.93,299.67,59.975,1466401503,"201051344001093","219011344069620",0.00,25.00,0,297.57,301.17,0.0,0.0,0.000,450479.9,450479.9,40228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401567,654564.00
06/20/2016 01:45,2,0.000,ALERT,211.93,300.27,59.981,1466401503,"201051344000900","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,457508.9,457508.9,35172,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466401569,654565.00
06/20/2016 01:45,2,0.000,ALERT,212.38,299.67,59.970,1466401503,"201051344000648","219011344069620",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,448936.4,448936.4,35465,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401571,654566.00
06/20/2016 01:45,2,0.000,ALERT,212.16,300.57,59.981,1466401503,"201051344000569","219011344069620",0.00,24.50,0,298.77,302.68,0.0,0.0,0.000,458534.1,458534.1,35099,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401573,654567.00
06/20/2016 01:45,2,0.000,ALERT,211.93,300.27,59.981,1466401503,"201051344000983","219011344069620",0.00,24.50,0,298.47,302.37,0.0,0.0,0.000,450159.9,450159.9,35578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401574,654568.00
06/20/2016 01:45,2,0.000,ALERT,211.93,299.97,59.981,1466401503,"201051344001158","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,444088.2,444088.2,35845,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401576,654569.00
06/20/2016 01:45,2,0.000,ALERT,212.38,300.27,59.975,1466401503,"201051344000576","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,451191.0,451191.0,35247,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401578,654570.00
06/20/2016 01:45,2,0.000,ALERT,211.25,298.17,59.970,1466401503,"274151322000087","219011344069620",0.00,25.80,0,296.36,299.97,0.0,0.0,0.000,677675.0,677675.0,29027,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466401580,654571.00
06/20/2016 02:00,2,0.000,ALERT,212.61,300.57,60.002,1466402403,"201051344000645","219011344069620",0.00,24.80,0,298.17,301.77,0.0,0.0,0.000,450767.2,450767.2,35382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402405,654572.00
06/20/2016 02:00,2,0.000,ALERT,211.48,299.37,59.991,1466402403,"274151322000085","219011344069620",0.00,25.50,0,296.96,300.87,0.0,0.0,0.000,705819.1,705819.1,28917,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402407,654573.00
06/20/2016 02:00,2,0.000,ALERT,212.61,300.27,59.996,1466402403,"201051344000633","219011344069620",0.00,24.00,0,296.66,301.47,0.0,0.0,0.000,441945.2,441945.2,35869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402409,654574.00
06/20/2016 02:00,2,0.000,ALERT,212.16,300.27,60.039,1466402403,"201051344000469","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,443514.2,443514.2,35800,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402410,654575.00
06/20/2016 02:00,2,0.000,ALERT,211.70,299.67,60.002,1466402403,"201051344000646","219011344069620",0.00,24.50,0,296.96,300.87,0.0,0.0,0.000,446369.5,446369.5,40346,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402412,654576.00
06/20/2016 02:00,2,0.000,ALERT,211.25,299.37,59.996,1466402403,"274151322000052","219011344069620",0.00,25.50,0,296.96,301.17,0.0,0.0,0.000,720597.4,720597.4,29141,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402414,654577.00
06/20/2016 02:00,2,0.000,ALERT,211.93,299.67,60.002,1466402403,"201051344000585","219011344069620",0.00,25.00,0,297.57,301.17,0.0,0.0,0.000,453748.5,453748.5,40354,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402416,654578.00
06/20/2016 02:00,2,0.000,ALERT,211.93,300.27,59.996,1466402403,"201051344001230","219011344069620",0.00,24.50,0,298.17,301.47,0.0,0.0,0.000,449881.9,449881.9,40156,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402418,654579.00
06/20/2016 02:00,2,0.000,ALERT,212.38,300.27,59.996,1466402403,"201051344000582","219011344069620",0.00,24.50,0,298.47,301.77,0.0,0.0,0.000,443183.8,443183.8,40310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402419,654580.00
06/20/2016 02:00,2,0.000,ALERT,211.48,299.97,60.018,1466402403,"201051344000955","219011344069620",0.00,24.80,0,297.87,301.17,0.0,0.0,0.000,455899.3,455899.3,40244,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402421,654581.00
06/20/2016 02:00,2,0.000,ALERT,211.70,298.17,60.002,1466402403,"274151322000094","219011344069620",0.00,25.00,0,296.66,300.27,0.0,0.0,0.000,584190.6,584190.6,30239,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402423,654582.00
06/20/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1466402403,"201051344000579","219011344069620",0.00,24.80,0,298.77,302.68,0.0,0.0,0.000,457638.3,457638.3,15869,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402425,654583.00
06/20/2016 02:00,2,0.000,ALERT,212.16,300.27,59.986,1466402403,"201051344000890","219011344069620",0.00,24.80,0,298.17,302.37,0.0,0.0,0.000,453090.4,453090.4,40262,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402427,654584.00
06/20/2016 02:00,2,0.000,ALERT,212.16,299.97,59.928,1466402403,"201051344000438","219011344069620",0.00,24.50,0,297.87,301.47,0.0,0.0,0.000,455006.2,455006.2,40269,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402429,654585.00
06/20/2016 02:00,2,0.000,ALERT,212.16,299.07,59.981,1466402403,"201051344000417","219011344069620",0.00,24.50,0,296.96,300.57,0.0,0.0,0.000,447245.6,447245.6,40432,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402430,654586.00
06/20/2016 02:00,2,0.000,ALERT,211.70,299.67,59.981,1466402403,"274151322000083","219011344069620",0.00,25.00,0,297.26,301.17,0.0,0.0,0.000,714099.8,714099.8,29219,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402432,654587.00
06/20/2016 02:00,2,0.000,ALERT,211.70,299.07,59.981,1466402403,"274151322000076","219011344069620",0.00,25.30,0,296.66,301.17,0.0,0.0,0.000,760728.2,760728.2,29221,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402434,654588.00
06/20/2016 02:00,2,0.000,ALERT,212.16,301.47,59.991,1466402403,"201051344000868","219011344069620",0.00,24.50,0,299.07,302.68,0.0,0.0,0.000,442532.7,442532.7,35520,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402436,654589.00
06/20/2016 02:00,2,0.000,ALERT,211.48,300.27,60.028,1466402403,"274151322000095","219011344069620",0.00,24.80,0,298.17,301.47,0.0,0.0,0.000,752911.9,752911.9,29133,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402438,654590.00
06/20/2016 02:00,2,0.000,ALERT,212.16,300.57,60.012,1466402403,"201051344000988","219011344069620",0.00,25.00,0,296.06,301.77,0.0,0.0,0.000,439478.2,439478.2,35812,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402439,654591.00
06/20/2016 02:00,2,0.000,ALERT,211.93,299.07,59.975,1466402403,"201051344001025","219011344069620",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,453303.1,453303.1,40317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402441,654592.00
06/20/2016 02:00,2,0.000,ALERT,212.16,300.87,59.981,1466402403,"201051344000458","219011344069620",0.00,25.00,0,298.77,302.68,0.0,0.0,0.000,450340.6,450340.6,35736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402443,654593.00
06/20/2016 02:00,2,0.000,ALERT,212.61,300.57,59.954,1466402403,"201051344000853","219011344069620",0.00,24.50,0,298.47,302.07,0.0,0.0,0.000,449109.8,449109.8,35340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402445,654594.00
06/20/2016 02:00,2,0.000,ALERT,212.38,299.97,59.970,1466402403,"201051344000685","219011344069620",0.00,24.80,0,297.87,301.47,0.0,0.0,0.000,454381.1,454381.1,40174,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402447,654595.00
06/20/2016 02:00,2,0.000,ALERT,211.93,299.37,59.970,1466402403,"201051344000917","219011344069620",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,451176.3,451176.3,40170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402449,654596.00
06/20/2016 02:00,2,0.000,ALERT,212.16,300.27,59.981,1466402403,"201051344001145","219011344069620",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,456405.3,456405.3,40025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402451,654597.00
06/20/2016 02:00,2,0.000,ALERT,212.16,299.07,59.981,1466402403,"201051344000651","219011344069620",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,448926.4,448926.4,40375,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402452,654598.00
06/20/2016 02:00,2,0.000,ALERT,211.25,299.37,59.965,1466402403,"274151322000088","219011344069620",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,689689.1,689689.1,28873,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402454,654599.00
06/20/2016 02:00,2,0.000,ALERT,212.16,298.47,59.970,1466402403,"274151322000068","219011344069620",0.00,25.80,0,296.36,299.97,0.0,0.0,0.000,584118.2,584118.2,30454,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402456,654600.00
06/20/2016 02:00,2,0.000,ALERT,211.70,299.67,59.938,1466402403,"201051344001135","219011344069620",0.00,24.50,0,297.87,301.77,0.0,0.0,0.000,444953.0,444953.0,40309,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402458,654601.00
06/20/2016 02:00,2,0.000,ALERT,211.93,301.47,59.965,1466402403,"201051344000594","219011344069620",0.00,24.50,0,298.17,302.68,0.0,0.0,0.000,454355.4,454355.4,35780,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402460,654602.00
06/20/2016 02:00,2,0.000,ALERT,212.16,299.67,59.981,1466402403,"201051344001203","219011344069620",0.00,24.50,0,297.87,302.98,0.0,0.0,0.000,452171.7,452171.7,40348,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402461,654603.00
06/20/2016 02:00,2,0.000,ALERT,211.25,299.37,59.959,1466402403,"274151322000054","219011344069620",0.00,25.80,0,296.96,301.17,0.0,0.0,0.000,704349.8,704349.8,28900,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402463,654604.00
06/20/2016 02:00,2,0.000,ALERT,212.38,300.57,59.965,1466402403,"201051344000867","219011344069620",0.00,25.00,0,298.17,302.37,0.0,0.0,0.000,441733.8,441733.8,35784,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402465,654605.00
06/20/2016 02:00,2,0.000,ALERT,212.16,299.97,59.970,1466402403,"201051344001093","219011344069620",0.00,25.00,0,297.87,301.47,0.0,0.0,0.000,450479.9,450479.9,40230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402467,654606.00
06/20/2016 02:00,2,0.000,ALERT,212.38,301.17,59.970,1466402403,"201051344000900","219011344069620",0.00,24.50,0,297.87,302.07,0.0,0.0,0.000,457508.9,457508.9,35174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402468,654607.00
06/20/2016 02:00,2,0.000,ALERT,212.61,300.27,59.944,1466402403,"201051344000648","219011344069620",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,448936.4,448936.4,35467,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402470,654608.00
06/20/2016 02:00,2,0.000,ALERT,212.16,301.17,59.965,1466402403,"201051344000569","219011344069620",0.00,24.80,0,298.77,302.98,0.0,0.0,0.000,458534.1,458534.1,35101,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402472,654609.00
06/20/2016 02:00,2,0.000,ALERT,212.38,301.17,59.959,1466402403,"201051344000983","219011344069620",0.00,24.80,0,298.47,302.68,0.0,0.0,0.000,450159.9,450159.9,35580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402474,654610.00
06/20/2016 02:00,2,0.000,ALERT,212.16,300.57,59.970,1466402403,"201051344001158","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,444088.2,444088.2,35847,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466402476,654611.00
06/20/2016 02:00,2,0.000,ALERT,212.61,301.17,59.965,1466402403,"201051344000576","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,451191.0,451191.0,35249,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402477,654612.00
06/20/2016 02:00,2,0.000,ALERT,211.70,298.77,59.944,1466402403,"274151322000087","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,677675.0,677675.0,29029,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466402479,654613.00
06/20/2016 02:15,2,0.000,ALERT,212.38,299.67,60.023,1466403303,"201051344000645","219011344069620",0.00,24.80,0,296.96,302.37,0.0,0.0,0.000,450767.2,450767.2,35384,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403305,654614.00
06/20/2016 02:15,2,0.000,ALERT,211.70,298.77,59.975,1466403303,"274151322000085","219011344069620",0.00,25.50,0,295.76,302.07,0.0,0.0,0.000,705819.1,705819.1,28919,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403307,654615.00
06/20/2016 02:15,2,0.000,ALERT,212.38,299.37,59.970,1466403303,"201051344000633","219011344069620",0.00,24.00,0,295.16,301.47,0.0,0.0,0.000,441945.2,441945.2,35871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403309,654616.00
06/20/2016 02:15,2,0.000,ALERT,211.93,299.37,59.949,1466403303,"201051344000469","219011344069620",0.00,24.00,0,295.76,301.77,0.0,0.0,0.000,443514.2,443514.2,35802,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403311,654617.00
06/20/2016 02:15,2,0.000,ALERT,211.93,299.67,59.970,1466403303,"201051344000646","219011344069620",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,446369.5,446369.5,40348,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403313,654618.00
06/20/2016 02:15,2,0.000,ALERT,211.25,298.77,59.986,1466403303,"274151322000052","219011344069620",0.00,25.50,0,295.46,302.68,0.0,0.0,0.000,720597.4,720597.4,29143,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403315,654619.00
06/20/2016 02:15,2,0.000,ALERT,212.38,299.67,59.975,1466403303,"201051344000585","219011344069620",0.00,24.80,0,296.06,301.17,0.0,0.0,0.000,453748.5,453748.5,40356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403317,654620.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.97,59.970,1466403303,"201051344001230","219011344069620",0.00,24.30,0,296.66,301.77,0.0,0.0,0.000,449881.9,449881.9,40158,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403319,654621.00
06/20/2016 02:15,2,0.000,ALERT,212.38,299.97,59.970,1466403303,"201051344000582","219011344069620",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,443183.8,443183.8,40312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403320,654622.00
06/20/2016 02:15,2,0.000,ALERT,211.70,299.67,59.981,1466403303,"201051344000955","219011344069620",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,455899.3,455899.3,40246,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403322,654623.00
06/20/2016 02:15,2,0.000,ALERT,211.48,298.47,59.954,1466403303,"274151322000094","219011344069620",0.00,25.00,0,295.46,301.77,0.0,0.0,0.000,584190.6,584190.6,30241,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403324,654624.00
06/20/2016 02:15,2,0.000,ALERT,211.93,300.27,59.959,1466403303,"201051344000579","219011344069620",0.00,24.80,0,297.57,302.98,0.0,0.0,0.000,457638.3,457638.3,15871,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403326,654625.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.97,59.975,1466403303,"201051344000890","219011344069620",0.00,24.50,0,297.26,302.68,0.0,0.0,0.000,453090.4,453090.4,40264,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403328,654626.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.37,59.959,1466403303,"201051344000438","219011344069620",0.00,24.30,0,296.66,301.77,0.0,0.0,0.000,455006.2,455006.2,40271,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403329,654627.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.07,59.965,1466403303,"201051344000417","219011344069620",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,447245.6,447245.6,40434,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403331,654628.00
06/20/2016 02:15,2,0.000,ALERT,211.25,299.07,59.970,1466403303,"274151322000083","219011344069620",0.00,25.00,0,296.06,302.68,0.0,0.0,0.000,714099.8,714099.8,29221,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403333,654629.00
06/20/2016 02:15,2,0.000,ALERT,211.93,298.77,59.954,1466403303,"274151322000076","219011344069620",0.00,25.30,0,295.76,302.07,0.0,0.0,0.000,760728.2,760728.2,29223,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403335,654630.00
06/20/2016 02:15,2,0.000,ALERT,211.93,300.27,59.970,1466403303,"201051344000868","219011344069620",0.00,24.30,0,297.57,302.98,0.0,0.0,0.000,442532.7,442532.7,35522,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403337,654631.00
06/20/2016 02:15,2,0.000,ALERT,211.48,299.67,59.938,1466403303,"274151322000095","219011344069620",0.00,24.80,0,296.96,302.98,0.0,0.0,0.000,752911.9,752911.9,29135,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403338,654632.00
06/20/2016 02:15,2,0.000,ALERT,211.93,299.67,59.965,1466403303,"201051344000988","219011344069620",0.00,24.50,0,294.56,302.07,0.0,0.0,0.000,439478.2,439478.2,35814,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403340,654633.00
06/20/2016 02:15,2,0.000,ALERT,211.93,299.07,59.970,1466403303,"201051344001025","219011344069620",0.00,24.00,0,296.06,301.77,0.0,0.0,0.000,453303.1,453303.1,40319,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403342,654634.00
06/20/2016 02:15,2,0.000,ALERT,211.93,299.97,59.959,1466403303,"201051344000458","219011344069620",0.00,25.00,0,296.96,302.98,0.0,0.0,0.000,450340.6,450340.6,35738,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403344,654635.00
06/20/2016 02:15,2,0.000,ALERT,212.61,299.97,59.970,1466403303,"201051344000853","219011344069620",0.00,24.30,0,296.96,302.68,0.0,0.0,0.000,449109.8,449109.8,35342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403346,654636.00
06/20/2016 02:15,2,0.000,ALERT,212.61,299.67,60.018,1466403303,"201051344000685","219011344069620",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,454381.1,454381.1,40176,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403347,654637.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.07,59.959,1466403303,"201051344000917","219011344069620",0.00,25.30,0,295.16,300.87,0.0,0.0,0.000,451176.3,451176.3,40172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403349,654638.00
06/20/2016 02:15,2,0.000,ALERT,212.38,299.97,59.944,1466403303,"201051344001145","219011344069620",0.00,24.30,0,296.96,302.07,0.0,0.0,0.000,456405.3,456405.3,40027,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403351,654639.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.07,59.965,1466403303,"201051344000651","219011344069620",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,448926.4,448926.4,40377,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403353,654640.00
06/20/2016 02:15,2,0.000,ALERT,211.03,299.07,59.928,1466403303,"274151322000088","219011344069620",0.00,25.50,0,295.76,302.37,0.0,0.0,0.000,689689.1,689689.1,28875,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403355,654641.00
06/20/2016 02:15,2,0.000,ALERT,211.93,298.47,59.965,1466403303,"274151322000068","219011344069620",0.00,25.80,0,295.46,301.47,0.0,0.0,0.000,584118.2,584118.2,30456,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403356,654642.00
06/20/2016 02:15,2,0.000,ALERT,211.93,299.67,59.965,1466403303,"201051344001135","219011344069620",0.00,24.30,0,296.66,301.47,0.0,0.0,0.000,444953.0,444953.0,40311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403358,654643.00
06/20/2016 02:15,2,0.000,ALERT,211.93,300.57,59.991,1466403303,"201051344000594","219011344069620",0.00,24.30,0,296.66,302.98,0.0,0.0,0.000,454355.4,454355.4,35782,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403360,654644.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.37,59.912,1466403303,"201051344001203","219011344069620",0.00,24.50,0,296.36,302.98,0.0,0.0,0.000,452171.7,452171.7,40350,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403362,654645.00
06/20/2016 02:15,2,0.000,ALERT,211.48,299.37,59.954,1466403303,"274151322000054","219011344069620",0.00,25.80,0,295.76,302.98,0.0,0.0,0.000,704349.8,704349.8,28902,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403363,654646.00
06/20/2016 02:15,2,0.000,ALERT,212.38,299.97,59.922,1466403303,"201051344000867","219011344069620",0.00,24.80,0,296.66,302.68,0.0,0.0,0.000,441733.8,441733.8,35786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403365,654647.00
06/20/2016 02:15,2,0.000,ALERT,212.38,299.97,59.965,1466403303,"201051344001093","219011344069620",0.00,25.00,0,296.36,301.17,0.0,0.0,0.000,450479.9,450479.9,40232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466403367,654648.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.97,59.965,1466403303,"201051344000900","219011344069620",0.00,24.30,0,296.66,302.37,0.0,0.0,0.000,457508.9,457508.9,35176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403369,654649.00
06/20/2016 02:15,2,0.000,ALERT,212.38,299.37,59.970,1466403303,"201051344000648","219011344069620",0.00,24.00,0,296.36,302.68,0.0,0.0,0.000,448936.4,448936.4,35469,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403371,654650.00
06/20/2016 02:15,2,0.000,ALERT,212.16,300.57,59.970,1466403303,"201051344000569","219011344069620",0.00,24.50,0,297.57,303.28,0.0,0.0,0.000,458534.1,458534.1,35103,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403373,654651.00
06/20/2016 02:15,2,0.000,ALERT,212.16,300.57,59.970,1466403303,"201051344000983","219011344069620",0.00,24.50,0,297.26,302.98,0.0,0.0,0.000,450159.9,450159.9,35582,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403374,654652.00
06/20/2016 02:15,2,0.000,ALERT,212.16,299.97,59.970,1466403303,"201051344001158","219011344069620",0.00,24.00,0,296.06,302.07,0.0,0.0,0.000,444088.2,444088.2,35849,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403376,654653.00
06/20/2016 02:15,2,0.000,ALERT,212.61,300.57,59.965,1466403303,"201051344000576","219011344069620",0.00,24.30,0,296.66,302.98,0.0,0.0,0.000,451191.0,451191.0,35251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403378,654654.00
06/20/2016 02:15,2,0.000,ALERT,211.48,298.17,59.965,1466403303,"274151322000087","219011344069620",0.00,25.80,0,295.46,302.07,0.0,0.0,0.000,677675.0,677675.0,29031,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466403380,654655.00
06/20/2016 02:30,2,0.000,ALERT,212.83,300.27,59.954,1466404203,"201051344000645","219011344069620",0.00,24.30,0,296.06,301.77,0.0,0.0,0.000,450767.2,450767.2,35386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404205,654656.00
06/20/2016 02:30,2,0.000,ALERT,211.93,299.37,60.002,1466404203,"274151322000085","219011344069620",0.00,25.30,0,290.65,301.17,0.0,0.0,0.000,705819.1,705819.1,28921,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404207,654657.00
06/20/2016 02:30,2,0.000,ALERT,212.83,299.97,59.917,1466404203,"201051344000633","219011344069620",0.00,23.80,0,295.16,301.17,0.0,0.0,0.000,441945.2,441945.2,35873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404209,654658.00
06/20/2016 02:30,2,0.000,ALERT,212.61,300.27,59.975,1466404203,"201051344000469","219011344069620",0.00,23.50,0,295.76,301.47,0.0,0.0,0.000,443514.2,443514.2,35804,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404211,654659.00
06/20/2016 02:30,2,0.000,ALERT,211.93,299.67,59.986,1466404203,"201051344000646","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,446369.5,446369.5,40350,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404213,654660.00
06/20/2016 02:30,2,0.000,ALERT,211.25,299.07,59.928,1466404203,"274151322000052","219011344069620",0.00,25.30,0,290.35,301.17,0.0,0.0,0.000,720597.4,720597.4,29145,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404214,654661.00
06/20/2016 02:30,2,0.000,ALERT,212.61,300.27,59.928,1466404203,"201051344000585","219011344069620",0.00,24.30,0,296.66,301.47,0.0,0.0,0.000,453748.5,453748.5,40358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404216,654662.00
06/20/2016 02:30,2,0.000,ALERT,212.16,299.97,59.970,1466404203,"201051344001230","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,449881.9,449881.9,40160,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404218,654663.00
06/20/2016 02:30,2,0.000,ALERT,212.83,300.57,59.970,1466404203,"201051344000582","219011344069620",0.00,24.00,0,297.87,301.77,0.0,0.0,0.000,443183.8,443183.8,40314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404220,654664.00
06/20/2016 02:30,2,0.000,ALERT,212.16,299.67,59.965,1466404203,"201051344000955","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,455899.3,455899.3,40248,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404222,654665.00
06/20/2016 02:30,2,0.000,ALERT,211.70,298.47,59.959,1466404203,"274151322000094","219011344069620",0.00,24.80,0,290.35,300.27,0.0,0.0,0.000,584190.6,584190.6,30243,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404223,654666.00
06/20/2016 02:30,2,0.000,ALERT,212.16,300.87,59.959,1466404203,"201051344000579","219011344069620",0.00,24.50,0,296.96,302.68,0.0,0.0,0.000,457638.3,457638.3,15873,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404225,654667.00
06/20/2016 02:30,2,0.000,ALERT,212.16,300.57,59.965,1466404203,"201051344000890","219011344069620",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,453090.4,453090.4,40266,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404227,654668.00
06/20/2016 02:30,2,0.000,ALERT,212.38,299.97,59.975,1466404203,"201051344000438","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,455006.2,455006.2,40273,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404229,654669.00
06/20/2016 02:30,2,0.000,ALERT,212.38,299.07,59.965,1466404203,"201051344000417","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,447245.6,447245.6,40436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404231,654670.00
