ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 02:30,2,0.000,ALERT,211.48,299.67,59.954,1466404203,"274151322000083","219011344069620",0.00,25.00,0,290.95,300.87,0.0,0.0,0.000,714099.8,714099.8,29223,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404232,654671.00
06/20/2016 02:30,2,0.000,ALERT,211.93,298.77,59.965,1466404203,"274151322000076","219011344069620",0.00,25.00,0,290.35,301.17,0.0,0.0,0.000,760728.2,760728.2,29225,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404234,654672.00
06/20/2016 02:30,2,0.000,ALERT,212.16,301.17,59.922,1466404203,"201051344000868","219011344069620",0.00,24.00,0,296.96,302.68,0.0,0.0,0.000,442532.7,442532.7,35524,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404236,654673.00
06/20/2016 02:30,2,0.000,ALERT,211.48,300.27,60.002,1466404203,"274151322000095","219011344069620",0.00,24.50,0,291.85,301.47,0.0,0.0,0.000,752911.9,752911.9,29137,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404238,654674.00
06/20/2016 02:30,2,0.000,ALERT,211.93,300.27,59.970,1466404203,"201051344000988","219011344069620",0.00,24.30,0,294.56,301.77,0.0,0.0,0.000,439478.2,439478.2,35816,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404240,654675.00
06/20/2016 02:30,2,0.000,ALERT,211.93,299.37,60.018,1466404203,"201051344001025","219011344069620",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,453303.1,453303.1,40321,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404241,654676.00
06/20/2016 02:30,2,0.000,ALERT,212.16,300.27,59.959,1466404203,"201051344000458","219011344069620",0.00,24.50,0,296.36,302.68,0.0,0.0,0.000,450340.6,450340.6,35740,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404243,654677.00
06/20/2016 02:30,2,0.000,ALERT,212.61,299.67,59.975,1466404203,"201051344000853","219011344069620",0.00,24.00,0,296.06,302.07,0.0,0.0,0.000,449109.8,449109.8,35344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404245,654678.00
06/20/2016 02:30,2,0.000,ALERT,212.61,299.67,59.970,1466404203,"201051344000685","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,454381.1,454381.1,40178,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404247,654679.00
06/20/2016 02:30,2,0.000,ALERT,212.38,299.37,59.965,1466404203,"201051344000917","219011344069620",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,451176.3,451176.3,40174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404249,654680.00
06/20/2016 02:30,2,0.000,ALERT,212.61,300.27,59.970,1466404203,"201051344001145","219011344069620",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,456405.3,456405.3,40029,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404250,654681.00
06/20/2016 02:30,2,0.000,ALERT,212.61,299.37,59.970,1466404203,"201051344000651","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,448926.4,448926.4,40379,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404252,654682.00
06/20/2016 02:30,2,0.000,ALERT,211.03,298.77,59.959,1466404203,"274151322000088","219011344069620",0.00,25.30,0,290.35,300.57,0.0,0.0,0.000,689689.1,689689.1,28877,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404254,654683.00
06/20/2016 02:30,2,0.000,ALERT,212.16,298.47,59.975,1466404203,"274151322000068","219011344069620",0.00,25.50,0,290.05,299.67,0.0,0.0,0.000,584118.2,584118.2,30458,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404256,654684.00
06/20/2016 02:30,2,0.000,ALERT,211.93,299.67,59.965,1466404203,"201051344001135","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,444953.0,444953.0,40313,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404258,654685.00
06/20/2016 02:30,2,0.000,ALERT,211.93,300.57,59.965,1466404203,"201051344000594","219011344069620",0.00,24.00,0,296.66,302.37,0.0,0.0,0.000,454355.4,454355.4,35784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404259,654686.00
06/20/2016 02:30,2,0.000,ALERT,212.38,299.67,59.991,1466404203,"201051344001203","219011344069620",0.00,24.30,0,297.57,302.98,0.0,0.0,0.000,452171.7,452171.7,40352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404261,654687.00
06/20/2016 02:30,2,0.000,ALERT,211.70,299.67,60.002,1466404203,"274151322000054","219011344069620",0.00,25.50,0,290.95,301.47,0.0,0.0,0.000,704349.8,704349.8,28904,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404263,654688.00
06/20/2016 02:30,2,0.000,ALERT,212.61,300.27,59.949,1466404203,"201051344000867","219011344069620",0.00,24.50,0,296.06,302.37,0.0,0.0,0.000,441733.8,441733.8,35788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404265,654689.00
06/20/2016 02:30,2,0.000,ALERT,212.16,299.67,59.975,1466404203,"201051344001093","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,450479.9,450479.9,40234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404267,654690.00
06/20/2016 02:30,2,0.000,ALERT,212.16,300.57,59.975,1466404203,"201051344000900","219011344069620",0.00,24.00,0,296.36,301.77,0.0,0.0,0.000,457508.9,457508.9,35178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404268,654691.00
06/20/2016 02:30,2,0.000,ALERT,212.38,299.67,59.949,1466404203,"201051344000648","219011344069620",0.00,23.80,0,295.76,302.07,0.0,0.0,0.000,448936.4,448936.4,35471,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404270,654692.00
06/20/2016 02:30,2,0.000,ALERT,212.16,300.87,59.986,1466404203,"201051344000569","219011344069620",0.00,24.30,0,296.96,302.68,0.0,0.0,0.000,458534.1,458534.1,35105,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404272,654693.00
06/20/2016 02:30,2,0.000,ALERT,212.16,300.87,59.970,1466404203,"201051344000983","219011344069620",0.00,24.30,0,296.66,302.37,0.0,0.0,0.000,450159.9,450159.9,35584,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466404274,654694.00
06/20/2016 02:30,2,0.000,ALERT,212.16,299.97,59.970,1466404203,"201051344001158","219011344069620",0.00,23.80,0,296.06,301.47,0.0,0.0,0.000,444088.2,444088.2,35851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404276,654695.00
06/20/2016 02:30,2,0.000,ALERT,212.61,300.57,59.981,1466404203,"201051344000576","219011344069620",0.00,23.80,0,296.66,302.07,0.0,0.0,0.000,451191.0,451191.0,35253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404277,654696.00
06/20/2016 02:30,2,0.000,ALERT,211.70,298.47,59.996,1466404203,"274151322000087","219011344069620",0.00,25.50,0,290.35,300.27,0.0,0.0,0.000,677675.0,677675.0,29033,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466404279,654697.00
06/20/2016 02:45,2,0.000,ALERT,213.06,300.87,59.970,1466405104,"201051344000645","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,450767.2,450767.2,35388,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405106,654698.00
06/20/2016 02:45,2,0.000,ALERT,212.16,300.27,59.981,1466405104,"274151322000085","219011344069620",0.00,25.00,0,297.57,301.47,0.0,0.0,0.000,705819.1,705819.1,28923,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405107,654699.00
06/20/2016 02:45,2,0.000,ALERT,213.06,300.27,59.959,1466405104,"201051344000633","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,441945.2,441945.2,35875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405109,654700.00
06/20/2016 02:45,2,0.000,ALERT,212.61,300.57,59.949,1466405104,"201051344000469","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,443514.2,443514.2,35806,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405111,654701.00
06/20/2016 02:45,2,0.000,ALERT,212.16,299.67,59.970,1466405104,"201051344000646","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,446369.5,446369.5,40352,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405113,654702.00
06/20/2016 02:45,2,0.000,ALERT,211.70,299.07,59.965,1466405104,"274151322000052","219011344069620",0.00,25.00,0,297.26,301.77,0.0,0.0,0.000,720597.4,720597.4,29147,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466405115,654703.00
06/20/2016 02:45,2,0.000,ALERT,212.83,300.27,59.965,1466405104,"201051344000585","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,453748.5,453748.5,40360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405116,654704.00
06/20/2016 02:45,2,0.000,ALERT,212.61,300.57,59.965,1466405104,"201051344001230","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,449881.9,449881.9,40162,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405118,654705.00
06/20/2016 02:45,2,0.000,ALERT,212.83,300.87,59.933,1466405104,"201051344000582","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,443183.8,443183.8,40316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405120,654706.00
06/20/2016 02:45,2,0.000,ALERT,212.38,299.97,60.002,1466405104,"201051344000955","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,455899.3,455899.3,40250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405122,654707.00
06/20/2016 02:45,2,0.000,ALERT,212.16,299.37,59.949,1466405104,"274151322000094","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,584190.6,584190.6,30245,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405124,654708.00
06/20/2016 02:45,2,0.000,ALERT,212.38,300.87,59.986,1466405104,"201051344000579","219011344069620",0.00,24.30,0,298.77,302.98,0.0,0.0,0.000,457638.3,457638.3,15875,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466405125,654709.00
06/20/2016 02:45,2,0.000,ALERT,212.61,300.57,60.002,1466405104,"201051344000890","219011344069620",0.00,24.30,0,298.47,302.68,0.0,0.0,0.000,453090.4,453090.4,40268,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405127,654710.00
06/20/2016 02:45,2,0.000,ALERT,212.61,299.97,59.965,1466405104,"201051344000438","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,455006.2,455006.2,40275,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466405129,654711.00
06/20/2016 02:45,2,0.000,ALERT,212.61,299.37,59.933,1466405104,"201051344000417","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,447245.6,447245.6,40438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405131,654712.00
06/20/2016 02:45,2,0.000,ALERT,211.93,299.67,59.928,1466405104,"274151322000083","219011344069620",0.00,24.80,0,297.57,301.77,0.0,0.0,0.000,714099.8,714099.8,29225,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405133,654713.00
06/20/2016 02:45,2,0.000,ALERT,212.61,299.67,59.959,1466405104,"274151322000076","219011344069620",0.00,24.80,0,297.57,301.77,0.0,0.0,0.000,760728.2,760728.2,29227,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405134,654714.00
06/20/2016 02:45,2,0.000,ALERT,212.38,301.47,59.965,1466405104,"201051344000868","219011344069620",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,442532.7,442532.7,35526,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405136,654715.00
06/20/2016 02:45,2,0.000,ALERT,212.16,301.17,59.959,1466405104,"274151322000095","219011344069620",0.00,24.30,0,298.77,302.07,0.0,0.0,0.000,752911.9,752911.9,29139,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466405138,654716.00
06/20/2016 02:45,2,0.000,ALERT,212.38,300.57,59.975,1466405104,"201051344000988","219011344069620",0.00,24.00,0,295.76,302.07,0.0,0.0,0.000,439478.2,439478.2,35818,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405140,654717.00
06/20/2016 02:45,2,0.000,ALERT,212.61,299.67,59.965,1466405104,"201051344001025","219011344069620",0.00,23.50,0,297.26,302.37,0.0,0.0,0.000,453303.1,453303.1,40323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405142,654718.00
06/20/2016 02:45,2,0.000,ALERT,212.38,300.57,59.996,1466405104,"201051344000458","219011344069620",0.00,24.30,0,298.17,302.98,0.0,0.0,0.000,450340.6,450340.6,35742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405143,654719.00
06/20/2016 02:45,2,0.000,ALERT,213.06,300.57,59.959,1466405104,"201051344000853","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,449109.8,449109.8,35346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405145,654720.00
06/20/2016 02:45,2,0.000,ALERT,213.06,300.57,59.965,1466405104,"201051344000685","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,454381.1,454381.1,40180,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466405147,654721.00
06/20/2016 02:45,2,0.000,ALERT,212.83,299.97,59.944,1466405104,"201051344000917","219011344069620",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,451176.3,451176.3,40176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466405149,654722.00
06/20/2016 02:45,2,0.000,ALERT,212.83,300.57,59.965,1466405104,"201051344001145","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,456405.3,456405.3,40031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405151,654723.00
06/20/2016 02:45,2,0.000,ALERT,212.83,299.67,59.965,1466405104,"201051344000651","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,448926.4,448926.4,40381,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405152,654724.00
06/20/2016 02:45,2,0.000,ALERT,211.70,299.97,59.928,1466405104,"274151322000088","219011344069620",0.00,25.00,0,297.57,301.47,0.0,0.0,0.000,689689.1,689689.1,28879,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405154,654725.00
06/20/2016 02:45,2,0.000,ALERT,212.61,299.07,59.965,1466405104,"274151322000068","219011344069620",0.00,25.30,0,296.96,300.57,0.0,0.0,0.000,584118.2,584118.2,30460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405156,654726.00
06/20/2016 02:45,2,0.000,ALERT,212.38,300.27,59.975,1466405104,"201051344001135","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,444953.0,444953.0,40315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405158,654727.00
06/20/2016 02:45,2,0.000,ALERT,212.38,301.47,59.970,1466405104,"201051344000594","219011344069620",0.00,24.00,0,297.26,302.68,0.0,0.0,0.000,454355.4,454355.4,35786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405159,654728.00
06/20/2016 02:45,2,0.000,ALERT,212.83,299.97,59.975,1466405104,"201051344001203","219011344069620",0.00,24.00,0,297.57,303.28,0.0,0.0,0.000,452171.7,452171.7,40354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405161,654729.00
06/20/2016 02:45,2,0.000,ALERT,211.93,300.87,59.965,1466405104,"274151322000054","219011344069620",0.00,25.30,0,297.87,302.07,0.0,0.0,0.000,704349.8,704349.8,28906,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466405163,654730.00
06/20/2016 02:45,2,0.000,ALERT,212.83,300.57,59.975,1466405104,"201051344000867","219011344069620",0.00,24.30,0,298.17,302.68,0.0,0.0,0.000,441733.8,441733.8,35790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405165,654731.00
06/20/2016 02:45,2,0.000,ALERT,212.61,299.97,59.944,1466405104,"201051344001093","219011344069620",0.00,24.30,0,297.87,301.47,0.0,0.0,0.000,450479.9,450479.9,40236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405167,654732.00
06/20/2016 02:45,2,0.000,ALERT,212.61,301.17,59.970,1466405104,"201051344000900","219011344069620",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,457508.9,457508.9,35180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405169,654733.00
06/20/2016 02:45,2,0.000,ALERT,212.61,299.97,59.959,1466405104,"201051344000648","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,448936.4,448936.4,35473,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405170,654734.00
06/20/2016 02:45,2,0.000,ALERT,212.61,301.17,59.922,1466405104,"201051344000569","219011344069620",0.00,24.00,0,299.07,302.98,0.0,0.0,0.000,458534.1,458534.1,35107,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405172,654735.00
06/20/2016 02:45,2,0.000,ALERT,212.61,301.17,59.949,1466405104,"201051344000983","219011344069620",0.00,24.00,0,298.77,302.68,0.0,0.0,0.000,450159.9,450159.9,35586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405174,654736.00
06/20/2016 02:45,2,0.000,ALERT,212.61,300.27,59.954,1466405104,"201051344001158","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,444088.2,444088.2,35853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405176,654737.00
06/20/2016 02:45,2,0.000,ALERT,212.83,300.87,60.002,1466405104,"201051344000576","219011344069620",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,451191.0,451191.0,35255,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405178,654738.00
06/20/2016 02:45,2,0.000,ALERT,212.16,299.37,59.965,1466405104,"274151322000087","219011344069620",0.00,25.50,0,296.96,301.17,0.0,0.0,0.000,677675.0,677675.0,29035,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466405180,654739.00
06/20/2016 03:00,2,0.000,ALERT,213.06,300.57,59.922,1466406003,"201051344000645","219011344069620",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,450767.2,450767.2,35390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406005,654740.00
06/20/2016 03:00,2,0.000,ALERT,212.16,300.27,59.949,1466406003,"274151322000085","219011344069620",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,705819.1,705819.1,28925,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406007,654741.00
06/20/2016 03:00,2,0.000,ALERT,213.06,300.57,59.959,1466406003,"201051344000633","219011344069620",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,441945.2,441945.2,35877,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406009,654742.00
06/20/2016 03:00,2,0.000,ALERT,212.61,300.87,59.949,1466406003,"201051344000469","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,443514.2,443514.2,35808,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406011,654743.00
06/20/2016 03:00,2,0.000,ALERT,212.38,300.57,59.954,1466406003,"201051344000646","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,446369.5,446369.5,40354,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406013,654744.00
06/20/2016 03:00,2,0.000,ALERT,211.93,300.27,59.944,1466406003,"274151322000052","219011344069620",0.00,24.80,0,296.66,302.07,0.0,0.0,0.000,720597.4,720597.4,29149,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406014,654745.00
06/20/2016 03:00,2,0.000,ALERT,212.83,300.57,59.954,1466406003,"201051344000585","219011344069620",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,453748.5,453748.5,40362,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406016,654746.00
06/20/2016 03:00,2,0.000,ALERT,212.61,300.87,59.954,1466406003,"201051344001230","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,449881.9,449881.9,40164,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406018,654747.00
06/20/2016 03:00,2,0.000,ALERT,213.29,301.17,60.007,1466406003,"201051344000582","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,443183.8,443183.8,40318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406020,654748.00
06/20/2016 03:00,2,0.000,ALERT,212.61,300.57,59.933,1466406003,"201051344000955","219011344069620",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,455899.3,455899.3,40252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406021,654749.00
06/20/2016 03:00,2,0.000,ALERT,212.16,299.97,59.949,1466406003,"274151322000094","219011344069620",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,584190.6,584190.6,30247,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406023,654750.00
06/20/2016 03:00,2,0.000,ALERT,212.83,301.77,60.002,1466406003,"201051344000579","219011344069620",0.00,24.00,0,299.07,302.98,0.0,0.0,0.000,457638.3,457638.3,15877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406025,654751.00
06/20/2016 03:00,2,0.000,ALERT,212.83,301.17,59.944,1466406003,"201051344000890","219011344069620",0.00,24.00,0,298.47,303.28,0.0,0.0,0.000,453090.4,453090.4,40270,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406027,654752.00
06/20/2016 03:00,2,0.000,ALERT,212.83,300.27,59.954,1466406003,"201051344000438","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,455006.2,455006.2,40277,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406029,654753.00
06/20/2016 03:00,2,0.000,ALERT,213.06,300.27,59.912,1466406003,"201051344000417","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,447245.6,447245.6,40440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406030,654754.00
06/20/2016 03:00,2,0.000,ALERT,211.93,299.97,59.944,1466406003,"274151322000083","219011344069620",0.00,24.50,0,296.96,301.77,0.0,0.0,0.000,714099.8,714099.8,29227,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406032,654755.00
06/20/2016 03:00,2,0.000,ALERT,212.38,300.57,59.949,1466406003,"274151322000076","219011344069620",0.00,24.50,0,296.66,302.07,0.0,0.0,0.000,760728.2,760728.2,29229,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406034,654756.00
06/20/2016 03:00,2,0.000,ALERT,212.38,301.47,59.959,1466406003,"201051344000868","219011344069620",0.00,23.50,0,299.37,303.28,0.0,0.0,0.000,442532.7,442532.7,35528,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406036,654757.00
06/20/2016 03:00,2,0.000,ALERT,211.93,301.17,59.912,1466406003,"274151322000095","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,752911.9,752911.9,29141,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406037,654758.00
06/20/2016 03:00,2,0.000,ALERT,212.38,300.57,59.912,1466406003,"201051344000988","219011344069620",0.00,23.80,0,296.06,302.37,0.0,0.0,0.000,439478.2,439478.2,35820,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406039,654759.00
06/20/2016 03:00,2,0.000,ALERT,212.61,299.97,59.959,1466406003,"201051344001025","219011344069620",0.00,23.30,0,297.26,302.68,0.0,0.0,0.000,453303.1,453303.1,40325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406041,654760.00
06/20/2016 03:00,2,0.000,ALERT,212.38,301.17,59.938,1466406003,"201051344000458","219011344069620",0.00,24.30,0,298.47,303.28,0.0,0.0,0.000,450340.6,450340.6,35744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406043,654761.00
06/20/2016 03:00,2,0.000,ALERT,213.06,300.87,59.959,1466406003,"201051344000853","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,449109.8,449109.8,35348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406045,654762.00
06/20/2016 03:00,2,0.000,ALERT,212.83,300.27,59.954,1466406003,"201051344000685","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,454381.1,454381.1,40182,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406047,654763.00
06/20/2016 03:00,2,0.000,ALERT,212.61,299.67,59.949,1466406003,"201051344000917","219011344069620",0.00,24.00,0,296.36,301.47,0.0,0.0,0.000,451176.3,451176.3,40178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406048,654764.00
06/20/2016 03:00,2,0.000,ALERT,212.83,300.87,59.959,1466406003,"201051344001145","219011344069620",0.00,23.30,0,298.17,302.98,0.0,0.0,0.000,456405.3,456405.3,40033,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406050,654765.00
06/20/2016 03:00,2,0.000,ALERT,212.83,299.67,59.949,1466406003,"201051344000651","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,448926.4,448926.4,40383,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406052,654766.00
06/20/2016 03:00,2,0.000,ALERT,211.48,300.57,59.944,1466406003,"274151322000088","219011344069620",0.00,24.80,0,296.66,301.47,0.0,0.0,0.000,689689.1,689689.1,28881,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406054,654767.00
06/20/2016 03:00,2,0.000,ALERT,212.38,299.07,59.928,1466406003,"274151322000068","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,584118.2,584118.2,30462,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406055,654768.00
06/20/2016 03:00,2,0.000,ALERT,212.38,300.57,59.928,1466406003,"201051344001135","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,444953.0,444953.0,40317,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406057,654769.00
06/20/2016 03:00,2,0.000,ALERT,212.16,301.47,59.944,1466406003,"201051344000594","219011344069620",0.00,23.80,0,298.47,302.98,0.0,0.0,0.000,454355.4,454355.4,35788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406059,654770.00
06/20/2016 03:00,2,0.000,ALERT,212.83,300.27,59.949,1466406003,"201051344001203","219011344069620",0.00,23.80,0,297.57,303.88,0.0,0.0,0.000,452171.7,452171.7,40356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406061,654771.00
06/20/2016 03:00,2,0.000,ALERT,211.93,300.87,59.949,1466406003,"274151322000054","219011344069620",0.00,25.00,0,296.96,302.07,0.0,0.0,0.000,704349.8,704349.8,28908,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406063,654772.00
06/20/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1466406003,"201051344000867","219011344069620",0.00,24.00,0,298.47,302.98,0.0,0.0,0.000,441733.8,441733.8,35792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406064,654773.00
06/20/2016 03:00,2,0.000,ALERT,212.83,300.57,59.959,1466406003,"201051344001093","219011344069620",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,450479.9,450479.9,40238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406066,654774.00
06/20/2016 03:00,2,0.000,ALERT,212.61,300.87,59.959,1466406003,"201051344000900","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,457508.9,457508.9,35182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406068,654775.00
06/20/2016 03:00,2,0.000,ALERT,212.61,299.97,59.949,1466406003,"201051344000648","219011344069620",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,448936.4,448936.4,35475,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406070,654776.00
06/20/2016 03:00,2,0.000,ALERT,212.61,301.47,59.965,1466406003,"201051344000569","219011344069620",0.00,23.50,0,299.07,303.28,0.0,0.0,0.000,458534.1,458534.1,35109,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406072,654777.00
06/20/2016 03:00,2,0.000,ALERT,212.61,301.17,59.965,1466406003,"201051344000983","219011344069620",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,450159.9,450159.9,35588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406073,654778.00
06/20/2016 03:00,2,0.000,ALERT,212.38,300.57,59.944,1466406003,"201051344001158","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,444088.2,444088.2,35855,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406075,654779.00
06/20/2016 03:00,2,0.000,ALERT,212.83,301.47,59.959,1466406003,"201051344000576","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,451191.0,451191.0,35257,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406077,654780.00
06/20/2016 03:00,2,0.000,ALERT,211.93,300.27,59.954,1466406003,"274151322000087","219011344069620",0.00,25.00,0,296.36,301.47,0.0,0.0,0.000,677675.0,677675.0,29037,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406079,654781.00
06/20/2016 03:15,2,0.000,ALERT,213.06,301.47,59.944,1466406903,"201051344000645","219011344069620",0.00,23.30,0,298.77,302.98,0.0,0.0,0.000,450767.2,450767.2,35392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406905,654782.00
06/20/2016 03:15,2,0.000,ALERT,212.16,300.57,59.912,1466406903,"274151322000085","219011344069620",0.00,24.30,0,298.17,302.07,0.0,0.0,0.000,705819.1,705819.1,28927,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406907,654783.00
06/20/2016 03:15,2,0.000,ALERT,213.06,300.57,59.949,1466406903,"201051344000633","219011344069620",0.00,22.80,0,296.96,302.37,0.0,0.0,0.000,441945.2,441945.2,35879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406909,654784.00
06/20/2016 03:15,2,0.000,ALERT,212.61,300.87,59.959,1466406903,"201051344000469","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,443514.2,443514.2,35810,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406911,654785.00
06/20/2016 03:15,2,0.000,ALERT,212.16,300.27,59.954,1466406903,"201051344000646","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,446369.5,446369.5,40356,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406912,654786.00
06/20/2016 03:15,2,0.000,ALERT,211.93,299.67,59.944,1466406903,"274151322000052","219011344069620",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,720597.4,720597.4,29151,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406914,654787.00
06/20/2016 03:15,2,0.000,ALERT,212.61,299.97,59.949,1466406903,"201051344000585","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,453748.5,453748.5,40364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406916,654788.00
06/20/2016 03:15,2,0.000,ALERT,212.38,300.57,59.944,1466406903,"201051344001230","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,449881.9,449881.9,40166,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406918,654789.00
06/20/2016 03:15,2,0.000,ALERT,212.83,300.87,59.901,1466406903,"201051344000582","219011344069620",0.00,22.80,0,299.37,302.68,0.0,0.0,0.000,443183.8,443183.8,40320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406920,654790.00
06/20/2016 03:15,2,0.000,ALERT,212.16,300.57,59.986,1466406903,"201051344000955","219011344069620",0.00,23.30,0,298.77,302.07,0.0,0.0,0.000,455899.3,455899.3,40254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406921,654791.00
06/20/2016 03:15,2,0.000,ALERT,212.16,300.27,59.944,1466406903,"274151322000094","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,584190.6,584190.6,30249,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406923,654792.00
06/20/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1466406903,"201051344000579","219011344069620",0.00,23.30,0,299.37,303.58,0.0,0.0,0.000,457638.3,457638.3,15879,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406925,654793.00
06/20/2016 03:15,2,0.000,ALERT,212.61,300.87,59.954,1466406903,"201051344000890","219011344069620",0.00,23.30,0,299.37,303.58,0.0,0.0,0.000,453090.4,453090.4,40272,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406927,654794.00
06/20/2016 03:15,2,0.000,ALERT,212.83,300.57,59.949,1466406903,"201051344000438","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,455006.2,455006.2,40279,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406929,654795.00
06/20/2016 03:15,2,0.000,ALERT,212.83,299.97,59.944,1466406903,"201051344000417","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,447245.6,447245.6,40442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406930,654796.00
06/20/2016 03:15,2,0.000,ALERT,212.16,300.57,59.933,1466406903,"274151322000083","219011344069620",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,714099.8,714099.8,29229,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406932,654797.00
06/20/2016 03:15,2,0.000,ALERT,212.61,299.97,59.922,1466406903,"274151322000076","219011344069620",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,760728.2,760728.2,29231,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406934,654798.00
06/20/2016 03:15,2,0.000,ALERT,212.61,301.77,59.981,1466406903,"201051344000868","219011344069620",0.00,22.80,0,299.67,303.88,0.0,0.0,0.000,442532.7,442532.7,35530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406936,654799.00
06/20/2016 03:15,2,0.000,ALERT,212.16,301.47,59.949,1466406903,"274151322000095","219011344069620",0.00,23.80,0,299.37,302.68,0.0,0.0,0.000,752911.9,752911.9,29143,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406938,654800.00
06/20/2016 03:15,2,0.000,ALERT,212.61,301.47,59.991,1466406903,"201051344000988","219011344069620",0.00,23.30,0,296.36,302.68,0.0,0.0,0.000,439478.2,439478.2,35822,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406940,654801.00
06/20/2016 03:15,2,0.000,ALERT,212.61,300.27,59.954,1466406903,"201051344001025","219011344069620",0.00,22.80,0,297.87,302.98,0.0,0.0,0.000,453303.1,453303.1,40327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406942,654802.00
06/20/2016 03:15,2,0.000,ALERT,212.61,301.47,59.949,1466406903,"201051344000458","219011344069620",0.00,23.50,0,299.07,303.88,0.0,0.0,0.000,450340.6,450340.6,35746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406944,654803.00
06/20/2016 03:15,2,0.000,ALERT,213.51,301.47,59.965,1466406903,"201051344000853","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,449109.8,449109.8,35350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406945,654804.00
06/20/2016 03:15,2,0.000,ALERT,213.06,300.27,59.949,1466406903,"201051344000685","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,454381.1,454381.1,40184,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406947,654805.00
06/20/2016 03:15,2,0.000,ALERT,212.61,299.97,59.949,1466406903,"201051344000917","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,451176.3,451176.3,40180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406949,654806.00
06/20/2016 03:15,2,0.000,ALERT,212.83,300.57,59.954,1466406903,"201051344001145","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,456405.3,456405.3,40035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406951,654807.00
06/20/2016 03:15,2,0.000,ALERT,212.83,299.67,59.954,1466406903,"201051344000651","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,448926.4,448926.4,40385,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406953,654808.00
06/20/2016 03:15,2,0.000,ALERT,211.93,300.87,59.981,1466406903,"274151322000088","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,689689.1,689689.1,28883,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406954,654809.00
06/20/2016 03:15,2,0.000,ALERT,212.83,299.67,59.944,1466406903,"274151322000068","219011344069620",0.00,24.50,0,297.57,300.87,0.0,0.0,0.000,584118.2,584118.2,30464,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406956,654810.00
06/20/2016 03:15,2,0.000,ALERT,212.38,300.27,59.959,1466406903,"201051344001135","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,444953.0,444953.0,40319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406958,654811.00
06/20/2016 03:15,2,0.000,ALERT,212.61,302.07,59.954,1466406903,"201051344000594","219011344069620",0.00,23.30,0,299.07,303.58,0.0,0.0,0.000,454355.4,454355.4,35790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406960,654812.00
06/20/2016 03:15,2,0.000,ALERT,212.61,299.67,59.949,1466406903,"201051344001203","219011344069620",0.00,23.30,0,298.47,304.18,0.0,0.0,0.000,452171.7,452171.7,40358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406961,654813.00
06/20/2016 03:15,2,0.000,ALERT,212.16,300.57,59.949,1466406903,"274151322000054","219011344069620",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,704349.8,704349.8,28910,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406963,654814.00
06/20/2016 03:15,2,0.000,ALERT,213.06,301.47,59.954,1466406903,"201051344000867","219011344069620",0.00,23.30,0,298.77,303.58,0.0,0.0,0.000,441733.8,441733.8,35794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406965,654815.00
