ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 03:15,2,0.000,ALERT,212.83,300.27,59.965,1466406903,"201051344001093","219011344069620",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,450479.9,450479.9,40240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406967,654816.00
06/20/2016 03:15,2,0.000,ALERT,212.83,301.77,59.959,1466406903,"201051344000900","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,457508.9,457508.9,35184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406969,654817.00
06/20/2016 03:15,2,0.000,ALERT,213.06,300.87,59.954,1466406903,"201051344000648","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,448936.4,448936.4,35477,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406970,654818.00
06/20/2016 03:15,2,0.000,ALERT,212.83,302.07,59.965,1466406903,"201051344000569","219011344069620",0.00,23.00,0,299.67,303.88,0.0,0.0,0.000,458534.1,458534.1,35111,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406972,654819.00
06/20/2016 03:15,2,0.000,ALERT,212.83,301.77,59.949,1466406903,"201051344000983","219011344069620",0.00,23.00,0,299.37,303.58,0.0,0.0,0.000,450159.9,450159.9,35590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466406974,654820.00
06/20/2016 03:15,2,0.000,ALERT,212.83,301.17,59.996,1466406903,"201051344001158","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,444088.2,444088.2,35857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406976,654821.00
06/20/2016 03:15,2,0.000,ALERT,213.29,302.07,59.949,1466406903,"201051344000576","219011344069620",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,451191.0,451191.0,35259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406978,654822.00
06/20/2016 03:15,2,0.000,ALERT,212.38,300.27,59.954,1466406903,"274151322000087","219011344069620",0.00,24.80,0,297.87,301.47,0.0,0.0,0.000,677675.0,677675.0,29039,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466406980,654823.00
06/20/2016 03:30,2,0.000,ALERT,213.29,301.47,59.991,1466407803,"201051344000645","219011344069620",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,450767.2,450767.2,35394,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466407805,654824.00
06/20/2016 03:30,2,0.000,ALERT,211.93,300.57,59.959,1466407803,"274151322000085","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,705819.1,705819.1,28929,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466407807,654825.00
06/20/2016 03:30,2,0.000,ALERT,213.06,300.87,60.002,1466407803,"201051344000633","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,441945.2,441945.2,35881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407809,654826.00
06/20/2016 03:30,2,0.000,ALERT,212.83,301.17,59.975,1466407803,"201051344000469","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,443514.2,443514.2,35812,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407811,654827.00
06/20/2016 03:30,2,0.000,ALERT,212.16,299.97,59.975,1466407803,"201051344000646","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,446369.5,446369.5,40358,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466407812,654828.00
06/20/2016 03:30,2,0.000,ALERT,211.70,300.57,59.954,1466407803,"274151322000052","219011344069620",0.00,24.00,0,298.47,302.68,0.0,0.0,0.000,720597.4,720597.4,29153,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407814,654829.00
06/20/2016 03:30,2,0.000,ALERT,212.61,300.57,59.949,1466407803,"201051344000585","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,453748.5,453748.5,40366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407816,654830.00
06/20/2016 03:30,2,0.000,ALERT,212.61,300.57,59.965,1466407803,"201051344001230","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,449881.9,449881.9,40168,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466407818,654831.00
06/20/2016 03:30,2,0.000,ALERT,213.06,300.87,59.959,1466407803,"201051344000582","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,443183.8,443183.8,40322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407820,654832.00
06/20/2016 03:30,2,0.000,ALERT,212.16,300.27,59.970,1466407803,"201051344000955","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,455899.3,455899.3,40256,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466407821,654833.00
06/20/2016 03:30,2,0.000,ALERT,212.16,299.67,59.959,1466407803,"274151322000094","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,584190.6,584190.6,30251,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407823,654834.00
06/20/2016 03:30,2,0.000,ALERT,212.61,302.07,59.954,1466407803,"201051344000579","219011344069620",0.00,22.80,0,299.97,303.58,0.0,0.0,0.000,457638.3,457638.3,15881,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466407825,654835.00
06/20/2016 03:30,2,0.000,ALERT,212.61,300.87,59.965,1466407803,"201051344000890","219011344069620",0.00,23.00,0,298.77,302.98,0.0,0.0,0.000,453090.4,453090.4,40274,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407827,654836.00
06/20/2016 03:30,2,0.000,ALERT,212.83,300.57,59.959,1466407803,"201051344000438","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,455006.2,455006.2,40281,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407829,654837.00
06/20/2016 03:30,2,0.000,ALERT,212.83,299.97,59.949,1466407803,"201051344000417","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,447245.6,447245.6,40444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407830,654838.00
06/20/2016 03:30,2,0.000,ALERT,211.93,300.87,59.949,1466407803,"274151322000083","219011344069620",0.00,23.80,0,298.77,302.68,0.0,0.0,0.000,714099.8,714099.8,29231,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407832,654839.00
06/20/2016 03:30,2,0.000,ALERT,212.61,300.57,60.002,1466407803,"274151322000076","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,760728.2,760728.2,29233,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407834,654840.00
06/20/2016 03:30,2,0.000,ALERT,212.61,302.07,59.965,1466407803,"201051344000868","219011344069620",0.00,22.50,0,299.97,303.58,0.0,0.0,0.000,442532.7,442532.7,35532,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407836,654841.00
06/20/2016 03:30,2,0.000,ALERT,212.16,301.47,59.954,1466407803,"274151322000095","219011344069620",0.00,23.30,0,299.67,302.98,0.0,0.0,0.000,752911.9,752911.9,29145,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407838,654842.00
06/20/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1466407803,"201051344000988","219011344069620",0.00,22.80,0,297.26,302.98,0.0,0.0,0.000,439478.2,439478.2,35824,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407840,654843.00
06/20/2016 03:30,2,0.000,ALERT,212.38,299.67,59.954,1466407803,"201051344001025","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,453303.1,453303.1,40329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407841,654844.00
06/20/2016 03:30,2,0.000,ALERT,212.61,301.47,59.954,1466407803,"201051344000458","219011344069620",0.00,23.30,0,299.67,303.88,0.0,0.0,0.000,450340.6,450340.6,35748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407843,654845.00
06/20/2016 03:30,2,0.000,ALERT,213.51,301.47,59.991,1466407803,"201051344000853","219011344069620",0.00,22.50,0,299.67,303.28,0.0,0.0,0.000,449109.8,449109.8,35352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407845,654846.00
06/20/2016 03:30,2,0.000,ALERT,213.06,300.57,59.959,1466407803,"201051344000685","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,454381.1,454381.1,40186,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407847,654847.00
06/20/2016 03:30,2,0.000,ALERT,212.83,300.27,59.970,1466407803,"201051344000917","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,451176.3,451176.3,40182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407849,654848.00
06/20/2016 03:30,2,0.000,ALERT,213.06,300.87,59.954,1466407803,"201051344001145","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,456405.3,456405.3,40037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407851,654849.00
06/20/2016 03:30,2,0.000,ALERT,212.61,299.67,59.944,1466407803,"201051344000651","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,448926.4,448926.4,40387,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407852,654850.00
06/20/2016 03:30,2,0.000,ALERT,211.70,300.57,59.965,1466407803,"274151322000088","219011344069620",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,689689.1,689689.1,28885,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407854,654851.00
06/20/2016 03:30,2,0.000,ALERT,212.38,299.37,59.986,1466407803,"274151322000068","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,584118.2,584118.2,30466,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407856,654852.00
06/20/2016 03:30,2,0.000,ALERT,212.38,300.27,59.954,1466407803,"201051344001135","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,444953.0,444953.0,40321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407858,654853.00
06/20/2016 03:30,2,0.000,ALERT,212.61,302.37,59.954,1466407803,"201051344000594","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,454355.4,454355.4,35792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407860,654854.00
06/20/2016 03:30,2,0.000,ALERT,212.83,300.27,59.959,1466407803,"201051344001203","219011344069620",0.00,22.80,0,298.47,303.58,0.0,0.0,0.000,452171.7,452171.7,40360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407861,654855.00
06/20/2016 03:30,2,0.000,ALERT,211.93,301.17,59.965,1466407803,"274151322000054","219011344069620",0.00,24.00,0,298.47,302.98,0.0,0.0,0.000,704349.8,704349.8,28912,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466407863,654856.00
06/20/2016 03:30,2,0.000,ALERT,213.06,301.47,59.959,1466407803,"201051344000867","219011344069620",0.00,22.80,0,299.07,303.58,0.0,0.0,0.000,441733.8,441733.8,35796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407865,654857.00
06/20/2016 03:30,2,0.000,ALERT,212.61,300.27,59.912,1466407803,"201051344001093","219011344069620",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,450479.9,450479.9,40242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407867,654858.00
06/20/2016 03:30,2,0.000,ALERT,212.83,301.47,59.965,1466407803,"201051344000900","219011344069620",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,457508.9,457508.9,35186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407869,654859.00
06/20/2016 03:30,2,0.000,ALERT,213.06,300.87,59.959,1466407803,"201051344000648","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,448936.4,448936.4,35479,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466407871,654860.00
06/20/2016 03:30,2,0.000,ALERT,212.61,301.77,59.986,1466407803,"201051344000569","219011344069620",0.00,22.80,0,300.27,303.88,0.0,0.0,0.000,458534.1,458534.1,35113,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407872,654861.00
06/20/2016 03:30,2,0.000,ALERT,212.83,301.77,59.959,1466407803,"201051344000983","219011344069620",0.00,22.80,0,299.67,303.58,0.0,0.0,0.000,450159.9,450159.9,35592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407874,654862.00
06/20/2016 03:30,2,0.000,ALERT,212.83,301.17,59.954,1466407803,"201051344001158","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,444088.2,444088.2,35859,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407876,654863.00
06/20/2016 03:30,2,0.000,ALERT,213.06,301.77,59.928,1466407803,"201051344000576","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,451191.0,451191.0,35261,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407878,654864.00
06/20/2016 03:30,2,0.000,ALERT,212.16,299.97,59.959,1466407803,"274151322000087","219011344069620",0.00,24.30,0,298.17,301.77,0.0,0.0,0.000,677675.0,677675.0,29041,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466407880,654865.00
06/20/2016 03:45,2,0.000,ALERT,212.83,300.87,60.012,1466408703,"201051344000645","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,450767.2,450767.2,35396,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408705,654866.00
06/20/2016 03:45,2,0.000,ALERT,211.93,300.27,59.986,1466408703,"274151322000085","219011344069620",0.00,23.50,0,292.46,302.07,0.0,0.0,0.000,705819.1,705819.1,28931,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408707,654867.00
06/20/2016 03:45,2,0.000,ALERT,213.06,300.57,59.975,1466408703,"201051344000633","219011344069620",0.00,22.00,0,296.36,302.37,0.0,0.0,0.000,441945.2,441945.2,35883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408709,654868.00
06/20/2016 03:45,2,0.000,ALERT,212.38,300.57,59.975,1466408703,"201051344000469","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,443514.2,443514.2,35814,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408710,654869.00
06/20/2016 03:45,2,0.000,ALERT,212.16,300.57,59.981,1466408703,"201051344000646","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,446369.5,446369.5,40360,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408712,654870.00
06/20/2016 03:45,2,0.000,ALERT,211.48,300.27,59.933,1466408703,"274151322000052","219011344069620",0.00,23.80,0,291.85,302.07,0.0,0.0,0.000,720597.4,720597.4,29155,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466408714,654871.00
06/20/2016 03:45,2,0.000,ALERT,212.38,300.27,60.012,1466408703,"201051344000585","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,453748.5,453748.5,40368,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408716,654872.00
06/20/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1466408703,"201051344001230","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,449881.9,449881.9,40170,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408717,654873.00
06/20/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1466408703,"201051344000582","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,443183.8,443183.8,40324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466408719,654874.00
06/20/2016 03:45,2,0.000,ALERT,211.93,300.27,59.981,1466408703,"201051344000955","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,455899.3,455899.3,40258,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408721,654875.00
06/20/2016 03:45,2,0.000,ALERT,211.48,299.37,59.981,1466408703,"274151322000094","219011344069620",0.00,23.30,0,291.85,301.47,0.0,0.0,0.000,584190.6,584190.6,30253,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408723,654876.00
06/20/2016 03:45,2,0.000,ALERT,212.16,301.17,59.981,1466408703,"201051344000579","219011344069620",0.00,22.80,0,299.07,303.58,0.0,0.0,0.000,457638.3,457638.3,15883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408725,654877.00
06/20/2016 03:45,2,0.000,ALERT,212.16,300.87,59.981,1466408703,"201051344000890","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,453090.4,453090.4,40276,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408727,654878.00
06/20/2016 03:45,2,0.000,ALERT,212.61,300.27,59.938,1466408703,"201051344000438","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,455006.2,455006.2,40283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466408729,654879.00
06/20/2016 03:45,2,0.000,ALERT,212.38,299.67,59.986,1466408703,"201051344000417","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,447245.6,447245.6,40446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408730,654880.00
06/20/2016 03:45,2,0.000,ALERT,211.70,300.57,59.986,1466408703,"274151322000083","219011344069620",0.00,23.30,0,292.16,302.07,0.0,0.0,0.000,714099.8,714099.8,29233,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408732,654881.00
06/20/2016 03:45,2,0.000,ALERT,212.16,300.27,59.996,1466408703,"274151322000076","219011344069620",0.00,23.50,0,292.16,302.07,0.0,0.0,0.000,760728.2,760728.2,29235,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408734,654882.00
06/20/2016 03:45,2,0.000,ALERT,212.16,301.17,59.991,1466408703,"201051344000868","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,442532.7,442532.7,35534,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408736,654883.00
06/20/2016 03:45,2,0.000,ALERT,211.48,300.87,59.975,1466408703,"274151322000095","219011344069620",0.00,23.00,0,293.36,302.68,0.0,0.0,0.000,752911.9,752911.9,29147,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466408738,654884.00
06/20/2016 03:45,2,0.000,ALERT,212.16,300.57,59.991,1466408703,"201051344000988","219011344069620",0.00,22.50,0,296.06,302.68,0.0,0.0,0.000,439478.2,439478.2,35826,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408739,654885.00
06/20/2016 03:45,2,0.000,ALERT,212.16,299.37,60.039,1466408703,"201051344001025","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,453303.1,453303.1,40331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408741,654886.00
06/20/2016 03:45,2,0.000,ALERT,212.38,300.87,59.996,1466408703,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,450340.6,450340.6,35750,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408743,654887.00
06/20/2016 03:45,2,0.000,ALERT,212.83,300.57,59.949,1466408703,"201051344000853","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,449109.8,449109.8,35354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408745,654888.00
06/20/2016 03:45,2,0.000,ALERT,212.61,300.27,60.002,1466408703,"201051344000685","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,454381.1,454381.1,40188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408746,654889.00
06/20/2016 03:45,2,0.000,ALERT,212.38,299.97,59.965,1466408703,"201051344000917","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,451176.3,451176.3,40184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466408748,654890.00
06/20/2016 03:45,2,0.000,ALERT,212.61,300.57,59.986,1466408703,"201051344001145","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,456405.3,456405.3,40039,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408750,654891.00
06/20/2016 03:45,2,0.000,ALERT,212.61,299.97,59.981,1466408703,"201051344000651","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,448926.4,448926.4,40389,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408752,654892.00
06/20/2016 03:45,2,0.000,ALERT,211.48,299.97,59.986,1466408703,"274151322000088","219011344069620",0.00,23.80,0,292.16,301.77,0.0,0.0,0.000,689689.1,689689.1,28887,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408754,654893.00
06/20/2016 03:45,2,0.000,ALERT,212.16,299.07,59.954,1466408703,"274151322000068","219011344069620",0.00,24.00,0,291.55,300.87,0.0,0.0,0.000,584118.2,584118.2,30468,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408756,654894.00
06/20/2016 03:45,2,0.000,ALERT,212.16,300.27,60.007,1466408703,"201051344001135","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,444953.0,444953.0,40323,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408757,654895.00
06/20/2016 03:45,2,0.000,ALERT,212.16,301.47,59.981,1466408703,"201051344000594","219011344069620",0.00,22.50,0,298.17,303.58,0.0,0.0,0.000,454355.4,454355.4,35794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408759,654896.00
06/20/2016 03:45,2,0.000,ALERT,212.38,299.97,60.034,1466408703,"201051344001203","219011344069620",0.00,22.50,0,298.47,303.88,0.0,0.0,0.000,452171.7,452171.7,40362,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408761,654897.00
06/20/2016 03:45,2,0.000,ALERT,211.93,300.57,59.996,1466408703,"274151322000054","219011344069620",0.00,23.80,0,292.16,302.37,0.0,0.0,0.000,704349.8,704349.8,28914,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408763,654898.00
06/20/2016 03:45,2,0.000,ALERT,212.61,300.57,59.996,1466408703,"201051344000867","219011344069620",0.00,22.80,0,298.47,303.58,0.0,0.0,0.000,441733.8,441733.8,35798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408765,654899.00
06/20/2016 03:45,2,0.000,ALERT,212.38,300.27,60.007,1466408703,"201051344001093","219011344069620",0.00,22.80,0,298.77,301.77,0.0,0.0,0.000,450479.9,450479.9,40244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408766,654900.00
06/20/2016 03:45,2,0.000,ALERT,212.16,300.87,59.996,1466408703,"201051344000900","219011344069620",0.00,22.30,0,298.17,302.98,0.0,0.0,0.000,457508.9,457508.9,35188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466408768,654901.00
06/20/2016 03:45,2,0.000,ALERT,212.83,300.27,59.996,1466408703,"201051344000648","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,448936.4,448936.4,35481,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466408770,654902.00
06/20/2016 03:45,2,0.000,ALERT,212.38,301.17,59.996,1466408703,"201051344000569","219011344069620",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,458534.1,458534.1,35115,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466408772,654903.00
06/20/2016 03:45,2,0.000,ALERT,212.38,301.17,59.996,1466408703,"201051344000983","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,450159.9,450159.9,35594,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408773,654904.00
06/20/2016 03:45,2,0.000,ALERT,212.38,300.27,59.991,1466408703,"201051344001158","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,444088.2,444088.2,35861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408775,654905.00
06/20/2016 03:45,2,0.000,ALERT,212.83,301.17,59.986,1466408703,"201051344000576","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,451191.0,451191.0,35263,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408777,654906.00
06/20/2016 03:45,2,0.000,ALERT,212.16,299.37,59.986,1466408703,"274151322000087","219011344069620",0.00,24.00,0,291.55,301.47,0.0,0.0,0.000,677675.0,677675.0,29043,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466408779,654907.00
06/20/2016 04:00,2,0.000,ALERT,212.83,300.87,59.975,1466409603,"201051344000645","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,450767.2,450767.2,35398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409605,654908.00
06/20/2016 04:00,2,0.000,ALERT,211.93,299.97,59.981,1466409603,"274151322000085","219011344069620",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,705819.1,705819.1,28933,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409607,654909.00
06/20/2016 04:00,2,0.000,ALERT,213.06,300.57,59.986,1466409603,"201051344000633","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,441945.2,441945.2,35885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409609,654910.00
06/20/2016 04:00,2,0.000,ALERT,212.61,300.87,59.938,1466409603,"201051344000469","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,443514.2,443514.2,35816,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409611,654911.00
06/20/2016 04:00,2,0.000,ALERT,212.16,300.57,59.981,1466409603,"201051344000646","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,446369.5,446369.5,40362,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409612,654912.00
06/20/2016 04:00,2,0.000,ALERT,211.70,299.97,59.970,1466409603,"274151322000052","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,720597.4,720597.4,29157,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409614,654913.00
06/20/2016 04:00,2,0.000,ALERT,212.38,300.57,59.981,1466409603,"201051344000585","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,453748.5,453748.5,40370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409616,654914.00
06/20/2016 04:00,2,0.000,ALERT,212.38,300.87,59.981,1466409603,"201051344001230","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,449881.9,449881.9,40172,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409618,654915.00
06/20/2016 04:00,2,0.000,ALERT,212.83,301.17,59.965,1466409603,"201051344000582","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,443183.8,443183.8,40326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409620,654916.00
06/20/2016 04:00,2,0.000,ALERT,211.93,300.27,59.970,1466409603,"201051344000955","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,455899.3,455899.3,40260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409621,654917.00
06/20/2016 04:00,2,0.000,ALERT,212.16,299.67,59.981,1466409603,"274151322000094","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,584190.6,584190.6,30255,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409623,654918.00
06/20/2016 04:00,2,0.000,ALERT,212.38,301.47,59.981,1466409603,"201051344000579","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,457638.3,457638.3,15885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409625,654919.00
06/20/2016 04:00,2,0.000,ALERT,212.38,300.87,59.970,1466409603,"201051344000890","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,453090.4,453090.4,40278,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409627,654920.00
06/20/2016 04:00,2,0.000,ALERT,212.38,300.27,59.970,1466409603,"201051344000438","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,455006.2,455006.2,40285,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409629,654921.00
06/20/2016 04:00,2,0.000,ALERT,212.61,299.97,59.933,1466409603,"201051344000417","219011344069620",0.00,22.50,0,297.87,301.17,0.0,0.0,0.000,447245.6,447245.6,40448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409631,654922.00
06/20/2016 04:00,2,0.000,ALERT,211.93,300.27,59.975,1466409603,"274151322000083","219011344069620",0.00,23.30,0,298.77,302.07,0.0,0.0,0.000,714099.8,714099.8,29235,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409632,654923.00
06/20/2016 04:00,2,0.000,ALERT,212.61,300.27,59.959,1466409603,"274151322000076","219011344069620",0.00,23.30,0,298.47,302.07,0.0,0.0,0.000,760728.2,760728.2,29237,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409634,654924.00
06/20/2016 04:00,2,0.000,ALERT,212.38,301.47,59.954,1466409603,"201051344000868","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,442532.7,442532.7,35536,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409636,654925.00
06/20/2016 04:00,2,0.000,ALERT,211.48,300.57,59.954,1466409603,"274151322000095","219011344069620",0.00,23.00,0,299.37,302.68,0.0,0.0,0.000,752911.9,752911.9,29149,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409638,654926.00
06/20/2016 04:00,2,0.000,ALERT,212.38,301.17,59.959,1466409603,"201051344000988","219011344069620",0.00,22.80,0,296.06,302.37,0.0,0.0,0.000,439478.2,439478.2,35828,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409640,654927.00
06/20/2016 04:00,2,0.000,ALERT,212.16,299.67,59.954,1466409603,"201051344001025","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,453303.1,453303.1,40333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409641,654928.00
06/20/2016 04:00,2,0.000,ALERT,212.38,301.17,59.975,1466409603,"201051344000458","219011344069620",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,450340.6,450340.6,35752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409643,654929.00
06/20/2016 04:00,2,0.000,ALERT,213.06,300.87,59.949,1466409603,"201051344000853","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,449109.8,449109.8,35356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409645,654930.00
06/20/2016 04:00,2,0.000,ALERT,212.61,299.97,59.965,1466409603,"201051344000685","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,454381.1,454381.1,40190,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409647,654931.00
06/20/2016 04:00,2,0.000,ALERT,212.38,299.67,59.922,1466409603,"201051344000917","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,451176.3,451176.3,40186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409649,654932.00
06/20/2016 04:00,2,0.000,ALERT,212.61,300.57,59.996,1466409603,"201051344001145","219011344069620",0.00,22.30,0,298.17,302.98,0.0,0.0,0.000,456405.3,456405.3,40041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409650,654933.00
06/20/2016 04:00,2,0.000,ALERT,212.38,299.67,59.970,1466409603,"201051344000651","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,448926.4,448926.4,40391,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409652,654934.00
06/20/2016 04:00,2,0.000,ALERT,211.48,299.67,59.965,1466409603,"274151322000088","219011344069620",0.00,23.80,0,298.47,301.77,0.0,0.0,0.000,689689.1,689689.1,28889,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409654,654935.00
06/20/2016 04:00,2,0.000,ALERT,212.38,299.07,59.954,1466409603,"274151322000068","219011344069620",0.00,23.80,0,297.87,300.87,0.0,0.0,0.000,584118.2,584118.2,30470,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409656,654936.00
06/20/2016 04:00,2,0.000,ALERT,211.93,300.27,59.970,1466409603,"201051344001135","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,444953.0,444953.0,40325,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409658,654937.00
06/20/2016 04:00,2,0.000,ALERT,212.38,301.47,59.917,1466409603,"201051344000594","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,454355.4,454355.4,35796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409659,654938.00
06/20/2016 04:00,2,0.000,ALERT,212.38,299.97,59.970,1466409603,"201051344001203","219011344069620",0.00,22.50,0,298.77,303.88,0.0,0.0,0.000,452171.7,452171.7,40364,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409661,654939.00
06/20/2016 04:00,2,0.000,ALERT,211.70,299.97,59.965,1466409603,"274151322000054","219011344069620",0.00,23.80,0,298.47,302.07,0.0,0.0,0.000,704349.8,704349.8,28916,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409663,654940.00
06/20/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1466409603,"201051344000867","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,441733.8,441733.8,35800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409665,654941.00
06/20/2016 04:00,2,0.000,ALERT,212.16,299.97,59.965,1466409603,"201051344001093","219011344069620",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,450479.9,450479.9,40246,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409667,654942.00
06/20/2016 04:00,2,0.000,ALERT,212.38,300.87,59.975,1466409603,"201051344000900","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,457508.9,457508.9,35190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409668,654943.00
06/20/2016 04:00,2,0.000,ALERT,212.83,300.27,59.965,1466409603,"201051344000648","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,448936.4,448936.4,35483,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409670,654944.00
06/20/2016 04:00,2,0.000,ALERT,212.61,301.47,59.959,1466409603,"201051344000569","219011344069620",0.00,22.80,0,299.67,303.28,0.0,0.0,0.000,458534.1,458534.1,35117,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409672,654945.00
06/20/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1466409603,"201051344000983","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,450159.9,450159.9,35596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409674,654946.00
06/20/2016 04:00,2,0.000,ALERT,212.38,300.57,59.970,1466409603,"201051344001158","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,444088.2,444088.2,35863,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409676,654947.00
06/20/2016 04:00,2,0.000,ALERT,212.83,301.17,59.975,1466409603,"201051344000576","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,451191.0,451191.0,35265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466409677,654948.00
06/20/2016 04:00,2,0.000,ALERT,211.93,299.37,59.959,1466409603,"274151322000087","219011344069620",0.00,24.00,0,298.17,301.17,0.0,0.0,0.000,677675.0,677675.0,29045,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466409679,654949.00
06/20/2016 04:15,2,0.000,ALERT,213.06,301.17,59.949,1466410503,"201051344000645","219011344069620",0.00,22.80,0,299.37,302.68,0.0,0.0,0.000,450767.2,450767.2,35400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410505,654950.00
06/20/2016 04:15,2,0.000,ALERT,212.16,299.97,59.938,1466410503,"274151322000085","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,705819.1,705819.1,28935,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410507,654951.00
06/20/2016 04:15,2,0.000,ALERT,212.83,300.57,59.954,1466410503,"201051344000633","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,441945.2,441945.2,35887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410509,654952.00
06/20/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1466410503,"201051344000469","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,443514.2,443514.2,35818,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410510,654953.00
06/20/2016 04:15,2,0.000,ALERT,212.16,300.57,59.996,1466410503,"201051344000646","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,446369.5,446369.5,40364,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410512,654954.00
06/20/2016 04:15,2,0.000,ALERT,211.48,299.37,59.949,1466410503,"274151322000052","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,720597.4,720597.4,29159,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410514,654955.00
06/20/2016 04:15,2,0.000,ALERT,212.83,301.17,59.949,1466410503,"201051344000585","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,453748.5,453748.5,40372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410516,654956.00
06/20/2016 04:15,2,0.000,ALERT,212.38,300.87,59.949,1466410503,"201051344001230","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,449881.9,449881.9,40174,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410517,654957.00
06/20/2016 04:15,2,0.000,ALERT,212.83,301.17,59.996,1466410503,"201051344000582","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,443183.8,443183.8,40328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410519,654958.00
06/20/2016 04:15,2,0.000,ALERT,212.16,300.57,59.949,1466410503,"201051344000955","219011344069620",0.00,22.80,0,298.77,301.77,0.0,0.0,0.000,455899.3,455899.3,40262,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410521,654959.00
06/20/2016 04:15,2,0.000,ALERT,211.70,299.37,59.938,1466410503,"274151322000094","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,584190.6,584190.6,30257,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410523,654960.00
