ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 04:15,2,0.000,ALERT,212.38,301.77,59.954,1466410503,"201051344000579","219011344069620",0.00,22.80,0,299.67,303.58,0.0,0.0,0.000,457638.3,457638.3,15887,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410525,654961.00
06/20/2016 04:15,2,0.000,ALERT,212.38,301.17,59.944,1466410503,"201051344000890","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,453090.4,453090.4,40280,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410527,654962.00
06/20/2016 04:15,2,0.000,ALERT,212.83,300.57,59.954,1466410503,"201051344000438","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,455006.2,455006.2,40287,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410529,654963.00
06/20/2016 04:15,2,0.000,ALERT,212.83,299.97,59.944,1466410503,"201051344000417","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,447245.6,447245.6,40450,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410530,654964.00
06/20/2016 04:15,2,0.000,ALERT,212.16,300.27,59.981,1466410503,"274151322000083","219011344069620",0.00,23.30,0,298.47,302.07,0.0,0.0,0.000,714099.8,714099.8,29237,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410532,654965.00
06/20/2016 04:15,2,0.000,ALERT,212.38,299.97,59.949,1466410503,"274151322000076","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,760728.2,760728.2,29239,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410534,654966.00
06/20/2016 04:15,2,0.000,ALERT,212.61,302.07,59.959,1466410503,"201051344000868","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,442532.7,442532.7,35538,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410536,654967.00
06/20/2016 04:15,2,0.000,ALERT,211.70,300.87,59.928,1466410503,"274151322000095","219011344069620",0.00,22.80,0,299.37,302.37,0.0,0.0,0.000,752911.9,752911.9,29151,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410538,654968.00
06/20/2016 04:15,2,0.000,ALERT,212.38,300.87,59.922,1466410503,"201051344000988","219011344069620",0.00,22.80,0,296.66,302.68,0.0,0.0,0.000,439478.2,439478.2,35830,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410539,654969.00
06/20/2016 04:15,2,0.000,ALERT,212.38,299.97,59.944,1466410503,"201051344001025","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,453303.1,453303.1,40335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410541,654970.00
06/20/2016 04:15,2,0.000,ALERT,212.61,301.47,59.949,1466410503,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,450340.6,450340.6,35754,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410543,654971.00
06/20/2016 04:15,2,0.000,ALERT,213.06,300.87,59.928,1466410503,"201051344000853","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,449109.8,449109.8,35358,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410545,654972.00
06/20/2016 04:15,2,0.000,ALERT,213.06,300.87,59.959,1466410503,"201051344000685","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,454381.1,454381.1,40192,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410547,654973.00
06/20/2016 04:15,2,0.000,ALERT,212.61,299.97,59.917,1466410503,"201051344000917","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,451176.3,451176.3,40188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410548,654974.00
06/20/2016 04:15,2,0.000,ALERT,212.83,300.87,59.949,1466410503,"201051344001145","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,456405.3,456405.3,40043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410550,654975.00
06/20/2016 04:15,2,0.000,ALERT,212.83,299.97,59.933,1466410503,"201051344000651","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,448926.4,448926.4,40393,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410552,654976.00
06/20/2016 04:15,2,0.000,ALERT,211.48,299.97,59.938,1466410503,"274151322000088","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,689689.1,689689.1,28891,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410554,654977.00
06/20/2016 04:15,2,0.000,ALERT,212.61,299.37,59.938,1466410503,"274151322000068","219011344069620",0.00,23.80,0,297.57,300.87,0.0,0.0,0.000,584118.2,584118.2,30472,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410556,654978.00
06/20/2016 04:15,2,0.000,ALERT,212.38,300.57,59.986,1466410503,"201051344001135","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,444953.0,444953.0,40327,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410557,654979.00
06/20/2016 04:15,2,0.000,ALERT,212.16,301.17,59.949,1466410503,"201051344000594","219011344069620",0.00,22.50,0,298.47,303.28,0.0,0.0,0.000,454355.4,454355.4,35798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410559,654980.00
06/20/2016 04:15,2,0.000,ALERT,212.38,300.27,59.986,1466410503,"201051344001203","219011344069620",0.00,22.50,0,298.17,303.58,0.0,0.0,0.000,452171.7,452171.7,40366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410561,654981.00
06/20/2016 04:15,2,0.000,ALERT,211.70,299.97,59.949,1466410503,"274151322000054","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,704349.8,704349.8,28918,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410563,654982.00
06/20/2016 04:15,2,0.000,ALERT,212.83,300.57,59.944,1466410503,"201051344000867","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,441733.8,441733.8,35802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410564,654983.00
06/20/2016 04:15,2,0.000,ALERT,212.38,300.27,59.949,1466410503,"201051344001093","219011344069620",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,450479.9,450479.9,40248,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410566,654984.00
06/20/2016 04:15,2,0.000,ALERT,212.38,300.87,59.896,1466410503,"201051344000900","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,457508.9,457508.9,35192,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410568,654985.00
06/20/2016 04:15,2,0.000,ALERT,212.61,299.67,59.938,1466410503,"201051344000648","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,448936.4,448936.4,35485,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410570,654986.00
06/20/2016 04:15,2,0.000,ALERT,212.38,301.17,59.944,1466410503,"201051344000569","219011344069620",0.00,22.80,0,299.67,303.58,0.0,0.0,0.000,458534.1,458534.1,35119,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410572,654987.00
06/20/2016 04:15,2,0.000,ALERT,212.61,301.17,59.938,1466410503,"201051344000983","219011344069620",0.00,22.80,0,299.67,303.28,0.0,0.0,0.000,450159.9,450159.9,35598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410574,654988.00
06/20/2016 04:15,2,0.000,ALERT,212.38,299.97,59.928,1466410503,"201051344001158","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,444088.2,444088.2,35865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410575,654989.00
06/20/2016 04:15,2,0.000,ALERT,213.06,301.17,59.949,1466410503,"201051344000576","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,451191.0,451191.0,35267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466410577,654990.00
06/20/2016 04:15,2,0.000,ALERT,211.93,298.77,59.981,1466410503,"274151322000087","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,677675.0,677675.0,29047,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466410579,654991.00
06/20/2016 04:30,2,0.000,ALERT,212.38,299.67,59.965,1466411403,"201051344000645","219011344069620",0.00,23.00,0,298.77,302.98,0.0,0.0,0.000,450767.2,450767.2,35402,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411405,654992.00
06/20/2016 04:30,2,0.000,ALERT,211.70,298.77,59.970,1466411403,"274151322000085","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,705819.1,705819.1,28937,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411407,654993.00
06/20/2016 04:30,2,0.000,ALERT,212.38,299.37,59.949,1466411403,"201051344000633","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,441945.2,441945.2,35889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411409,654994.00
06/20/2016 04:30,2,0.000,ALERT,211.93,299.67,59.959,1466411403,"201051344000469","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,443514.2,443514.2,35820,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411411,654995.00
06/20/2016 04:30,2,0.000,ALERT,211.70,300.27,59.954,1466411403,"201051344000646","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,446369.5,446369.5,40366,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411412,654996.00
06/20/2016 04:30,2,0.000,ALERT,211.03,299.37,59.949,1466411403,"274151322000052","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,720597.4,720597.4,29161,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411414,654997.00
06/20/2016 04:30,2,0.000,ALERT,212.16,300.27,59.944,1466411403,"201051344000585","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,453748.5,453748.5,40374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411416,654998.00
06/20/2016 04:30,2,0.000,ALERT,212.16,300.57,59.970,1466411403,"201051344001230","219011344069620",0.00,22.50,0,299.07,302.07,0.0,0.0,0.000,449881.9,449881.9,40176,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411418,654999.00
06/20/2016 04:30,2,0.000,ALERT,212.38,300.87,59.954,1466411403,"201051344000582","219011344069620",0.00,22.50,0,299.37,302.68,0.0,0.0,0.000,443183.8,443183.8,40330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411420,655000.00
06/20/2016 04:30,2,0.000,ALERT,211.70,300.27,59.970,1466411403,"201051344000955","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,455899.3,455899.3,40264,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411422,655001.00
06/20/2016 04:30,2,0.000,ALERT,211.70,299.67,59.944,1466411403,"274151322000094","219011344069620",0.00,23.30,0,297.26,304.78,0.0,0.0,0.000,584190.6,584190.6,30259,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411423,655002.00
06/20/2016 04:30,2,0.000,ALERT,211.93,300.57,59.954,1466411403,"201051344000579","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,457638.3,457638.3,15889,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411425,655003.00
06/20/2016 04:30,2,0.000,ALERT,211.93,300.57,59.954,1466411403,"201051344000890","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,453090.4,453090.4,40282,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411427,655004.00
06/20/2016 04:30,2,0.000,ALERT,212.38,300.27,59.954,1466411403,"201051344000438","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,455006.2,455006.2,40289,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411429,655005.00
06/20/2016 04:30,2,0.000,ALERT,212.16,299.37,59.938,1466411403,"201051344000417","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,447245.6,447245.6,40452,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411430,655006.00
06/20/2016 04:30,2,0.000,ALERT,211.48,299.07,59.954,1466411403,"274151322000083","219011344069620",0.00,23.30,0,297.87,305.98,0.0,0.0,0.000,714099.8,714099.8,29239,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411432,655007.00
06/20/2016 04:30,2,0.000,ALERT,212.16,299.37,59.954,1466411403,"274151322000076","219011344069620",0.00,23.30,0,297.26,305.08,0.0,0.0,0.000,760728.2,760728.2,29241,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411434,655008.00
06/20/2016 04:30,2,0.000,ALERT,211.93,300.57,59.917,1466411403,"201051344000868","219011344069620",0.00,22.50,0,299.37,303.58,0.0,0.0,0.000,442532.7,442532.7,35540,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411436,655009.00
06/20/2016 04:30,2,0.000,ALERT,211.70,300.27,59.965,1466411403,"274151322000095","219011344069620",0.00,22.80,0,298.77,306.58,0.0,0.0,0.000,752911.9,752911.9,29153,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411438,655010.00
06/20/2016 04:30,2,0.000,ALERT,211.93,299.97,59.959,1466411403,"201051344000988","219011344069620",0.00,23.00,0,296.36,302.37,0.0,0.0,0.000,439478.2,439478.2,35832,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411439,655011.00
06/20/2016 04:30,2,0.000,ALERT,211.93,299.37,59.954,1466411403,"201051344001025","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,453303.1,453303.1,40337,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411441,655012.00
06/20/2016 04:30,2,0.000,ALERT,211.93,300.27,59.970,1466411403,"201051344000458","219011344069620",0.00,23.30,0,299.07,303.58,0.0,0.0,0.000,450340.6,450340.6,35756,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411443,655013.00
06/20/2016 04:30,2,0.000,ALERT,212.61,299.97,59.954,1466411403,"201051344000853","219011344069620",0.00,22.80,0,298.77,302.98,0.0,0.0,0.000,449109.8,449109.8,35360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411445,655014.00
06/20/2016 04:30,2,0.000,ALERT,212.38,299.97,59.949,1466411403,"201051344000685","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,454381.1,454381.1,40194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411447,655015.00
06/20/2016 04:30,2,0.000,ALERT,212.38,299.67,59.996,1466411403,"201051344000917","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,451176.3,451176.3,40190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411449,655016.00
06/20/2016 04:30,2,0.000,ALERT,212.38,300.27,59.959,1466411403,"201051344001145","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,456405.3,456405.3,40045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411450,655017.00
06/20/2016 04:30,2,0.000,ALERT,212.16,299.07,59.959,1466411403,"201051344000651","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,448926.4,448926.4,40395,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411452,655018.00
06/20/2016 04:30,2,0.000,ALERT,211.25,299.07,59.959,1466411403,"274151322000088","219011344069620",0.00,23.80,0,297.57,305.38,0.0,0.0,0.000,689689.1,689689.1,28893,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411454,655019.00
06/20/2016 04:30,2,0.000,ALERT,212.16,298.47,59.949,1466411403,"274151322000068","219011344069620",0.00,23.80,0,296.96,304.48,0.0,0.0,0.000,584118.2,584118.2,30474,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411456,655020.00
06/20/2016 04:30,2,0.000,ALERT,211.70,299.97,59.954,1466411403,"201051344001135","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,444953.0,444953.0,40329,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411457,655021.00
06/20/2016 04:30,2,0.000,ALERT,211.93,300.87,59.959,1466411403,"201051344000594","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,454355.4,454355.4,35800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411459,655022.00
06/20/2016 04:30,2,0.000,ALERT,212.16,299.97,59.996,1466411403,"201051344001203","219011344069620",0.00,22.80,0,298.47,303.58,0.0,0.0,0.000,452171.7,452171.7,40368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411461,655023.00
06/20/2016 04:30,2,0.000,ALERT,211.48,299.37,59.959,1466411403,"274151322000054","219011344069620",0.00,23.80,0,297.57,305.68,0.0,0.0,0.000,704349.8,704349.8,28920,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411463,655024.00
06/20/2016 04:30,2,0.000,ALERT,212.38,299.97,59.965,1466411403,"201051344000867","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,441733.8,441733.8,35804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411465,655025.00
06/20/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1466411403,"201051344001093","219011344069620",0.00,23.30,0,298.47,302.07,0.0,0.0,0.000,450479.9,450479.9,40250,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411466,655026.00
06/20/2016 04:30,2,0.000,ALERT,211.93,299.97,59.965,1466411403,"201051344000900","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,457508.9,457508.9,35194,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411468,655027.00
06/20/2016 04:30,2,0.000,ALERT,212.38,299.37,59.944,1466411403,"201051344000648","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,448936.4,448936.4,35487,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411470,655028.00
06/20/2016 04:30,2,0.000,ALERT,211.93,300.27,59.954,1466411403,"201051344000569","219011344069620",0.00,23.00,0,299.37,303.28,0.0,0.0,0.000,458534.1,458534.1,35121,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466411472,655029.00
06/20/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1466411403,"201051344000983","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,450159.9,450159.9,35600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411474,655030.00
06/20/2016 04:30,2,0.000,ALERT,211.93,299.67,59.959,1466411403,"201051344001158","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,444088.2,444088.2,35867,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411476,655031.00
06/20/2016 04:30,2,0.000,ALERT,212.38,300.27,60.012,1466411403,"201051344000576","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,451191.0,451191.0,35269,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411477,655032.00
06/20/2016 04:30,2,0.000,ALERT,211.48,298.77,59.954,1466411403,"274151322000087","219011344069620",0.00,23.80,0,297.26,305.38,0.0,0.0,0.000,677675.0,677675.0,29049,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466411479,655033.00
06/20/2016 04:45,2,0.000,ALERT,213.06,300.87,59.949,1466412303,"201051344000645","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,450767.2,450767.2,35404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412305,655034.00
06/20/2016 04:45,2,0.000,ALERT,211.70,299.67,59.965,1466412303,"274151322000085","219011344069620",0.00,23.50,0,297.57,305.08,0.0,0.0,0.000,705819.1,705819.1,28939,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412307,655035.00
06/20/2016 04:45,2,0.000,ALERT,213.06,300.57,59.965,1466412303,"201051344000633","219011344069620",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,441945.2,441945.2,35891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466412309,655036.00
06/20/2016 04:45,2,0.000,ALERT,212.38,300.27,59.933,1466412303,"201051344000469","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,443514.2,443514.2,35822,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466412311,655037.00
06/20/2016 04:45,2,0.000,ALERT,211.93,299.67,59.965,1466412303,"201051344000646","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,446369.5,446369.5,40368,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412313,655038.00
06/20/2016 04:45,2,0.000,ALERT,211.48,299.97,59.965,1466412303,"274151322000052","219011344069620",0.00,23.50,0,297.26,305.68,0.0,0.0,0.000,720597.4,720597.4,29163,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412315,655039.00
06/20/2016 04:45,2,0.000,ALERT,212.38,299.97,59.959,1466412303,"201051344000585","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,453748.5,453748.5,40376,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412316,655040.00
06/20/2016 04:45,2,0.000,ALERT,212.16,300.27,59.991,1466412303,"201051344001230","219011344069620",0.00,22.50,0,298.47,301.77,0.0,0.0,0.000,449881.9,449881.9,40178,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412318,655041.00
06/20/2016 04:45,2,0.000,ALERT,212.83,300.57,59.959,1466412303,"201051344000582","219011344069620",0.00,22.50,0,299.07,302.07,0.0,0.0,0.000,443183.8,443183.8,40332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412320,655042.00
06/20/2016 04:45,2,0.000,ALERT,211.93,299.67,59.949,1466412303,"201051344000955","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,455899.3,455899.3,40266,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412322,655043.00
06/20/2016 04:45,2,0.000,ALERT,211.93,299.07,59.949,1466412303,"274151322000094","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,584190.6,584190.6,30261,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412323,655044.00
06/20/2016 04:45,2,0.000,ALERT,212.38,301.17,59.991,1466412303,"201051344000579","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,457638.3,457638.3,15891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412325,655045.00
06/20/2016 04:45,2,0.000,ALERT,212.16,300.27,59.959,1466412303,"201051344000890","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,453090.4,453090.4,40284,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412327,655046.00
06/20/2016 04:45,2,0.000,ALERT,212.38,299.97,59.954,1466412303,"201051344000438","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,455006.2,455006.2,40291,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412329,655047.00
06/20/2016 04:45,2,0.000,ALERT,212.38,299.07,59.959,1466412303,"201051344000417","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,447245.6,447245.6,40454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412331,655048.00
06/20/2016 04:45,2,0.000,ALERT,211.70,299.97,59.922,1466412303,"274151322000083","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,714099.8,714099.8,29241,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466412332,655049.00
06/20/2016 04:45,2,0.000,ALERT,212.38,299.67,59.954,1466412303,"274151322000076","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,760728.2,760728.2,29243,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466412334,655050.00
06/20/2016 04:45,2,0.000,ALERT,212.61,301.77,59.965,1466412303,"201051344000868","219011344069620",0.00,22.80,0,298.47,303.58,0.0,0.0,0.000,442532.7,442532.7,35542,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412336,655051.00
06/20/2016 04:45,2,0.000,ALERT,211.70,300.87,59.922,1466412303,"274151322000095","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,752911.9,752911.9,29155,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412338,655052.00
06/20/2016 04:45,2,0.000,ALERT,212.38,300.87,59.954,1466412303,"201051344000988","219011344069620",0.00,23.00,0,295.76,302.37,0.0,0.0,0.000,439478.2,439478.2,35834,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412340,655053.00
06/20/2016 04:45,2,0.000,ALERT,212.16,299.37,59.959,1466412303,"201051344001025","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,453303.1,453303.1,40339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412341,655054.00
06/20/2016 04:45,2,0.000,ALERT,212.38,300.87,59.944,1466412303,"201051344000458","219011344069620",0.00,23.30,0,298.47,303.58,0.0,0.0,0.000,450340.6,450340.6,35758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412343,655055.00
06/20/2016 04:45,2,0.000,ALERT,213.06,300.87,59.907,1466412303,"201051344000853","219011344069620",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,449109.8,449109.8,35362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412345,655056.00
06/20/2016 04:45,2,0.000,ALERT,212.61,299.97,59.954,1466412303,"201051344000685","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,454381.1,454381.1,40196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412347,655057.00
06/20/2016 04:45,2,0.000,ALERT,212.16,299.07,59.954,1466412303,"201051344000917","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,451176.3,451176.3,40192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466412349,655058.00
06/20/2016 04:45,2,0.000,ALERT,212.61,300.27,59.944,1466412303,"201051344001145","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,456405.3,456405.3,40047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412350,655059.00
06/20/2016 04:45,2,0.000,ALERT,212.38,299.37,59.938,1466412303,"201051344000651","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,448926.4,448926.4,40397,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412352,655060.00
06/20/2016 04:45,2,0.000,ALERT,211.25,299.67,59.938,1466412303,"274151322000088","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,689689.1,689689.1,28895,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412354,655061.00
06/20/2016 04:45,2,0.000,ALERT,212.38,299.37,59.907,1466412303,"274151322000068","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,584118.2,584118.2,30476,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412356,655062.00
06/20/2016 04:45,2,0.000,ALERT,212.16,299.97,59.944,1466412303,"201051344001135","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,444953.0,444953.0,40331,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412358,655063.00
06/20/2016 04:45,2,0.000,ALERT,212.16,301.17,59.944,1466412303,"201051344000594","219011344069620",0.00,22.80,0,297.87,302.98,0.0,0.0,0.000,454355.4,454355.4,35802,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412359,655064.00
06/20/2016 04:45,2,0.000,ALERT,212.38,299.67,59.954,1466412303,"201051344001203","219011344069620",0.00,22.80,0,298.17,303.28,0.0,0.0,0.000,452171.7,452171.7,40370,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466412361,655065.00
06/20/2016 04:45,2,0.000,ALERT,211.70,300.27,59.949,1466412303,"274151322000054","219011344069620",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,704349.8,704349.8,28922,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412363,655066.00
06/20/2016 04:45,2,0.000,ALERT,212.61,300.57,59.949,1466412303,"201051344000867","219011344069620",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,441733.8,441733.8,35806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412365,655067.00
06/20/2016 04:45,2,0.000,ALERT,212.38,299.97,59.954,1466412303,"201051344001093","219011344069620",0.00,23.00,0,298.17,301.47,0.0,0.0,0.000,450479.9,450479.9,40252,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412367,655068.00
06/20/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1466412303,"201051344000900","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,457508.9,457508.9,35196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466412369,655069.00
06/20/2016 04:45,2,0.000,ALERT,212.83,300.57,59.917,1466412303,"201051344000648","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,448936.4,448936.4,35489,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412371,655070.00
06/20/2016 04:45,2,0.000,ALERT,212.61,301.47,59.944,1466412303,"201051344000569","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,458534.1,458534.1,35123,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412372,655071.00
06/20/2016 04:45,2,0.000,ALERT,212.61,301.17,59.933,1466412303,"201051344000983","219011344069620",0.00,23.00,0,298.47,303.28,0.0,0.0,0.000,450159.9,450159.9,35602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412374,655072.00
06/20/2016 04:45,2,0.000,ALERT,212.61,300.57,59.949,1466412303,"201051344001158","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,444088.2,444088.2,35869,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412376,655073.00
06/20/2016 04:45,2,0.000,ALERT,212.83,300.87,59.996,1466412303,"201051344000576","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,451191.0,451191.0,35271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412378,655074.00
06/20/2016 04:45,2,0.000,ALERT,211.93,299.97,59.938,1466412303,"274151322000087","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,677675.0,677675.0,29051,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466412380,655075.00
06/20/2016 05:00,2,0.000,ALERT,212.61,299.97,59.917,1466413204,"201051344000645","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,450767.2,450767.2,35406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413206,655076.00
06/20/2016 05:00,2,0.000,ALERT,211.70,299.67,59.917,1466413204,"274151322000085","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,705819.1,705819.1,28941,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413207,655077.00
06/20/2016 05:00,2,0.000,ALERT,212.38,299.67,59.954,1466413204,"201051344000633","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,441945.2,441945.2,35893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413209,655078.00
06/20/2016 05:00,2,0.000,ALERT,212.16,299.97,59.949,1466413204,"201051344000469","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,443514.2,443514.2,35824,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413211,655079.00
06/20/2016 05:00,2,0.000,ALERT,211.48,299.37,59.959,1466413204,"201051344000646","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,446369.5,446369.5,40370,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413213,655080.00
06/20/2016 05:00,2,0.000,ALERT,211.48,300.27,59.949,1466413204,"274151322000052","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,720597.4,720597.4,29165,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413215,655081.00
06/20/2016 05:00,2,0.000,ALERT,212.16,299.97,59.938,1466413204,"201051344000585","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,453748.5,453748.5,40378,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413216,655082.00
06/20/2016 05:00,2,0.000,ALERT,211.70,299.97,59.954,1466413204,"201051344001230","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,449881.9,449881.9,40180,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413218,655083.00
06/20/2016 05:00,2,0.000,ALERT,212.38,300.27,59.938,1466413204,"201051344000582","219011344069620",0.00,22.30,0,298.77,302.07,0.0,0.0,0.000,443183.8,443183.8,40334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413220,655084.00
06/20/2016 05:00,2,0.000,ALERT,211.70,299.97,59.959,1466413204,"201051344000955","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,455899.3,455899.3,40268,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413222,655085.00
06/20/2016 05:00,2,0.000,ALERT,211.48,299.07,59.954,1466413204,"274151322000094","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,584190.6,584190.6,30263,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413224,655086.00
06/20/2016 05:00,2,0.000,ALERT,212.16,301.17,59.965,1466413204,"201051344000579","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,457638.3,457638.3,15893,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413226,655087.00
06/20/2016 05:00,2,0.000,ALERT,211.70,299.97,59.954,1466413204,"201051344000890","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,453090.4,453090.4,40286,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413228,655088.00
06/20/2016 05:00,2,0.000,ALERT,212.16,299.97,59.959,1466413204,"201051344000438","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,455006.2,455006.2,40293,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413229,655089.00
06/20/2016 05:00,2,0.000,ALERT,211.93,299.07,59.954,1466413204,"201051344000417","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,447245.6,447245.6,40456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413231,655090.00
06/20/2016 05:00,2,0.000,ALERT,211.70,299.97,59.954,1466413204,"274151322000083","219011344069620",0.00,23.30,0,298.47,302.07,0.0,0.0,0.000,714099.8,714099.8,29243,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413233,655091.00
06/20/2016 05:00,2,0.000,ALERT,212.16,299.67,59.944,1466413204,"274151322000076","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,760728.2,760728.2,29245,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413235,655092.00
06/20/2016 05:00,2,0.000,ALERT,211.93,300.87,59.954,1466413204,"201051344000868","219011344069620",0.00,22.50,0,299.67,303.28,0.0,0.0,0.000,442532.7,442532.7,35544,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413237,655093.00
06/20/2016 05:00,2,0.000,ALERT,211.48,300.57,59.954,1466413204,"274151322000095","219011344069620",0.00,22.80,0,299.67,302.37,0.0,0.0,0.000,752911.9,752911.9,29157,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413239,655094.00
06/20/2016 05:00,2,0.000,ALERT,211.93,300.27,59.959,1466413204,"201051344000988","219011344069620",0.00,22.80,0,296.06,302.07,0.0,0.0,0.000,439478.2,439478.2,35836,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413241,655095.00
06/20/2016 05:00,2,0.000,ALERT,211.70,299.07,59.959,1466413204,"201051344001025","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,453303.1,453303.1,40341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413242,655096.00
06/20/2016 05:00,2,0.000,ALERT,211.93,300.27,59.954,1466413204,"201051344000458","219011344069620",0.00,23.30,0,299.07,303.28,0.0,0.0,0.000,450340.6,450340.6,35760,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413244,655097.00
06/20/2016 05:00,2,0.000,ALERT,212.61,299.97,59.970,1466413204,"201051344000853","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,449109.8,449109.8,35364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413246,655098.00
06/20/2016 05:00,2,0.000,ALERT,211.93,299.37,59.907,1466413204,"201051344000685","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,454381.1,454381.1,40198,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413248,655099.00
06/20/2016 05:00,2,0.000,ALERT,211.93,299.07,59.912,1466413204,"201051344000917","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,451176.3,451176.3,40194,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413250,655100.00
06/20/2016 05:00,2,0.000,ALERT,212.16,299.97,59.996,1466413204,"201051344001145","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,456405.3,456405.3,40049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413251,655101.00
06/20/2016 05:00,2,0.000,ALERT,211.93,298.77,59.949,1466413204,"201051344000651","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,448926.4,448926.4,40399,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413253,655102.00
06/20/2016 05:00,2,0.000,ALERT,211.25,299.67,59.954,1466413204,"274151322000088","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,689689.1,689689.1,28897,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413255,655103.00
06/20/2016 05:00,2,0.000,ALERT,212.16,298.77,59.928,1466413204,"274151322000068","219011344069620",0.00,23.80,0,297.87,300.87,0.0,0.0,0.000,584118.2,584118.2,30478,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413257,655104.00
06/20/2016 05:00,2,0.000,ALERT,211.48,299.37,59.954,1466413204,"201051344001135","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,444953.0,444953.0,40333,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413258,655105.00
