ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 05:00,2,0.000,ALERT,211.93,301.17,59.949,1466413204,"201051344000594","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,454355.4,454355.4,35804,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413260,655106.00
06/20/2016 05:00,2,0.000,ALERT,211.93,299.37,59.933,1466413204,"201051344001203","219011344069620",0.00,22.50,0,297.87,303.28,0.0,0.0,0.000,452171.7,452171.7,40372,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413262,655107.00
06/20/2016 05:00,2,0.000,ALERT,211.48,300.27,59.944,1466413204,"274151322000054","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,704349.8,704349.8,28924,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413264,655108.00
06/20/2016 05:00,2,0.000,ALERT,212.38,300.27,59.970,1466413204,"201051344000867","219011344069620",0.00,23.00,0,298.47,302.98,0.0,0.0,0.000,441733.8,441733.8,35808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413266,655109.00
06/20/2016 05:00,2,0.000,ALERT,211.93,299.67,59.959,1466413204,"201051344001093","219011344069620",0.00,23.00,0,298.17,301.17,0.0,0.0,0.000,450479.9,450479.9,40254,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413267,655110.00
06/20/2016 05:00,2,0.000,ALERT,211.93,299.97,59.954,1466413204,"201051344000900","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,457508.9,457508.9,35198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413269,655111.00
06/20/2016 05:00,2,0.000,ALERT,212.16,299.37,59.991,1466413204,"201051344000648","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,448936.4,448936.4,35491,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413271,655112.00
06/20/2016 05:00,2,0.000,ALERT,212.16,300.57,59.954,1466413204,"201051344000569","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,458534.1,458534.1,35125,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413273,655113.00
06/20/2016 05:00,2,0.000,ALERT,211.93,300.27,59.954,1466413204,"201051344000983","219011344069620",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,450159.9,450159.9,35604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413275,655114.00
06/20/2016 05:00,2,0.000,ALERT,212.16,299.67,59.959,1466413204,"201051344001158","219011344069620",0.00,22.30,0,298.47,301.77,0.0,0.0,0.000,444088.2,444088.2,35871,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413276,655115.00
06/20/2016 05:00,2,0.000,ALERT,212.38,300.57,59.959,1466413204,"201051344000576","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,451191.0,451191.0,35273,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466413278,655116.00
06/20/2016 05:00,2,0.000,ALERT,211.70,299.07,59.954,1466413204,"274151322000087","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,677675.0,677675.0,29053,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466413280,655117.00
06/20/2016 05:15,2,0.000,ALERT,212.16,299.97,59.986,1466414104,"201051344000645","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,450767.2,450767.2,35408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414106,655118.00
06/20/2016 05:15,2,0.000,ALERT,211.48,299.07,59.970,1466414104,"274151322000085","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,705819.1,705819.1,28943,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414107,655119.00
06/20/2016 05:15,2,0.000,ALERT,212.38,299.67,59.970,1466414104,"201051344000633","219011344069620",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,441945.2,441945.2,35895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414109,655120.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.97,59.938,1466414104,"201051344000469","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,443514.2,443514.2,35826,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414111,655121.00
06/20/2016 05:15,2,0.000,ALERT,211.70,299.37,60.018,1466414104,"201051344000646","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,446369.5,446369.5,40372,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414113,655122.00
06/20/2016 05:15,2,0.000,ALERT,211.03,299.67,59.965,1466414104,"274151322000052","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,720597.4,720597.4,29167,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414114,655123.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.37,59.981,1466414104,"201051344000585","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,453748.5,453748.5,40380,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414116,655124.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.67,59.991,1466414104,"201051344001230","219011344069620",0.00,22.30,0,298.17,301.47,0.0,0.0,0.000,449881.9,449881.9,40182,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414118,655125.00
06/20/2016 05:15,2,0.000,ALERT,212.16,299.97,59.991,1466414104,"201051344000582","219011344069620",0.00,22.30,0,298.77,301.77,0.0,0.0,0.000,443183.8,443183.8,40336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414120,655126.00
06/20/2016 05:15,2,0.000,ALERT,211.48,299.37,59.970,1466414104,"201051344000955","219011344069620",0.00,22.50,0,297.87,301.17,0.0,0.0,0.000,455899.3,455899.3,40270,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414122,655127.00
06/20/2016 05:15,2,0.000,ALERT,211.25,298.17,59.954,1466414104,"274151322000094","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,584190.6,584190.6,30265,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414124,655128.00
06/20/2016 05:15,2,0.000,ALERT,211.70,300.57,59.965,1466414104,"201051344000579","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,457638.3,457638.3,15895,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414125,655129.00
06/20/2016 05:15,2,0.000,ALERT,211.70,299.67,59.975,1466414104,"201051344000890","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,453090.4,453090.4,40288,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414127,655130.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.07,59.970,1466414104,"201051344000438","219011344069620",0.00,22.30,0,298.17,301.47,0.0,0.0,0.000,455006.2,455006.2,40295,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414129,655131.00
06/20/2016 05:15,2,0.000,ALERT,211.70,298.17,59.981,1466414104,"201051344000417","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,447245.6,447245.6,40458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414131,655132.00
06/20/2016 05:15,2,0.000,ALERT,211.25,299.37,59.965,1466414104,"274151322000083","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,714099.8,714099.8,29245,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414133,655133.00
06/20/2016 05:15,2,0.000,ALERT,211.70,299.07,59.970,1466414104,"274151322000076","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,760728.2,760728.2,29247,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414134,655134.00
06/20/2016 05:15,2,0.000,ALERT,211.70,300.57,59.975,1466414104,"201051344000868","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,442532.7,442532.7,35546,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414136,655135.00
06/20/2016 05:15,2,0.000,ALERT,211.03,299.97,59.970,1466414104,"274151322000095","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,752911.9,752911.9,29159,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414138,655136.00
06/20/2016 05:15,2,0.000,ALERT,211.48,299.97,59.944,1466414104,"201051344000988","219011344069620",0.00,22.50,0,295.16,301.47,0.0,0.0,0.000,439478.2,439478.2,35838,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414140,655137.00
06/20/2016 05:15,2,0.000,ALERT,211.70,298.47,59.970,1466414104,"201051344001025","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,453303.1,453303.1,40343,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414142,655138.00
06/20/2016 05:15,2,0.000,ALERT,211.70,300.27,59.970,1466414104,"201051344000458","219011344069620",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,450340.6,450340.6,35762,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414144,655139.00
06/20/2016 05:15,2,0.000,ALERT,212.38,299.67,59.986,1466414104,"201051344000853","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,449109.8,449109.8,35366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414145,655140.00
06/20/2016 05:15,2,0.000,ALERT,212.16,299.07,59.954,1466414104,"201051344000685","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,454381.1,454381.1,40200,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414147,655141.00
06/20/2016 05:15,2,0.000,ALERT,211.70,298.47,59.970,1466414104,"201051344000917","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,451176.3,451176.3,40196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414149,655142.00
06/20/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1466414104,"201051344001145","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,456405.3,456405.3,40051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414151,655143.00
06/20/2016 05:15,2,0.000,ALERT,212.16,298.77,60.012,1466414104,"201051344000651","219011344069620",0.00,22.00,0,297.26,300.57,0.0,0.0,0.000,448926.4,448926.4,40401,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414153,655144.00
06/20/2016 05:15,2,0.000,ALERT,210.80,298.47,59.970,1466414104,"274151322000088","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,689689.1,689689.1,28899,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414155,655145.00
06/20/2016 05:15,2,0.000,ALERT,211.93,298.47,59.970,1466414104,"274151322000068","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,584118.2,584118.2,30480,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414157,655146.00
06/20/2016 05:15,2,0.000,ALERT,211.48,299.37,59.975,1466414104,"201051344001135","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,444953.0,444953.0,40335,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414158,655147.00
06/20/2016 05:15,2,0.000,ALERT,211.70,300.87,60.002,1466414104,"201051344000594","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,454355.4,454355.4,35806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414160,655148.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.07,59.981,1466414104,"201051344001203","219011344069620",0.00,22.50,0,297.57,302.68,0.0,0.0,0.000,452171.7,452171.7,40374,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414162,655149.00
06/20/2016 05:15,2,0.000,ALERT,211.03,299.37,59.981,1466414104,"274151322000054","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,704349.8,704349.8,28926,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414164,655150.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1466414104,"201051344000867","219011344069620",0.00,22.80,0,297.57,302.68,0.0,0.0,0.000,441733.8,441733.8,35810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414166,655151.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.07,59.981,1466414104,"201051344001093","219011344069620",0.00,23.00,0,297.57,300.87,0.0,0.0,0.000,450479.9,450479.9,40256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414168,655152.00
06/20/2016 05:15,2,0.000,ALERT,211.70,300.27,59.975,1466414104,"201051344000900","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,457508.9,457508.9,35200,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414169,655153.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1466414104,"201051344000648","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,448936.4,448936.4,35493,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414171,655154.00
06/20/2016 05:15,2,0.000,ALERT,211.93,300.87,60.012,1466414104,"201051344000569","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,458534.1,458534.1,35127,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414173,655155.00
06/20/2016 05:15,2,0.000,ALERT,211.93,300.57,59.981,1466414104,"201051344000983","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,450159.9,450159.9,35606,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414175,655156.00
06/20/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1466414104,"201051344001158","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,444088.2,444088.2,35873,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414176,655157.00
06/20/2016 05:15,2,0.000,ALERT,212.38,300.87,59.986,1466414104,"201051344000576","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,451191.0,451191.0,35275,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466414178,655158.00
06/20/2016 05:15,2,0.000,ALERT,211.25,298.17,60.002,1466414104,"274151322000087","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,677675.0,677675.0,29055,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466414180,655159.00
06/20/2016 05:30,2,0.000,ALERT,212.16,299.97,60.002,1466415003,"201051344000645","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,450767.2,450767.2,35410,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415005,655160.00
06/20/2016 05:30,2,0.000,ALERT,211.03,299.07,59.986,1466415003,"274151322000085","219011344069620",0.00,23.30,0,297.57,300.87,0.0,0.0,0.000,705819.1,705819.1,28945,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415007,655161.00
06/20/2016 05:30,2,0.000,ALERT,211.93,299.37,59.996,1466415003,"201051344000633","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,441945.2,441945.2,35897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415009,655162.00
06/20/2016 05:30,2,0.000,ALERT,211.70,299.67,59.991,1466415003,"201051344000469","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,443514.2,443514.2,35828,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415010,655163.00
06/20/2016 05:30,2,0.000,ALERT,211.25,298.77,59.986,1466415003,"201051344000646","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,446369.5,446369.5,40374,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415012,655164.00
06/20/2016 05:30,2,0.000,ALERT,210.80,299.67,60.012,1466415003,"274151322000052","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,720597.4,720597.4,29169,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415014,655165.00
06/20/2016 05:30,2,0.000,ALERT,211.70,299.37,59.991,1466415003,"201051344000585","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,453748.5,453748.5,40382,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415016,655166.00
06/20/2016 05:30,2,0.000,ALERT,211.48,299.37,59.986,1466415003,"201051344001230","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,449881.9,449881.9,40184,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415018,655167.00
06/20/2016 05:30,2,0.000,ALERT,211.93,299.67,59.986,1466415003,"201051344000582","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,443183.8,443183.8,40338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415019,655168.00
06/20/2016 05:30,2,0.000,ALERT,211.25,299.07,59.991,1466415003,"201051344000955","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,455899.3,455899.3,40272,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415021,655169.00
06/20/2016 05:30,2,0.000,ALERT,211.25,298.17,59.970,1466415003,"274151322000094","219011344069620",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,584190.6,584190.6,30267,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415023,655170.00
06/20/2016 05:30,2,0.000,ALERT,211.70,300.57,59.991,1466415003,"201051344000579","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,457638.3,457638.3,15897,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415025,655171.00
06/20/2016 05:30,2,0.000,ALERT,211.48,299.67,59.975,1466415003,"201051344000890","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,453090.4,453090.4,40290,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415027,655172.00
06/20/2016 05:30,2,0.000,ALERT,211.70,299.07,59.991,1466415003,"201051344000438","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,455006.2,455006.2,40297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415029,655173.00
06/20/2016 05:30,2,0.000,ALERT,211.70,298.47,60.002,1466415003,"201051344000417","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,447245.6,447245.6,40460,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415031,655174.00
06/20/2016 05:30,2,0.000,ALERT,211.03,299.07,59.986,1466415003,"274151322000083","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,714099.8,714099.8,29247,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415032,655175.00
06/20/2016 05:30,2,0.000,ALERT,211.70,298.77,59.981,1466415003,"274151322000076","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,760728.2,760728.2,29249,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415034,655176.00
06/20/2016 05:30,2,0.000,ALERT,211.70,300.87,59.991,1466415003,"201051344000868","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,442532.7,442532.7,35548,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415036,655177.00
06/20/2016 05:30,2,0.000,ALERT,211.03,299.67,59.975,1466415003,"274151322000095","219011344069620",0.00,22.50,0,298.47,301.77,0.0,0.0,0.000,752911.9,752911.9,29161,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415038,655178.00
06/20/2016 05:30,2,0.000,ALERT,211.70,299.97,59.959,1466415003,"201051344000988","219011344069620",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,439478.2,439478.2,35840,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415039,655179.00
06/20/2016 05:30,2,0.000,ALERT,211.48,298.47,59.975,1466415003,"201051344001025","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,453303.1,453303.1,40345,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415041,655180.00
06/20/2016 05:30,2,0.000,ALERT,211.70,299.97,59.981,1466415003,"201051344000458","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,450340.6,450340.6,35764,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415043,655181.00
06/20/2016 05:30,2,0.000,ALERT,212.38,299.97,59.986,1466415003,"201051344000853","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,449109.8,449109.8,35368,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415045,655182.00
06/20/2016 05:30,2,0.000,ALERT,211.93,299.37,59.991,1466415003,"201051344000685","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,454381.1,454381.1,40202,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415047,655183.00
06/20/2016 05:30,2,0.000,ALERT,211.70,298.77,59.991,1466415003,"201051344000917","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,451176.3,451176.3,40198,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415048,655184.00
06/20/2016 05:30,2,0.000,ALERT,211.93,299.37,59.991,1466415003,"201051344001145","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,456405.3,456405.3,40053,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415050,655185.00
06/20/2016 05:30,2,0.000,ALERT,211.93,298.47,59.991,1466415003,"201051344000651","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,448926.4,448926.4,40403,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415052,655186.00
06/20/2016 05:30,2,0.000,ALERT,210.80,299.07,59.975,1466415003,"274151322000088","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,689689.1,689689.1,28901,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415054,655187.00
06/20/2016 05:30,2,0.000,ALERT,211.70,298.47,59.991,1466415003,"274151322000068","219011344069620",0.00,23.50,0,296.96,299.97,0.0,0.0,0.000,584118.2,584118.2,30482,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415056,655188.00
06/20/2016 05:30,2,0.000,ALERT,211.48,299.07,59.949,1466415003,"201051344001135","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,444953.0,444953.0,40337,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415057,655189.00
06/20/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1466415003,"201051344000594","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,454355.4,454355.4,35808,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415059,655190.00
06/20/2016 05:30,2,0.000,ALERT,211.70,299.07,59.986,1466415003,"201051344001203","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,452171.7,452171.7,40376,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415061,655191.00
06/20/2016 05:30,2,0.000,ALERT,211.03,299.37,59.986,1466415003,"274151322000054","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,704349.8,704349.8,28928,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415063,655192.00
06/20/2016 05:30,2,0.000,ALERT,211.70,299.67,60.028,1466415003,"201051344000867","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,441733.8,441733.8,35812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415065,655193.00
06/20/2016 05:30,2,0.000,ALERT,211.48,298.77,59.986,1466415003,"201051344001093","219011344069620",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,450479.9,450479.9,40258,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415066,655194.00
06/20/2016 05:30,2,0.000,ALERT,211.48,299.97,59.986,1466415003,"201051344000900","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,457508.9,457508.9,35202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415068,655195.00
06/20/2016 05:30,2,0.000,ALERT,211.93,299.37,60.034,1466415003,"201051344000648","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,448936.4,448936.4,35495,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415070,655196.00
06/20/2016 05:30,2,0.000,ALERT,211.70,300.57,59.996,1466415003,"201051344000569","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,458534.1,458534.1,35129,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415072,655197.00
06/20/2016 05:30,2,0.000,ALERT,211.70,300.27,59.991,1466415003,"201051344000983","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,450159.9,450159.9,35608,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415074,655198.00
06/20/2016 05:30,2,0.000,ALERT,211.70,299.67,59.996,1466415003,"201051344001158","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,444088.2,444088.2,35875,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415076,655199.00
06/20/2016 05:30,2,0.000,ALERT,212.16,300.27,59.949,1466415003,"201051344000576","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,451191.0,451191.0,35277,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415078,655200.00
06/20/2016 05:30,2,0.000,ALERT,211.03,298.77,59.986,1466415003,"274151322000087","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,677675.0,677675.0,29057,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415079,655201.00
06/20/2016 05:45,2,0.000,ALERT,212.61,300.27,59.959,1466415903,"201051344000645","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,450767.2,450767.2,35412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415905,655202.00
06/20/2016 05:45,2,0.000,ALERT,211.93,300.27,59.981,1466415903,"274151322000085","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,705819.1,705819.1,28947,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415907,655203.00
06/20/2016 05:45,2,0.000,ALERT,212.61,299.97,59.991,1466415903,"201051344000633","219011344069620",0.00,21.80,0,296.06,302.37,0.0,0.0,0.000,441945.2,441945.2,35899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415909,655204.00
06/20/2016 05:45,2,0.000,ALERT,212.16,299.97,59.986,1466415903,"201051344000469","219011344069620",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,443514.2,443514.2,35830,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415911,655205.00
06/20/2016 05:45,2,0.000,ALERT,211.70,299.97,59.938,1466415903,"201051344000646","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,446369.5,446369.5,40376,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415912,655206.00
06/20/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1466415903,"274151322000052","219011344069620",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,720597.4,720597.4,29171,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415914,655207.00
06/20/2016 05:45,2,0.000,ALERT,212.38,300.27,59.986,1466415903,"201051344000585","219011344069620",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,453748.5,453748.5,40384,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415916,655208.00
06/20/2016 05:45,2,0.000,ALERT,212.16,300.57,59.981,1466415903,"201051344001230","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,449881.9,449881.9,40186,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415918,655209.00
06/20/2016 05:45,2,0.000,ALERT,212.61,300.87,59.975,1466415903,"201051344000582","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,443183.8,443183.8,40340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415920,655210.00
06/20/2016 05:45,2,0.000,ALERT,211.93,299.97,59.944,1466415903,"201051344000955","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,455899.3,455899.3,40274,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415921,655211.00
06/20/2016 05:45,2,0.000,ALERT,211.93,299.37,59.970,1466415903,"274151322000094","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,584190.6,584190.6,30269,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415923,655212.00
06/20/2016 05:45,2,0.000,ALERT,212.16,300.87,59.986,1466415903,"201051344000579","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,457638.3,457638.3,15899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415925,655213.00
06/20/2016 05:45,2,0.000,ALERT,212.16,300.57,59.981,1466415903,"201051344000890","219011344069620",0.00,22.00,0,297.57,302.68,0.0,0.0,0.000,453090.4,453090.4,40292,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415927,655214.00
06/20/2016 05:45,2,0.000,ALERT,212.16,299.67,59.970,1466415903,"201051344000438","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,455006.2,455006.2,40299,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415929,655215.00
06/20/2016 05:45,2,0.000,ALERT,212.38,299.67,59.981,1466415903,"201051344000417","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,447245.6,447245.6,40462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415931,655216.00
06/20/2016 05:45,2,0.000,ALERT,211.93,300.27,59.965,1466415903,"274151322000083","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,714099.8,714099.8,29249,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415933,655217.00
06/20/2016 05:45,2,0.000,ALERT,212.61,299.97,59.981,1466415903,"274151322000076","219011344069620",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,760728.2,760728.2,29251,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415934,655218.00
06/20/2016 05:45,2,0.000,ALERT,212.38,301.17,59.986,1466415903,"201051344000868","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,442532.7,442532.7,35550,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415936,655219.00
06/20/2016 05:45,2,0.000,ALERT,211.70,300.57,59.970,1466415903,"274151322000095","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,752911.9,752911.9,29163,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415938,655220.00
06/20/2016 05:45,2,0.000,ALERT,211.93,300.27,60.023,1466415903,"201051344000988","219011344069620",0.00,22.00,0,295.76,302.37,0.0,0.0,0.000,439478.2,439478.2,35842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415940,655221.00
06/20/2016 05:45,2,0.000,ALERT,211.93,299.37,59.981,1466415903,"201051344001025","219011344069620",0.00,21.50,0,296.66,302.07,0.0,0.0,0.000,453303.1,453303.1,40347,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415942,655222.00
06/20/2016 05:45,2,0.000,ALERT,212.16,300.87,59.986,1466415903,"201051344000458","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,450340.6,450340.6,35766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415944,655223.00
06/20/2016 05:45,2,0.000,ALERT,212.83,300.57,60.012,1466415903,"201051344000853","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,449109.8,449109.8,35370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415945,655224.00
06/20/2016 05:45,2,0.000,ALERT,212.38,299.97,59.965,1466415903,"201051344000685","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,454381.1,454381.1,40204,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415947,655225.00
06/20/2016 05:45,2,0.000,ALERT,212.16,298.77,59.933,1466415903,"201051344000917","219011344069620",0.00,22.50,0,295.76,301.17,0.0,0.0,0.000,451176.3,451176.3,40200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415949,655226.00
06/20/2016 05:45,2,0.000,ALERT,212.38,299.97,59.965,1466415903,"201051344001145","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,456405.3,456405.3,40055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415951,655227.00
06/20/2016 05:45,2,0.000,ALERT,212.38,299.07,59.970,1466415903,"201051344000651","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,448926.4,448926.4,40405,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415953,655228.00
06/20/2016 05:45,2,0.000,ALERT,211.48,299.37,59.965,1466415903,"274151322000088","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,689689.1,689689.1,28903,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415954,655229.00
06/20/2016 05:45,2,0.000,ALERT,212.38,298.47,59.959,1466415903,"274151322000068","219011344069620",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,584118.2,584118.2,30484,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415956,655230.00
06/20/2016 05:45,2,0.000,ALERT,211.93,299.97,59.965,1466415903,"201051344001135","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,444953.0,444953.0,40339,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415958,655231.00
06/20/2016 05:45,2,0.000,ALERT,212.16,301.17,59.965,1466415903,"201051344000594","219011344069620",0.00,22.00,0,297.57,303.58,0.0,0.0,0.000,454355.4,454355.4,35810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415960,655232.00
06/20/2016 05:45,2,0.000,ALERT,212.38,299.67,60.012,1466415903,"201051344001203","219011344069620",0.00,22.00,0,296.96,303.28,0.0,0.0,0.000,452171.7,452171.7,40378,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415962,655233.00
06/20/2016 05:45,2,0.000,ALERT,211.70,299.37,59.981,1466415903,"274151322000054","219011344069620",0.00,23.00,0,296.36,302.07,0.0,0.0,0.000,704349.8,704349.8,28930,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415963,655234.00
06/20/2016 05:45,2,0.000,ALERT,212.61,300.27,59.986,1466415903,"201051344000867","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,441733.8,441733.8,35814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415965,655235.00
06/20/2016 05:45,2,0.000,ALERT,212.38,299.67,59.965,1466415903,"201051344001093","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,450479.9,450479.9,40260,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415967,655236.00
06/20/2016 05:45,2,0.000,ALERT,212.38,300.87,59.959,1466415903,"201051344000900","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,457508.9,457508.9,35204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415969,655237.00
06/20/2016 05:45,2,0.000,ALERT,212.61,300.27,59.959,1466415903,"201051344000648","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,448936.4,448936.4,35497,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415970,655238.00
06/20/2016 05:45,2,0.000,ALERT,212.38,301.17,59.959,1466415903,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,458534.1,458534.1,35131,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415972,655239.00
06/20/2016 05:45,2,0.000,ALERT,212.61,301.17,59.959,1466415903,"201051344000983","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,450159.9,450159.9,35610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415974,655240.00
06/20/2016 05:45,2,0.000,ALERT,212.61,300.57,59.965,1466415903,"201051344001158","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,444088.2,444088.2,35877,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415976,655241.00
06/20/2016 05:45,2,0.000,ALERT,212.83,301.17,59.991,1466415903,"201051344000576","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,451191.0,451191.0,35279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466415978,655242.00
06/20/2016 05:45,2,0.000,ALERT,211.93,299.67,59.965,1466415903,"274151322000087","219011344069620",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,677675.0,677675.0,29059,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466415980,655243.00
06/20/2016 06:00,2,0.096,ALERT,213.06,299.97,59.986,1466416804,"201051344000645","219011344069620",16.68,22.00,0,298.47,310.79,1.6,0.0,0.000,450767.2,450767.2,35414,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1466416806,655244.00
06/20/2016 06:00,2,0.021,ALERT,211.93,298.77,59.965,1466416804,"274151322000085","219011344069620",26.92,22.50,0,297.26,307.18,0.0,0.0,0.000,705819.1,705819.1,28949,0,0,0,L,1151911521,0,122.23,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1466416807,655245.00
06/20/2016 06:00,2,0.105,ALERT,212.83,299.37,59.975,1466416804,"201051344000633","219011344069620",14.83,21.30,0,296.36,310.49,1.6,0.0,0.000,441945.2,441945.2,35901,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466416809,655246.00
06/20/2016 06:00,2,0.129,ALERT,212.61,299.67,59.975,1466416804,"201051344000469","219011344069620",16.38,21.00,0,297.26,310.19,2.1,0.1,0.000,443514.2,443514.2,35832,0,0,0,L,1122011218,0,120.65,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1466416811,655247.00
06/20/2016 06:00,2,0.109,ALERT,212.38,299.67,60.012,1466416804,"201051344000646","219011344069620",14.89,21.50,0,297.26,308.69,1.6,0.0,0.000,446369.5,446369.5,40378,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466416813,655248.00
06/20/2016 06:00,2,0.043,ALERT,211.48,299.37,59.986,1466416804,"274151322000052","219011344069620",27.02,22.80,0,296.96,307.18,0.0,0.0,0.000,720597.4,720597.4,29173,0,0,0,L,1151911521,0,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1466416815,655249.00
06/20/2016 06:00,2,0.137,ALERT,213.06,300.27,59.970,1466416804,"201051344000585","219011344069620",15.39,21.80,0,297.57,308.09,2.1,0.2,0.000,453748.5,453748.5,40386,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1466416817,655250.00
