ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 06:00,2,0.074,ALERT,212.61,299.97,59.959,1466416804,"201051344001230","219011344069620",27.41,21.30,0,298.47,309.29,2.1,0.1,0.000,449881.9,449881.9,40188,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1466416818,655251.00
06/20/2016 06:00,2,0.109,ALERT,213.06,300.57,59.975,1466416804,"201051344000582","219011344069620",15.90,21.30,0,299.07,309.29,1.8,0.0,0.000,443183.8,443183.8,40342,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1466416820,655252.00
06/20/2016 06:00,2,0.133,ALERT,212.38,299.67,60.002,1466416804,"201051344000955","219011344069620",15.45,21.80,0,297.87,308.39,2.1,0.1,0.000,455899.3,455899.3,40276,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1466416822,655253.00
06/20/2016 06:00,2,0.000,ALERT,211.70,332.43,59.949,1466416804,"274151322000094","219011344069620",37.01,22.30,0,296.96,349.26,0.0,0.0,0.000,584190.6,584190.6,30271,0,0,0,L,1151911521,0,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1466416824,655254.00
06/20/2016 06:00,2,0.143,ALERT,212.61,300.57,59.965,1466416804,"201051344000579","219011344069620",16.38,21.80,0,299.37,311.09,2.4,0.4,0.000,457638.4,457638.4,15901,0,0,0,L,1122011218,0,121.10,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466416826,655255.00
06/20/2016 06:00,2,0.127,ALERT,212.61,299.97,59.938,1466416804,"201051344000890","219011344069620",16.64,21.80,0,298.47,309.29,2.2,0.2,0.000,453090.4,453090.4,40294,0,0,0,L,1122011218,0,122.01,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1466416827,655256.00
06/20/2016 06:00,2,0.117,ALERT,212.83,299.67,59.959,1466416804,"201051344000438","219011344069620",15.51,21.50,0,298.17,308.69,1.9,0.0,0.000,455006.2,455006.2,40301,0,0,0,L,1122011218,0,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1466416829,655257.00
06/20/2016 06:00,2,0.146,ALERT,212.83,298.77,59.959,1466416804,"201051344000417","219011344069620",15.76,21.50,0,297.57,308.09,2.3,0.3,0.000,447245.6,447245.6,40464,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466416831,655258.00
06/20/2016 06:00,2,0.049,ALERT,211.70,298.77,59.981,1466416804,"274151322000083","219011344069620",14.63,22.30,0,297.57,307.18,0.7,0.0,0.000,714099.8,714099.8,29251,0,0,0,L,1151911521,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1466416833,655259.00
06/20/2016 06:00,2,0.051,ALERT,212.16,299.07,59.959,1466416804,"274151322000076","219011344069620",18.01,22.30,0,297.26,307.18,0.9,0.0,0.000,760728.2,760728.2,29253,0,0,0,L,1151911521,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1466416835,655260.00
06/20/2016 06:00,2,0.123,ALERT,212.38,300.87,59.949,1466416804,"201051344000868","219011344069620",16.20,21.50,0,298.77,311.39,2.0,0.0,0.000,442532.7,442532.7,35552,0,0,0,L,1122011218,0,121.10,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1466416837,655261.00
06/20/2016 06:00,2,0.043,ALERT,211.25,299.37,59.944,1466416804,"274151322000095","219011344069620",17.37,22.00,0,298.47,307.78,0.8,0.0,0.000,752911.9,752911.9,29165,0,0,0,L,1151911521,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1466416838,655262.00
06/20/2016 06:00,2,0.090,ALERT,212.16,299.97,59.933,1466416804,"201051344000988","219011344069620",17.47,21.80,0,296.06,310.49,1.6,0.0,0.000,439478.2,439478.2,35844,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1466416840,655263.00
06/20/2016 06:00,2,0.105,ALERT,212.38,298.77,59.944,1466416804,"201051344001025","219011344069620",17.20,21.30,0,297.26,308.39,1.9,0.0,0.000,453303.1,453303.1,40349,0,0,0,L,1122011218,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1466416842,655264.00
06/20/2016 06:00,2,0.113,ALERT,212.16,300.27,60.002,1466416804,"201051344000458","219011344069620",17.29,22.30,0,298.77,310.79,2.0,0.0,0.000,450340.6,450340.6,35768,0,0,0,L,1122011218,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466416844,655265.00
06/20/2016 06:00,2,0.102,ALERT,212.83,299.67,59.965,1466416804,"201051344000853","219011344069620",15.61,21.50,0,298.77,310.49,1.6,0.0,0.000,449109.8,449109.8,35372,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1466416846,655266.00
06/20/2016 06:00,2,0.084,ALERT,212.83,299.37,59.944,1466416804,"201051344000685","219011344069620",16.08,21.50,0,297.87,309.29,1.4,0.0,0.000,454381.1,454381.1,40206,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1466416848,655267.00
06/20/2016 06:00,2,0.066,ALERT,212.38,298.77,59.949,1466416804,"201051344000917","219011344069620",27.59,22.30,0,296.66,307.78,1.9,0.0,0.000,451176.3,451176.3,40202,0,0,0,L,1122011218,0,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1466416849,655268.00
06/20/2016 06:00,2,0.109,ALERT,212.83,299.67,59.944,1466416804,"201051344001145","219011344069620",13.82,21.30,0,298.47,309.29,1.5,0.0,0.000,456405.3,456405.3,40057,0,0,0,L,1122011218,0,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1466416852,655269.00
06/20/2016 06:00,2,0.119,ALERT,212.38,298.17,59.901,1466416804,"201051344000651","219011344069620",17.10,21.00,0,297.26,307.48,2.1,0.1,0.000,448926.4,448926.4,40407,0,0,0,L,1122011218,0,122.01,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1466416853,655270.00
06/20/2016 06:00,2,0.037,ALERT,211.25,298.47,59.938,1466416804,"274151322000088","219011344069620",16.12,22.50,0,296.96,306.58,0.6,0.0,0.000,689689.1,689689.1,28905,0,0,0,L,1151911521,0,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1466416855,655271.00
06/20/2016 06:00,2,0.008,ALERT,211.93,297.57,59.965,1466416804,"274151322000068","219011344069620",37.57,22.80,0,296.36,357.08,0.0,0.0,0.000,584118.2,584118.2,30486,0,0,0,L,1151911521,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1466416857,655272.00
06/20/2016 06:00,2,0.131,ALERT,211.93,298.77,59.944,1466416804,"201051344001135","219011344069620",17.75,21.30,0,297.87,308.09,2.4,0.4,0.000,444953.0,444953.0,40341,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1466416859,655273.00
06/20/2016 06:00,2,0.113,ALERT,212.16,300.87,59.959,1466416804,"201051344000594","219011344069620",18.01,21.80,0,298.47,311.69,2.1,0.1,0.000,454355.4,454355.4,35812,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466416861,655274.00
06/20/2016 06:00,2,0.125,ALERT,212.61,299.07,59.944,1466416804,"201051344001203","219011344069620",16.70,21.50,0,297.87,308.99,2.1,0.1,0.000,452171.7,452171.7,40380,0,0,0,L,1122011218,0,122.23,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1466416862,655275.00
06/20/2016 06:00,2,0.047,ALERT,211.48,299.07,59.912,1466416804,"274151322000054","219011344069620",17.35,22.80,0,296.96,307.18,0.8,0.0,0.000,704349.8,704349.8,28932,0,0,0,L,1151911521,0,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1466416864,655276.00
06/20/2016 06:00,2,0.119,ALERT,212.83,299.97,59.944,1466416804,"201051344000867","219011344069620",17.35,22.00,0,298.17,311.09,2.1,0.1,0.000,441733.8,441733.8,35816,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466416866,655277.00
06/20/2016 06:00,2,0.141,ALERT,212.38,299.07,59.907,1466416804,"201051344001093","219011344069620",15.07,22.00,0,297.87,308.09,2.2,0.2,0.000,450479.9,450479.9,40262,0,0,0,L,1122011218,0,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1466416868,655278.00
06/20/2016 06:00,2,0.084,ALERT,212.38,299.97,59.938,1466416804,"201051344000900","219011344069620",16.80,21.50,0,298.77,310.79,1.4,0.0,0.000,457508.9,457508.9,35206,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1466416870,655279.00
06/20/2016 06:00,2,0.121,ALERT,212.61,299.67,59.954,1466416804,"201051344000648","219011344069620",18.03,21.00,0,298.17,310.49,2.2,0.2,0.000,448936.4,448936.4,35499,0,0,0,L,1122011218,0,120.88,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466416871,655280.00
06/20/2016 06:00,2,0.119,ALERT,212.38,300.57,59.938,1466416804,"201051344000569","219011344069620",17.95,21.80,0,299.37,311.09,2.2,0.2,0.000,458534.1,458534.1,35133,0,0,0,L,1122011218,0,120.65,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1466416873,655281.00
06/20/2016 06:00,2,0.139,ALERT,212.61,300.27,59.944,1466416804,"201051344000983","219011344069620",17.79,21.80,0,299.07,310.79,2.5,0.5,0.000,450159.9,450159.9,35612,0,0,0,L,1122011218,0,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1466416875,655282.00
06/20/2016 06:00,2,0.105,ALERT,212.38,299.67,59.928,1466416804,"201051344001158","219011344069620",17.67,21.00,0,298.17,310.19,1.9,0.0,0.000,444088.2,444088.2,35879,0,0,0,L,1122011218,0,120.88,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1466416877,655283.00
06/20/2016 06:00,2,0.109,ALERT,212.83,300.27,59.938,1466416804,"201051344000576","219011344069620",16.82,21.30,0,298.77,311.09,1.9,0.0,0.000,451191.0,451191.0,35281,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1466416879,655284.00
06/20/2016 06:00,2,0.062,ALERT,211.93,298.17,59.938,1466416804,"274151322000087","219011344069620",15.64,23.00,0,296.36,306.28,1.0,0.0,0.000,677675.0,677675.0,29061,0,0,0,L,1151911521,0,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1466416881,655285.00
06/20/2016 06:15,2,0.164,ACTIVE,212.61,338.14,59.975,1466417703,"201051344000645","219011344069620",25.56,22.00,0,297.87,356.48,4.3,2.2,0.004,450767.5,450767.5,35416,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417704,655286.00
06/20/2016 06:15,2,0.088,ALERT,211.70,330.63,59.949,1466417703,"274151322000085","219011344069620",24.77,22.80,0,296.36,337.54,2.2,0.2,0.000,705819.1,705819.1,28951,0,0,0,L,1151911521,0,122.01,121.78,0100,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1466417706,655287.00
06/20/2016 06:15,2,0.158,ACTIVE,212.61,336.04,59.949,1466417703,"201051344000633","219011344069620",27.08,21.50,0,296.36,336.64,4.4,2.3,0.000,441945.6,441945.6,35903,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417707,655288.00
06/20/2016 06:15,2,0.199,ACTIVE,212.38,338.14,59.981,1466417703,"201051344000469","219011344069620",24.59,21.00,0,296.96,348.36,5.0,2.9,0.004,443514.6,443514.6,35834,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417708,655289.00
06/20/2016 06:15,2,0.191,ACTIVE,211.70,344.45,59.996,1466417703,"201051344000646","219011344069620",25.05,21.50,0,296.96,346.86,4.9,2.8,0.000,446369.8,446369.8,40380,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417709,655290.00
06/20/2016 06:15,2,0.117,ACTIVE,211.03,337.84,59.991,1466417703,"274151322000052","219011344069620",25.05,23.00,0,296.06,345.06,3.0,1.0,0.000,720597.4,720597.4,29175,0,0,0,L,1151911521,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417710,655291.00
06/20/2016 06:15,2,0.186,ACTIVE,211.70,343.85,59.996,1466417703,"201051344000585","219011344069620",27.14,22.00,0,296.96,344.45,5.2,3.1,0.000,453749.0,453749.0,40388,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417711,655292.00
06/20/2016 06:15,2,0.160,ALERT,211.93,332.73,59.991,1466417703,"201051344001230","219011344069620",25.17,21.50,0,297.57,334.84,4.1,2.1,0.000,449882.1,449882.1,40190,0,0,0,L,1122011218,0,121.78,120.88,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1466417713,655293.00
06/20/2016 06:15,2,0.180,ACTIVE,212.16,346.56,59.954,1466417703,"201051344000582","219011344069620",24.37,21.50,0,298.17,349.26,4.5,2.4,0.000,443184.1,443184.1,40344,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417714,655294.00
06/20/2016 06:15,2,0.209,ACTIVE,211.48,336.34,60.002,1466417703,"201051344000955","219011344069620",24.63,21.80,0,297.57,347.76,5.2,3.1,0.004,455899.7,455899.7,40278,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417715,655295.00
06/20/2016 06:15,2,0.000,ALERT,211.48,298.17,59.986,1466417703,"274151322000094","219011344069620",39.68,22.00,0,284.64,380.22,0.0,0.0,0.000,584190.6,584190.6,30273,0,0,0,L,1151911521,0,120.88,122.46,0002,20,0,0,0,0,0,0,214,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1466417717,655296.00
06/20/2016 06:15,2,0.221,ACTIVE,212.16,337.84,59.986,1466417703,"201051344000579","219011344069620",25.37,22.00,0,298.17,350.17,5.7,3.6,0.004,457638.9,457638.9,15903,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417718,655297.00
06/20/2016 06:15,2,0.189,ACTIVE,211.70,335.74,59.949,1466417703,"201051344000890","219011344069620",24.89,22.00,0,298.17,348.36,4.8,2.7,0.000,453090.8,453090.8,40296,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417719,655298.00
06/20/2016 06:15,2,0.191,ACTIVE,212.16,336.94,59.991,1466417703,"201051344000438","219011344069620",24.57,21.50,0,297.57,348.66,4.8,2.7,0.000,455006.5,455006.5,40303,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417720,655299.00
06/20/2016 06:15,2,0.219,ACTIVE,211.93,336.64,59.996,1466417703,"201051344000417","219011344069620",24.43,22.00,0,296.96,350.17,5.4,3.3,0.000,447246.1,447246.1,40466,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417721,655300.00
06/20/2016 06:15,2,0.084,ACTIVE,211.25,329.73,59.991,1466417703,"274151322000083","219011344069620",26.30,22.30,0,296.06,330.03,2.3,0.3,0.000,714099.8,714099.8,29253,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417722,655301.00
06/20/2016 06:15,2,0.082,ACTIVE,211.93,326.12,59.981,1466417703,"274151322000076","219011344069620",27.85,22.80,0,296.36,334.24,2.4,0.4,0.000,760728.2,760728.2,29255,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417723,655302.00
06/20/2016 06:15,2,0.164,ACTIVE,212.38,338.14,59.991,1466417703,"201051344000868","219011344069620",26.74,21.50,0,298.17,346.26,4.5,2.4,0.000,442533.1,442533.1,35554,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417723,655303.00
06/20/2016 06:15,2,0.076,ACTIVE,211.48,328.52,59.981,1466417703,"274151322000095","219011344069620",26.70,22.00,0,297.57,336.64,2.1,0.1,0.000,752911.9,752911.9,29167,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417724,655304.00
06/20/2016 06:15,2,0.146,ACTIVE,212.16,339.34,59.981,1466417703,"201051344000988","219011344069620",25.43,21.80,0,295.76,351.07,3.8,1.7,0.000,439478.4,439478.4,35846,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417725,655305.00
06/20/2016 06:15,2,0.180,ACTIVE,211.70,335.44,59.975,1466417703,"201051344001025","219011344069620",24.71,21.50,0,296.96,348.96,4.5,2.4,0.000,453303.4,453303.4,40351,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417726,655306.00
06/20/2016 06:15,2,0.158,ACTIVE,212.16,340.25,60.018,1466417703,"201051344000458","219011344069620",27.19,22.30,0,298.17,341.75,4.4,2.3,0.000,450340.9,450340.9,35770,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417727,655307.00
06/20/2016 06:15,2,0.172,ACTIVE,213.06,339.34,59.991,1466417703,"201051344000853","219011344069620",25.09,21.50,0,297.87,351.67,4.4,2.3,0.004,449110.1,449110.1,35374,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417728,655308.00
06/20/2016 06:15,2,0.158,ACTIVE,212.38,345.96,59.996,1466417703,"201051344000685","219011344069620",24.03,21.80,0,297.26,347.16,3.9,1.8,0.000,454381.3,454381.3,40208,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417729,655309.00
06/20/2016 06:15,2,0.180,ALERT,211.93,324.92,59.991,1466417703,"201051344000917","219011344069620",22.58,22.30,0,295.76,335.44,4.2,2.1,0.000,451176.5,451176.5,40204,0,0,0,L,1122011218,0,121.55,121.55,0100,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1466417731,655310.00
06/20/2016 06:15,2,0.176,ACTIVE,212.16,328.52,59.965,1466417703,"201051344001145","219011344069620",23.28,21.30,0,297.87,337.24,4.2,2.1,0.000,456405.6,456405.6,40059,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417732,655311.00
06/20/2016 06:15,2,0.191,ACTIVE,211.93,336.34,59.975,1466417703,"201051344000651","219011344069620",24.09,21.30,0,296.66,349.86,4.7,2.6,0.000,448926.7,448926.7,40409,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417733,655312.00
06/20/2016 06:15,2,0.084,ACTIVE_NO_POWER,211.03,339.95,59.954,1466417703,"274151322000088","219011344069620",22.01,23.00,0,295.46,340.55,1.9,0.0,0.000,689689.1,689689.1,28907,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417734,655313.00
06/20/2016 06:15,2,0.008,ALERT,211.93,298.47,59.949,1466417703,"274151322000068","219011344069620",39.90,22.80,0,284.34,380.82,0.0,0.0,0.000,584118.2,584118.2,30488,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,230,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1466417735,655314.00
06/20/2016 06:15,2,0.199,ACTIVE,211.48,336.04,59.981,1466417703,"201051344001135","219011344069620",24.23,21.80,0,297.26,346.56,4.9,2.8,0.000,444953.4,444953.4,40343,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417736,655315.00
06/20/2016 06:15,2,0.158,ACTIVE,212.16,337.84,59.981,1466417703,"201051344000594","219011344069620",27.35,22.00,0,298.17,345.06,4.5,2.4,0.000,454355.7,454355.7,35814,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417737,655316.00
06/20/2016 06:15,2,0.193,ALERT,212.16,346.26,59.975,1466417703,"201051344001203","219011344069620",23.99,21.80,0,296.66,348.96,4.7,2.6,0.000,452172.0,452172.0,40382,0,0,0,L,1122011218,0,122.23,120.88,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417739,655317.00
06/20/2016 06:15,2,0.092,ACTIVE,211.48,337.54,59.975,1466417703,"274151322000054","219011344069620",24.77,23.30,0,296.36,345.96,2.3,0.3,0.000,704349.8,704349.8,28934,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417740,655318.00
06/20/2016 06:15,2,0.184,ALERT,212.61,337.54,59.975,1466417703,"201051344000867","219011344069620",24.81,22.30,0,297.87,351.07,4.6,2.5,0.000,441734.1,441734.1,35818,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417742,655319.00
06/20/2016 06:15,2,0.203,ACTIVE,212.16,331.53,59.981,1466417703,"201051344001093","219011344069620",23.12,22.00,0,296.96,336.04,4.8,2.7,0.000,450480.3,450480.3,40264,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417743,655320.00
06/20/2016 06:15,2,0.143,ACTIVE,212.38,338.74,60.018,1466417703,"201051344000900","219011344069620",24.13,21.50,0,297.26,349.56,3.5,1.5,0.000,457509.0,457509.0,35208,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417744,655321.00
06/20/2016 06:15,2,0.189,ACTIVE,212.61,338.44,59.991,1466417703,"201051344000648","219011344069620",24.77,21.50,0,297.57,351.37,4.8,2.7,0.004,448936.7,448936.7,35501,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417744,655322.00
06/20/2016 06:15,2,0.184,ACTIVE,212.38,338.14,59.991,1466417703,"201051344000569","219011344069620",25.13,22.00,0,298.77,354.07,4.7,2.6,0.004,458534.4,458534.4,35135,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417745,655323.00
06/20/2016 06:15,2,0.203,ACTIVE,212.16,337.84,59.991,1466417703,"201051344000983","219011344069620",25.01,22.00,0,298.47,350.77,5.2,3.1,0.000,450160.4,450160.4,35614,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417746,655324.00
06/20/2016 06:15,2,0.176,ACTIVE,212.16,337.54,59.981,1466417703,"201051344001158","219011344069620",24.65,21.30,0,297.26,349.56,4.4,2.4,0.000,444088.5,444088.5,35881,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417747,655325.00
06/20/2016 06:15,2,0.184,ACTIVE,212.83,339.65,59.975,1466417703,"201051344000576","219011344069620",24.13,21.50,0,298.17,350.17,4.5,2.5,0.004,451191.3,451191.3,35283,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417748,655326.00
06/20/2016 06:15,2,0.100,ACTIVE,211.70,320.71,60.012,1466417703,"274151322000087","219011344069620",23.64,22.80,0,289.45,336.94,2.4,0.4,0.000,677675.0,677675.0,29063,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466417749,655327.00
06/20/2016 06:30,2,0.236,ALERT,212.61,339.04,59.954,1466418603,"201051344000645","219011344069620",20.89,22.30,0,299.07,341.75,5.1,3.0,0.018,450768.2,450768.2,35417,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418605,655328.00
06/20/2016 06:30,2,0.154,ACTIVE,211.70,337.54,59.959,1466418603,"274151322000085","219011344069620",24.99,23.50,0,297.57,341.15,3.9,1.8,0.004,705819.3,705819.3,28953,0,0,0,L,1151911521,0,122.01,121.78,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418606,655329.00
06/20/2016 06:30,2,0.232,ALERT,212.61,339.65,59.981,1466418603,"201051344000633","219011344069620",27.63,22.00,0,297.57,343.85,6.5,4.4,0.009,441946.4,441946.4,35904,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418608,655330.00
06/20/2016 06:30,2,0.248,ALERT,212.38,338.74,59.959,1466418603,"201051344000469","219011344069620",26.46,21.00,0,297.87,342.05,6.7,4.5,0.022,443515.5,443515.5,35835,0,0,0,L,1122011218,0,120.88,122.01,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418610,655331.00
06/20/2016 06:30,2,0.238,ALERT,211.70,336.94,59.996,1466418603,"201051344000646","219011344069620",26.74,22.00,0,297.26,344.76,6.5,4.3,0.013,446370.7,446370.7,40381,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418612,655332.00
06/20/2016 06:30,2,0.178,ACTIVE,211.25,336.34,59.959,1466418603,"274151322000052","219011344069620",25.70,23.80,0,311.09,344.45,4.6,2.5,0.004,720597.8,720597.8,29176,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418613,655333.00
06/20/2016 06:30,2,0.262,ALERT,212.16,337.54,59.965,1466418603,"201051344000585","219011344069620",27.14,22.30,0,297.57,344.15,7.2,5.0,0.018,453750.0,453750.0,40389,0,0,0,L,1122011218,0,121.33,121.55,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418614,655334.00
06/20/2016 06:30,2,0.229,ACTIVE,211.93,336.34,59.986,1466418603,"201051344001230","219011344069620",26.38,22.00,0,297.26,346.56,6.2,4.0,0.009,449882.9,449882.9,40192,0,0,0,L,1122011218,0,121.55,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418615,655335.00
06/20/2016 06:30,2,0.230,ALERT,212.38,338.14,59.959,1466418603,"201051344000582","219011344069620",26.52,21.50,0,298.47,346.26,6.2,4.1,0.018,443184.9,443184.9,40345,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418617,655336.00
06/20/2016 06:30,2,0.250,ALERT,211.70,336.04,59.965,1466418603,"201051344000955","219011344069620",27.57,22.00,0,297.57,339.34,7.0,4.9,0.022,455900.8,455900.8,40279,0,0,0,L,1122011218,0,121.10,121.33,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418619,655337.00
06/20/2016 06:30,2,0.086,ALERT,211.70,338.14,59.991,1466418603,"274151322000094","219011344069620",29.82,23.00,0,296.36,380.22,2.6,0.6,0.009,584190.7,584190.7,30275,0,0,0,L,1151911521,0,121.33,122.23,0002,18,0,0,0,0,0,0,59,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418621,655338.00
06/20/2016 06:30,2,0.266,ALERT,212.16,338.74,59.959,1466418603,"201051344000579","219011344069620",27.75,22.30,0,299.67,341.45,7.5,5.3,0.018,457640.0,457640.0,15904,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418623,655339.00
06/20/2016 06:30,2,0.242,ALERT,211.93,336.64,59.975,1466418603,"201051344000890","219011344069620",27.14,22.30,0,298.17,339.34,6.7,4.5,0.013,453091.7,453091.7,40297,0,0,0,L,1122011218,0,121.78,120.65,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418625,655340.00
06/20/2016 06:30,2,0.236,ALERT,212.38,337.54,59.965,1466418603,"201051344000438","219011344069620",27.27,21.80,0,297.87,340.55,6.6,4.4,0.018,455007.4,455007.4,40304,0,0,0,L,1122011218,0,122.01,121.33,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418626,655341.00
06/20/2016 06:30,2,0.254,ALERT,212.16,337.24,59.970,1466418603,"201051344000417","219011344069620",27.53,22.50,0,297.26,341.45,7.1,4.9,0.022,447247.1,447247.1,40467,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418628,655342.00
06/20/2016 06:30,2,0.156,ACTIVE,211.70,339.04,59.965,1466418603,"274151322000083","219011344069620",25.33,23.50,0,297.87,341.15,4.0,1.9,0.018,714099.9,714099.9,29254,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418629,655343.00
06/20/2016 06:30,2,0.168,ALERT,212.16,337.54,59.970,1466418603,"274151322000076","219011344069620",26.16,23.50,0,297.26,341.15,4.5,2.4,0.013,760728.6,760728.6,29256,0,0,0,L,1151911521,0,121.55,122.23,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418631,655344.00
06/20/2016 06:30,2,0.230,ALERT,212.16,338.44,59.970,1466418603,"201051344000868","219011344069620",27.61,22.00,0,299.67,340.85,6.5,4.3,0.018,442533.9,442533.9,35555,0,0,0,L,1122011218,0,121.10,122.01,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418633,655345.00
06/20/2016 06:30,2,0.158,ALERT,211.48,337.54,59.959,1466418603,"274151322000095","219011344069620",25.47,23.30,0,298.47,339.95,4.1,2.0,0.013,752912.2,752912.2,29168,0,0,0,L,1151911521,0,122.01,121.55,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418635,655346.00
06/20/2016 06:30,2,0.209,ALERT,212.16,339.65,59.975,1466418603,"201051344000988","219011344069620",26.82,22.00,0,296.96,342.95,5.7,3.6,0.027,439479.1,439479.1,35847,0,0,0,L,1122011218,0,121.10,121.78,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418637,655347.00
06/20/2016 06:30,2,0.229,ALERT,211.93,336.04,59.959,1466418603,"201051344001025","219011344069620",27.00,22.00,0,297.57,341.45,6.3,4.1,0.018,453304.2,453304.2,40352,0,0,0,L,1122011218,0,121.33,121.33,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418639,655348.00
06/20/2016 06:30,2,0.238,ALERT,212.16,338.44,59.970,1466418603,"201051344000458","219011344069620",26.72,22.50,0,299.37,341.75,6.5,4.3,0.018,450341.7,450341.7,35771,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418640,655349.00
06/20/2016 06:30,2,0.238,ALERT,213.06,339.65,59.970,1466418603,"201051344000853","219011344069620",26.62,21.80,0,299.07,342.35,6.4,4.3,0.022,449110.9,449110.9,35375,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418642,655350.00
06/20/2016 06:30,2,0.203,ACTIVE,212.38,338.14,59.986,1466418603,"201051344000685","219011344069620",26.88,22.00,0,297.26,346.26,5.6,3.5,0.018,454382.0,454382.0,40209,0,0,0,L,1122011218,0,122.46,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418644,655351.00
06/20/2016 06:30,2,0.223,ACTIVE,212.16,337.84,59.970,1466418603,"201051344000917","219011344069620",27.12,22.50,0,296.06,347.76,6.2,4.0,0.009,451177.3,451177.3,40206,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418645,655352.00
06/20/2016 06:30,2,0.219,ALERT,212.38,337.54,59.959,1466418603,"201051344001145","219011344069620",27.12,21.50,0,297.87,346.56,6.0,3.9,0.013,456406.3,456406.3,40060,0,0,0,L,1122011218,0,121.78,121.33,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418647,655353.00
06/20/2016 06:30,2,0.229,ALERT,212.38,337.54,59.975,1466418603,"201051344000651","219011344069620",27.19,21.30,0,297.57,340.55,6.3,4.2,0.018,448927.6,448927.6,40410,0,0,0,L,1122011218,0,122.23,121.10,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418649,655354.00
06/20/2016 06:30,2,0.143,ALERT,211.48,337.84,59.959,1466418603,"274151322000088","219011344069620",24.13,23.80,0,298.17,339.95,3.5,1.5,0.013,689689.2,689689.2,28908,0,0,0,L,1151911521,0,122.01,121.55,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418650,655355.00
06/20/2016 06:30,2,0.111,ALERT,212.16,338.14,59.954,1466418603,"274151322000068","219011344069620",27.93,23.80,0,296.96,384.73,3.2,1.1,0.009,584118.3,584118.3,30490,0,0,0,L,1151911521,0,122.01,122.23,0002,23,0,0,0,0,0,0,36,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418652,655356.00
06/20/2016 06:30,2,0.254,ALERT,211.70,335.74,59.970,1466418603,"201051344001135","219011344069620",26.82,21.80,0,297.87,339.65,6.9,4.8,0.018,444954.4,444954.4,40344,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418654,655357.00
06/20/2016 06:30,2,0.234,ALERT,212.16,338.44,59.965,1466418603,"201051344000594","219011344069620",27.77,22.30,0,299.07,341.75,6.6,4.5,0.018,454356.6,454356.6,35815,0,0,0,L,1122011218,0,121.33,121.55,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418656,655358.00
06/20/2016 06:30,2,0.254,ACTIVE,212.16,338.14,59.965,1466418603,"201051344001203","219011344069620",20.75,22.00,0,297.87,347.46,5.5,3.4,0.018,452172.9,452172.9,40384,0,0,0,L,1122011218,0,122.23,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418657,655359.00
06/20/2016 06:30,2,0.154,ACTIVE,211.48,336.94,59.981,1466418603,"274151322000054","219011344069620",25.50,24.00,0,306.88,348.36,4.0,1.9,0.018,704350.1,704350.1,28935,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418658,655360.00
06/20/2016 06:30,2,0.242,ACTIVE,212.38,337.54,59.959,1466418603,"201051344000867","219011344069620",26.42,22.50,0,298.77,342.05,6.5,4.3,0.018,441735.0,441735.0,35820,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418659,655361.00
06/20/2016 06:30,2,0.238,ALERT,211.93,336.94,59.981,1466418603,"201051344001093","219011344069620",27.59,22.30,0,297.57,343.55,6.7,4.5,0.013,450481.3,450481.3,40265,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418660,655362.00
06/20/2016 06:30,2,0.199,ALERT,212.16,338.44,59.959,1466418603,"201051344000900","219011344069620",26.60,21.80,0,299.67,340.85,5.4,3.3,0.018,457509.7,457509.7,35209,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418662,655363.00
06/20/2016 06:30,2,0.232,ALERT,212.61,338.44,59.959,1466418603,"201051344000648","219011344069620",27.55,21.50,0,298.77,342.65,6.5,4.4,0.018,448937.6,448937.6,35502,0,0,0,L,1122011218,0,121.10,122.01,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418664,655364.00
06/20/2016 06:30,2,0.242,ALERT,212.16,338.44,59.954,1466418603,"201051344000569","219011344069620",26.46,22.00,0,300.27,341.45,6.5,4.4,0.027,458535.3,458535.3,35136,0,0,0,L,1122011218,0,120.88,122.01,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418666,655365.00
06/20/2016 06:30,2,0.250,ALERT,212.38,337.84,59.986,1466418603,"201051344000983","219011344069620",27.91,22.00,0,299.67,342.65,7.1,4.9,0.018,450161.4,450161.4,35615,0,0,0,L,1122011218,0,121.33,121.55,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418667,655366.00
06/20/2016 06:30,2,0.229,ALERT,212.38,338.14,59.970,1466418603,"201051344001158","219011344069620",26.52,21.80,0,298.77,342.05,6.2,4.0,0.022,444089.3,444089.3,35882,0,0,0,L,1122011218,0,121.10,121.55,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418669,655367.00
06/20/2016 06:30,2,0.236,ALERT,212.83,339.65,59.959,1466418603,"201051344000576","219011344069620",26.86,21.80,0,299.37,342.35,6.4,4.3,0.013,451192.2,451192.2,35284,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418671,655368.00
06/20/2016 06:30,2,0.162,ALERT,211.93,338.14,59.954,1466418603,"274151322000087","219011344069620",24.61,24.30,0,297.26,347.46,4.0,2.0,0.009,677675.3,677675.3,29064,0,0,0,L,1151911521,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466418673,655369.00
06/20/2016 06:45,2,0.285,ACTIVE,212.16,338.44,60.002,1466419503,"201051344000645","219011344069620",26.76,22.50,0,333.33,344.15,7.8,5.6,0.035,450769.4,450769.4,35419,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419504,655370.00
06/20/2016 06:45,2,0.213,ACTIVE,211.25,338.14,59.996,1466419503,"274151322000085","219011344069620",26.16,23.80,0,333.93,340.55,5.7,3.5,0.031,705820.0,705820.0,28954,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419505,655371.00
06/20/2016 06:45,2,0.287,ACTIVE,212.16,339.65,59.991,1466419503,"201051344000633","219011344069620",27.71,22.30,0,323.41,358.28,8.1,5.9,0.035,441947.7,441947.7,35906,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419506,655372.00
06/20/2016 06:45,2,0.307,ACTIVE,211.70,337.84,60.018,1466419503,"201051344000469","219011344069620",27.06,21.30,0,330.93,343.55,8.4,6.2,0.035,443516.8,443516.8,35837,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419507,655373.00
06/20/2016 06:45,2,0.295,ACTIVE,211.48,336.94,60.002,1466419503,"201051344000646","219011344069620",27.27,22.50,0,330.93,342.65,8.2,5.9,0.031,446372.0,446372.0,40383,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419508,655374.00
06/20/2016 06:45,2,0.240,ACTIVE,210.80,336.04,60.028,1466419503,"274151322000052","219011344069620",26.50,24.30,0,332.73,341.15,6.4,4.3,0.031,720598.7,720598.7,29177,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419509,655375.00
06/20/2016 06:45,2,0.318,ACTIVE,212.16,337.54,60.002,1466419503,"201051344000585","219011344069620",27.41,22.30,0,330.93,342.65,8.9,6.7,0.035,453751.4,453751.4,40391,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419510,655376.00
06/20/2016 06:45,2,0.271,ACTIVE,211.70,336.34,60.018,1466419503,"201051344001230","219011344069620",27.21,22.00,0,318.30,351.07,7.5,5.3,0.031,449884.1,449884.1,40193,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419511,655377.00
06/20/2016 06:45,2,0.271,ACTIVE,212.16,337.54,60.007,1466419503,"201051344000582","219011344069620",27.65,21.80,0,332.13,342.05,7.6,5.4,0.031,443186.0,443186.0,40347,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419512,655378.00
06/20/2016 06:45,2,0.311,ACTIVE,211.70,336.94,59.986,1466419503,"201051344000955","219011344069620",27.35,22.30,0,330.63,341.75,8.6,6.4,0.035,455902.1,455902.1,40281,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419513,655379.00
06/20/2016 06:45,2,0.131,ACTIVE,211.48,337.54,59.991,1466419503,"274151322000094","219011344069620",30.45,23.50,0,332.43,345.36,4.1,2.0,0.018,584191.0,584191.0,30277,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419514,655380.00
06/20/2016 06:45,2,0.330,ACTIVE,211.48,337.54,60.002,1466419503,"201051344000579","219011344069620",27.25,22.50,0,332.73,343.25,9.2,6.9,0.035,457641.5,457641.5,15906,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419514,655381.00
06/20/2016 06:45,2,0.295,ACTIVE,211.70,336.04,59.991,1466419503,"201051344000890","219011344069620",27.55,22.30,0,331.53,345.06,8.3,6.1,0.035,453093.0,453093.0,40299,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419515,655382.00
06/20/2016 06:45,2,0.291,ACTIVE,212.16,338.44,59.996,1466419503,"201051344000438","219011344069620",27.47,22.00,0,332.43,342.35,8.1,5.9,0.031,455008.7,455008.7,40306,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419516,655383.00
06/20/2016 06:45,2,0.309,ACTIVE,211.93,337.54,60.007,1466419503,"201051344000417","219011344069620",27.73,22.80,0,331.23,343.25,8.7,6.5,0.035,447248.5,447248.5,40469,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419517,655384.00
06/20/2016 06:45,2,0.215,ACTIVE,211.03,336.64,59.991,1466419503,"274151322000083","219011344069620",26.32,23.80,0,333.33,340.85,5.7,3.6,0.022,714100.6,714100.6,29255,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419518,655385.00
06/20/2016 06:45,2,0.234,ACTIVE,211.70,338.44,59.996,1466419503,"274151322000076","219011344069620",26.76,24.00,0,334.54,341.15,6.4,4.2,0.035,760729.4,760729.4,29258,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419519,655386.00
06/20/2016 06:45,2,0.297,ACTIVE,211.48,337.54,59.996,1466419503,"201051344000868","219011344069620",27.43,21.80,0,331.53,345.36,8.3,6.1,0.031,442535.2,442535.2,35557,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419520,655387.00
06/20/2016 06:45,2,0.268,ACTIVE,211.70,338.74,59.991,1466419503,"201051344000988","219011344069620",27.31,22.30,0,331.53,345.66,7.5,5.3,0.044,439480.1,439480.1,35849,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419522,655388.00
06/20/2016 06:45,2,0.283,ACTIVE,211.93,336.64,59.996,1466419503,"201051344001025","219011344069620",27.41,22.30,0,331.53,342.05,7.9,5.7,0.031,453305.4,453305.4,40354,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419523,655389.00
06/20/2016 06:45,2,0.295,ACTIVE,211.48,337.24,59.996,1466419503,"201051344000458","219011344069620",27.63,22.50,0,332.13,344.45,8.3,6.1,0.040,450343.0,450343.0,35773,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419524,655390.00
06/20/2016 06:45,2,0.295,ACTIVE,212.16,338.74,60.002,1466419503,"201051344000853","219011344069620",27.29,22.00,0,334.24,345.06,8.2,6.0,0.035,449112.1,449112.1,35377,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419525,655391.00
06/20/2016 06:45,2,0.254,ACTIVE,212.16,337.54,60.002,1466419503,"201051344000685","219011344069620",27.39,22.00,0,331.83,346.56,7.1,4.9,0.035,454383.0,454383.0,40211,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419526,655392.00
06/20/2016 06:45,2,0.275,ACTIVE,212.16,338.14,60.002,1466419503,"201051344000917","219011344069620",26.92,22.80,0,324.02,348.66,7.5,5.3,0.027,451178.4,451178.4,40207,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419527,655393.00
06/20/2016 06:45,2,0.268,ACTIVE,212.16,337.84,59.996,1466419503,"201051344001145","219011344069620",27.37,21.80,0,329.13,348.66,7.4,5.2,0.035,456407.4,456407.4,40062,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419528,655394.00
