ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 06:45,2,0.289,ACTIVE,212.16,337.54,60.007,1466419503,"201051344000651","219011344069620",26.92,21.50,0,332.73,342.35,7.9,5.7,0.031,448928.8,448928.8,40412,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419529,655395.00
06/20/2016 06:45,2,0.209,ACTIVE,210.80,336.94,60.007,1466419503,"274151322000088","219011344069620",24.57,23.80,0,332.43,340.85,5.2,3.1,0.018,689689.8,689689.8,28910,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419529,655396.00
06/20/2016 06:45,2,0.154,ACTIVE,211.93,339.04,59.996,1466419503,"274151322000068","219011344069620",31.33,24.30,0,334.84,341.15,4.9,2.8,0.022,584118.8,584118.8,30492,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419530,655397.00
06/20/2016 06:45,2,0.305,ACTIVE,211.70,336.04,59.991,1466419503,"201051344001135","219011344069620",27.35,21.80,0,331.53,341.15,8.5,6.3,0.035,444955.7,444955.7,40346,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419531,655398.00
06/20/2016 06:45,2,0.299,ACTIVE,211.70,337.84,60.002,1466419503,"201051344000594","219011344069620",27.27,22.50,0,331.83,343.85,8.3,6.1,0.035,454357.9,454357.9,35817,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419532,655399.00
06/20/2016 06:45,2,0.291,ACTIVE,212.16,336.64,60.002,1466419503,"201051344001203","219011344069620",27.12,22.00,0,330.93,342.65,8.0,5.8,0.035,452174.2,452174.2,40385,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419533,655400.00
06/20/2016 06:45,2,0.215,ACTIVE,211.25,337.24,60.023,1466419503,"274151322000054","219011344069620",26.34,24.50,0,333.03,340.85,5.8,3.6,0.031,704350.8,704350.8,28936,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419534,655401.00
06/20/2016 06:45,2,0.291,ACTIVE,211.93,337.24,59.991,1466419503,"201051344000867","219011344069620",27.69,22.80,0,333.03,343.25,8.2,6.0,0.031,441736.3,441736.3,35821,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419535,655402.00
06/20/2016 06:45,2,0.291,ACTIVE,211.93,337.54,59.996,1466419503,"201051344001093","219011344069620",27.59,22.50,0,317.70,360.38,8.2,6.0,0.027,450482.5,450482.5,40267,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419536,655403.00
06/20/2016 06:45,2,0.264,ACTIVE,211.70,338.14,59.991,1466419503,"201051344000900","219011344069620",26.94,21.80,0,332.73,343.25,7.2,5.0,0.035,457510.7,457510.7,35211,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419537,655404.00
06/20/2016 06:45,2,0.305,ACTIVE,211.93,337.84,59.996,1466419503,"201051344000648","219011344069620",26.70,21.50,0,333.03,344.76,8.3,6.1,0.040,448938.9,448938.9,35504,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419538,655405.00
06/20/2016 06:45,2,0.299,ACTIVE,211.70,337.84,59.959,1466419503,"201051344000569","219011344069620",27.41,22.30,0,333.63,343.55,8.4,6.2,0.044,458536.5,458536.5,35138,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419539,655406.00
06/20/2016 06:45,2,0.309,ACTIVE,211.70,337.24,59.975,1466419503,"201051344000983","219011344069620",27.93,22.30,0,332.43,343.55,8.8,6.5,0.035,450162.8,450162.8,35617,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419540,655407.00
06/20/2016 06:45,2,0.289,ACTIVE,211.93,337.24,59.970,1466419503,"201051344001158","219011344069620",26.88,22.00,0,331.83,344.15,7.9,5.7,0.035,444090.5,444090.5,35884,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419541,655408.00
06/20/2016 06:45,2,0.297,ACTIVE,212.16,339.04,59.991,1466419503,"201051344000576","219011344069620",26.84,21.80,0,333.63,344.76,8.1,5.9,0.035,451193.4,451193.4,35286,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419542,655409.00
06/20/2016 06:45,2,0.230,ACTIVE,211.48,337.84,59.996,1466419503,"274151322000087","219011344069620",24.77,24.50,0,333.33,340.55,5.8,3.7,0.018,677676.0,677676.0,29066,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419543,655410.00
06/20/2016 06:45,2,0.221,ACTIVE,211.25,337.54,59.991,1466419503,"274151322000095","219011344069620",26.70,23.80,0,333.33,340.55,6.0,3.8,0.027,752912.9,752912.9,29170,0,0,0,L,1151911521,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466419543,655411.00
06/20/2016 07:00,2,0.350,ACTIVE,211.70,337.84,60.002,1466420403,"201051344000645","219011344069620",27.02,22.30,0,332.73,343.55,9.6,7.4,0.049,450771.0,450771.0,35420,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420404,655412.00
06/20/2016 07:00,2,0.264,ACTIVE,211.03,335.74,60.007,1466420403,"274151322000085","219011344069620",26.76,24.00,0,333.93,340.85,7.1,5.0,0.031,705821.0,705821.0,28955,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420405,655413.00
06/20/2016 07:00,2,0.352,ACTIVE,212.16,340.25,60.007,1466420403,"201051344000633","219011344069620",27.59,22.00,0,331.83,345.06,9.8,7.6,0.044,441949.4,441949.4,35907,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420406,655414.00
06/20/2016 07:00,2,0.367,ACTIVE,211.70,337.84,59.970,1466420403,"201051344000469","219011344069620",27.21,21.30,0,330.93,344.15,10.1,7.8,0.049,443518.6,443518.6,35838,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420407,655415.00
06/20/2016 07:00,2,0.346,ACTIVE,211.25,337.84,60.007,1466420403,"201051344000646","219011344069620",27.77,22.50,0,330.93,342.35,9.7,7.5,0.049,446373.6,446373.6,40384,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420408,655416.00
06/20/2016 07:00,2,0.293,ACTIVE,210.80,337.84,59.965,1466420403,"274151322000052","219011344069620",26.70,24.80,0,333.33,341.15,8.0,5.8,0.044,720599.9,720599.9,29178,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420409,655417.00
06/20/2016 07:00,2,0.371,ACTIVE,211.70,338.44,59.975,1466420403,"201051344000585","219011344069620",27.87,22.50,0,331.23,342.95,10.5,8.2,0.044,453753.3,453753.3,40392,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420410,655418.00
06/20/2016 07:00,2,0.336,ACTIVE,211.93,338.14,59.970,1466420403,"201051344000582","219011344069620",26.92,21.80,0,332.13,342.05,9.2,6.9,0.044,443187.6,443187.6,40348,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420412,655419.00
06/20/2016 07:00,2,0.361,ACTIVE,211.25,336.64,59.959,1466420403,"201051344000955","219011344069620",27.67,22.30,0,330.63,342.05,10.2,7.9,0.049,455903.9,455903.9,40282,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420413,655420.00
06/20/2016 07:00,2,0.168,ACTIVE,211.03,368.50,59.965,1466420403,"274151322000094","219011344069620",34.49,24.00,0,334.84,371.81,5.8,3.7,0.027,584191.7,584191.7,30278,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420414,655421.00
06/20/2016 07:00,2,0.393,ACTIVE,211.48,337.54,59.933,1466420403,"201051344000579","219011344069620",27.23,22.80,0,332.13,342.65,10.9,8.6,0.053,457643.4,457643.4,15907,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420415,655422.00
06/20/2016 07:00,2,0.350,ACTIVE,211.25,337.24,59.959,1466420403,"201051344000890","219011344069620",27.73,22.50,0,331.23,342.65,9.8,7.6,0.044,453094.7,453094.7,40300,0,0,0,L,1122011218,0,121.33,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420416,655423.00
06/20/2016 07:00,2,0.342,ACTIVE,211.70,337.54,59.954,1466420403,"201051344000438","219011344069620",27.95,22.30,0,332.13,342.05,9.7,7.5,0.044,455010.4,455010.4,40307,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420417,655424.00
06/20/2016 07:00,2,0.365,ACTIVE,211.48,337.54,59.965,1466420403,"201051344000417","219011344069620",27.53,22.80,0,330.93,342.65,10.2,8.0,0.049,447250.3,447250.3,40470,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420418,655425.00
06/20/2016 07:00,2,0.270,ACTIVE,210.80,337.84,59.938,1466420403,"274151322000083","219011344069620",26.48,24.00,0,333.63,340.85,7.2,5.0,0.035,714101.7,714101.7,29256,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420419,655426.00
06/20/2016 07:00,2,0.293,ACTIVE,211.25,337.84,59.954,1466420403,"274151322000076","219011344069620",27.04,24.30,0,334.84,341.45,8.1,5.8,0.049,760730.6,760730.6,29259,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420420,655427.00
06/20/2016 07:00,2,0.357,ACTIVE,211.48,337.54,59.954,1466420403,"201051344000868","219011344069620",27.67,21.80,0,330.93,342.95,10.0,7.8,0.049,442537.0,442537.0,35558,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420421,655428.00
06/20/2016 07:00,2,0.273,ACTIVE,210.80,335.44,59.986,1466420403,"274151322000095","219011344069620",27.00,24.00,0,333.63,340.55,7.5,5.3,0.031,752914.0,752914.0,29171,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420422,655429.00
06/20/2016 07:00,2,0.330,ACTIVE,211.70,339.04,59.954,1466420403,"201051344000988","219011344069620",27.51,22.30,0,331.23,345.06,9.2,7.0,0.057,439481.7,439481.7,35850,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420423,655430.00
06/20/2016 07:00,2,0.340,ACTIVE,211.25,336.64,59.959,1466420403,"201051344001025","219011344069620",27.71,22.30,0,331.53,342.65,9.6,7.3,0.049,453307.0,453307.0,40355,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420424,655431.00
06/20/2016 07:00,2,0.354,ACTIVE,211.48,337.24,59.954,1466420403,"201051344000458","219011344069620",27.93,22.80,0,331.53,342.65,10.0,7.7,0.053,450344.7,450344.7,35774,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420425,655432.00
06/20/2016 07:00,2,0.344,ACTIVE,212.16,339.65,59.965,1466420403,"201051344000853","219011344069620",27.95,22.00,0,333.63,344.15,9.8,7.5,0.049,449113.8,449113.8,35378,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420426,655433.00
06/20/2016 07:00,2,0.314,ACTIVE,211.70,338.44,59.975,1466420403,"201051344000685","219011344069620",26.70,22.30,0,331.83,343.55,8.5,6.3,0.044,454384.3,454384.3,40212,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420427,655434.00
06/20/2016 07:00,2,0.322,ACTIVE,211.48,338.14,59.959,1466420403,"201051344000917","219011344069620",27.67,22.80,0,330.03,343.25,9.1,6.8,0.044,451179.9,451179.9,40208,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420428,655435.00
06/20/2016 07:00,2,0.318,ACTIVE,211.70,337.54,59.954,1466420403,"201051344001145","219011344069620",27.51,21.80,0,332.43,342.35,8.9,6.7,0.044,456408.9,456408.9,40063,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420429,655436.00
06/20/2016 07:00,2,0.334,ACTIVE,211.70,337.84,59.965,1466420403,"201051344000651","219011344069620",27.83,21.50,0,331.83,342.35,9.4,7.2,0.049,448930.4,448930.4,40413,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420429,655437.00
06/20/2016 07:00,2,0.252,ACTIVE,210.57,336.34,59.949,1466420403,"274151322000088","219011344069620",26.28,24.00,0,333.03,340.55,6.7,4.6,0.035,689690.7,689690.7,28911,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420430,655438.00
06/20/2016 07:00,2,0.365,ACTIVE,211.25,335.74,59.954,1466420403,"201051344001135","219011344069620",27.45,21.80,0,330.93,341.75,10.2,7.9,0.049,444957.5,444957.5,40347,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420432,655439.00
06/20/2016 07:00,2,0.357,ACTIVE,211.25,337.54,59.965,1466420403,"201051344000594","219011344069620",27.49,22.80,0,330.63,342.95,10.0,7.7,0.053,454359.6,454359.6,35818,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420433,655440.00
06/20/2016 07:00,2,0.346,ACTIVE,211.48,336.94,59.996,1466420403,"201051344001203","219011344069620",27.25,22.00,0,332.13,343.25,9.6,7.3,0.049,452175.8,452175.8,40386,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420434,655441.00
06/20/2016 07:00,2,0.268,ACTIVE,210.57,336.04,59.959,1466420403,"274151322000054","219011344069620",26.92,24.50,0,332.73,340.85,7.3,5.1,0.035,704351.8,704351.8,28937,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420435,655442.00
06/20/2016 07:00,2,0.352,ACTIVE,211.70,336.94,59.954,1466420403,"201051344000867","219011344069620",27.91,22.80,0,332.13,342.95,9.9,7.7,0.049,441738.0,441738.0,35822,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420436,655443.00
06/20/2016 07:00,2,0.346,ACTIVE,211.48,338.14,59.944,1466420403,"201051344001093","219011344069620",27.45,22.50,0,331.23,342.65,9.7,7.4,0.049,450484.2,450484.2,40268,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420437,655444.00
06/20/2016 07:00,2,0.318,ACTIVE,211.48,338.14,59.959,1466420403,"201051344000900","219011344069620",27.39,21.80,0,331.53,343.25,8.9,6.6,0.049,457512.1,457512.1,35212,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420438,655445.00
06/20/2016 07:00,2,0.369,ACTIVE,211.93,337.54,59.965,1466420403,"201051344000648","219011344069620",26.76,21.50,0,332.43,343.85,10.1,7.8,0.053,448940.6,448940.6,35505,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420439,655446.00
06/20/2016 07:00,2,0.355,ACTIVE,211.48,337.24,59.965,1466420403,"201051344000569","219011344069620",27.75,22.30,0,332.13,342.95,10.0,7.7,0.053,458538.3,458538.3,35139,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420440,655447.00
06/20/2016 07:00,2,0.367,ACTIVE,211.70,337.54,59.981,1466420403,"201051344000983","219011344069620",28.03,22.30,0,331.53,342.35,10.5,8.2,0.053,450164.6,450164.6,35618,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420441,655448.00
06/20/2016 07:00,2,0.354,ACTIVE,211.70,337.84,59.954,1466420403,"201051344001158","219011344069620",26.82,22.00,0,331.53,343.55,9.6,7.4,0.053,444092.1,444092.1,35885,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420441,655449.00
06/20/2016 07:00,2,0.355,ACTIVE,212.16,338.74,59.959,1466420403,"201051344000576","219011344069620",27.15,21.80,0,332.13,343.55,9.8,7.5,0.049,451195.1,451195.1,35287,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420442,655450.00
06/20/2016 07:00,2,0.273,ACTIVE,211.03,337.84,59.965,1466420403,"274151322000087","219011344069620",26.38,25.00,0,333.33,341.15,7.3,5.1,0.040,677677.1,677677.1,29067,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420443,655451.00
06/20/2016 07:00,2,0.326,ACTIVE,211.25,336.64,59.959,1466420403,"201051344001230","219011344069620",27.23,22.30,0,330.93,341.45,9.0,6.8,0.035,449885.6,449885.6,40194,0,0,0,L,1122011218,1,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420444,655452.00
06/20/2016 07:00,2,0.188,ACTIVE,211.48,382.93,59.959,1466420403,"274151322000068","219011344069620",35.78,25.30,0,335.44,383.83,6.8,4.6,0.027,584119.7,584119.7,30493,0,0,0,L,1151911521,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466420445,655453.00
06/20/2016 07:15,2,0.402,ACTIVE,213.06,339.95,59.938,1466421304,"201051344000645","219011344069620",27.39,22.30,0,331.83,345.96,11.2,8.9,0.062,450773.0,450773.0,35421,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421305,655454.00
06/20/2016 07:15,2,0.322,ACTIVE,211.48,337.84,59.965,1466421304,"274151322000085","219011344069620",26.70,24.00,0,333.03,342.05,8.7,6.5,0.044,705822.4,705822.4,28956,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421306,655455.00
06/20/2016 07:15,2,0.410,ACTIVE,213.06,341.45,59.928,1466421304,"201051344000633","219011344069620",27.41,22.30,0,331.53,346.86,11.4,9.1,0.066,441951.5,441951.5,35908,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421306,655456.00
06/20/2016 07:15,2,0.422,ACTIVE,212.83,339.95,59.933,1466421304,"201051344000469","219011344069620",26.72,21.30,0,330.33,345.06,11.5,9.1,0.062,443520.7,443520.7,35839,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421307,655457.00
06/20/2016 07:15,2,0.398,ACTIVE,211.93,338.74,59.949,1466421304,"201051344000646","219011344069620",27.65,22.50,0,330.63,343.85,11.2,8.9,0.062,446375.7,446375.7,40385,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421308,655458.00
06/20/2016 07:15,2,0.338,ACTIVE,211.03,337.54,59.928,1466421304,"274151322000052","219011344069620",27.59,24.80,0,332.13,342.35,9.5,7.2,0.053,720601.5,720601.5,29179,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421309,655459.00
06/20/2016 07:15,2,0.416,ACTIVE,212.38,339.95,60.012,1466421304,"201051344000585","219011344069620",28.21,22.30,0,331.23,344.45,11.9,9.6,0.057,453755.5,453755.5,40393,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421310,655460.00
06/20/2016 07:15,2,0.367,ACTIVE,212.16,337.54,59.991,1466421304,"201051344001230","219011344069620",27.85,22.30,0,329.73,342.35,10.4,8.1,0.049,449887.4,449887.4,40195,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421311,655461.00
06/20/2016 07:15,2,0.381,ACTIVE,212.83,339.04,59.928,1466421304,"201051344000582","219011344069620",27.61,21.80,0,330.93,343.55,10.7,8.4,0.057,443189.5,443189.5,40349,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421312,655462.00
06/20/2016 07:15,2,0.412,ACTIVE,212.16,338.74,59.970,1466421304,"201051344000955","219011344069620",27.83,22.30,0,330.63,343.85,11.7,9.3,0.062,455906.0,455906.0,40283,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421313,655463.00
06/20/2016 07:15,2,0.189,ACTIVE,211.48,397.66,59.965,1466421304,"274151322000094","219011344069620",37.63,24.80,0,334.24,401.56,7.2,5.0,0.027,584192.8,584192.8,30279,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421314,655464.00
06/20/2016 07:15,2,0.434,ACTIVE,212.61,339.34,59.970,1466421304,"201051344000579","219011344069620",27.85,23.00,0,331.83,344.45,12.3,9.9,0.062,457645.7,457645.7,15908,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421315,655465.00
06/20/2016 07:15,2,0.402,ACTIVE,212.38,338.44,59.965,1466421304,"201051344000890","219011344069620",27.77,22.50,0,331.23,343.25,11.3,9.0,0.057,453096.8,453096.8,40301,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421315,655466.00
06/20/2016 07:15,2,0.385,ACTIVE,212.38,338.74,59.981,1466421304,"201051344000438","219011344069620",28.47,22.30,0,331.83,344.15,11.2,8.8,0.057,455012.4,455012.4,40308,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421316,655467.00
06/20/2016 07:15,2,0.420,ACTIVE,212.38,339.04,59.959,1466421304,"201051344000417","219011344069620",27.27,22.80,0,330.63,343.55,11.7,9.3,0.057,447252.4,447252.4,40471,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421317,655468.00
06/20/2016 07:15,2,0.322,ACTIVE,211.25,338.74,59.959,1466421304,"274151322000083","219011344069620",26.56,24.30,0,332.73,342.05,8.7,6.5,0.049,714103.1,714103.1,29257,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421318,655469.00
06/20/2016 07:15,2,0.344,ACTIVE,211.93,337.84,59.959,1466421304,"274151322000076","219011344069620",27.67,24.50,0,333.63,342.35,9.6,7.4,0.053,760732.3,760732.3,29260,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421320,655470.00
06/20/2016 07:15,2,0.408,ACTIVE,212.61,339.95,59.965,1466421304,"201051344000868","219011344069620",27.87,21.80,0,330.63,345.06,11.6,9.2,0.062,442539.1,442539.1,35559,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421321,655471.00
06/20/2016 07:15,2,0.328,ACTIVE,211.25,337.84,59.959,1466421304,"274151322000095","219011344069620",27.21,24.00,0,332.43,341.15,9.1,6.8,0.053,752915.5,752915.5,29172,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421321,655472.00
06/20/2016 07:15,2,0.391,ACTIVE,212.61,340.85,59.965,1466421304,"201051344000988","219011344069620",26.70,22.30,0,331.23,346.26,10.6,8.3,0.062,439483.6,439483.6,35851,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421322,655473.00
06/20/2016 07:15,2,0.400,ACTIVE,212.16,338.14,59.981,1466421304,"201051344001025","219011344069620",27.29,22.00,0,331.23,343.55,11.1,8.8,0.057,453309.0,453309.0,40356,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421323,655474.00
06/20/2016 07:15,2,0.410,ACTIVE,212.61,339.34,59.959,1466421304,"201051344000458","219011344069620",27.83,23.00,0,331.23,345.06,11.6,9.3,0.066,450346.9,450346.9,35775,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421324,655475.00
06/20/2016 07:15,2,0.400,ACTIVE,213.51,341.45,59.965,1466421304,"201051344000853","219011344069620",27.65,22.00,0,333.33,346.56,11.2,8.9,0.066,449115.9,449115.9,35379,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421325,655476.00
06/20/2016 07:15,2,0.365,ACTIVE,212.83,340.25,59.965,1466421304,"201051344000685","219011344069620",26.82,22.50,0,331.53,344.15,10.0,7.7,0.062,454386.1,454386.1,40213,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421326,655477.00
06/20/2016 07:15,2,0.373,ACTIVE,212.61,339.65,59.933,1466421304,"201051344000917","219011344069620",27.79,22.80,0,330.33,343.85,10.6,8.3,0.057,451181.8,451181.8,40209,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421327,655478.00
06/20/2016 07:15,2,0.371,ACTIVE,212.61,339.34,59.959,1466421304,"201051344001145","219011344069620",27.67,22.00,0,331.53,343.85,10.4,8.2,0.057,456410.7,456410.7,40064,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421328,655479.00
06/20/2016 07:15,2,0.393,ACTIVE,212.61,339.65,59.970,1466421304,"201051344000651","219011344069620",27.35,21.50,0,331.23,344.15,10.9,8.6,0.057,448932.3,448932.3,40414,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421329,655480.00
06/20/2016 07:15,2,0.309,ACTIVE,210.80,338.14,59.959,1466421304,"274151322000088","219011344069620",26.04,24.30,0,331.83,341.15,8.2,6.0,0.044,689692.0,689692.0,28912,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421330,655481.00
06/20/2016 07:15,2,0.205,ACTIVE,211.93,404.27,59.965,1466421304,"274151322000068","219011344069620",38.13,26.00,0,335.44,407.87,7.9,5.7,0.035,584121.0,584121.0,30494,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421330,655482.00
06/20/2016 07:15,2,0.408,ACTIVE,212.38,338.44,59.959,1466421304,"201051344001135","219011344069620",27.89,22.00,0,330.93,342.65,11.6,9.2,0.057,444959.6,444959.6,40348,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421331,655483.00
06/20/2016 07:15,2,0.410,ACTIVE,212.38,339.34,59.938,1466421304,"201051344000594","219011344069620",27.79,22.80,0,330.03,345.06,11.6,9.3,0.062,454361.7,454361.7,35819,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421332,655484.00
06/20/2016 07:15,2,0.402,ACTIVE,212.61,338.44,59.954,1466421304,"201051344001203","219011344069620",26.74,22.30,0,331.23,344.45,10.9,8.6,0.062,452177.8,452177.8,40387,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421333,655485.00
06/20/2016 07:15,2,0.322,ACTIVE,211.25,337.24,59.965,1466421304,"274151322000054","219011344069620",26.88,24.80,0,331.53,342.65,8.8,6.5,0.040,704353.3,704353.3,28938,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421334,655486.00
06/20/2016 07:15,2,0.408,ACTIVE,212.83,339.04,59.944,1466421304,"201051344000867","219011344069620",27.73,22.50,0,330.63,344.76,11.5,9.2,0.066,441740.1,441740.1,35823,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421335,655487.00
06/20/2016 07:15,2,0.398,ACTIVE,212.38,339.04,59.991,1466421304,"201051344001093","219011344069620",27.79,22.50,0,330.63,343.85,11.2,8.9,0.062,450486.2,450486.2,40269,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421336,655488.00
06/20/2016 07:15,2,0.383,ACTIVE,212.83,340.55,59.965,1466421304,"201051344000900","219011344069620",26.76,21.80,0,331.53,345.36,10.4,8.1,0.066,457513.9,457513.9,35213,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421337,655489.00
06/20/2016 07:15,2,0.426,ACTIVE,213.06,339.65,59.965,1466421304,"201051344000648","219011344069620",26.86,21.50,0,331.83,345.66,11.6,9.3,0.066,448942.8,448942.8,35506,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421338,655490.00
06/20/2016 07:15,2,0.410,ACTIVE,212.83,339.95,59.965,1466421304,"201051344000569","219011344069620",27.85,22.30,0,331.23,344.76,11.6,9.3,0.066,458540.4,458540.4,35140,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421339,655491.00
06/20/2016 07:15,2,0.420,ACTIVE,212.83,339.65,59.970,1466421304,"201051344000983","219011344069620",28.01,22.50,0,331.53,345.06,11.9,9.6,0.066,450166.8,450166.8,35619,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421340,655492.00
06/20/2016 07:15,2,0.396,ACTIVE,212.61,340.25,59.970,1466421304,"201051344001158","219011344069620",27.35,22.00,0,331.53,344.76,11.0,8.7,0.066,444094.1,444094.1,35886,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421341,655493.00
06/20/2016 07:15,2,0.408,ACTIVE,213.06,340.55,59.965,1466421304,"201051344000576","219011344069620",27.33,21.80,0,331.53,345.66,11.3,9.0,0.066,451197.1,451197.1,35288,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421342,655494.00
06/20/2016 07:15,2,0.320,ACTIVE,211.48,337.84,59.975,1466421304,"274151322000087","219011344069620",26.92,25.30,0,332.43,341.75,8.8,6.6,0.044,677678.5,677678.5,29068,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466421342,655495.00
06/20/2016 07:30,2,0.498,ACTIVE,212.83,340.85,59.975,1466422203,"201051344000645","219011344069620",27.33,22.00,0,333.93,346.86,13.8,11.4,0.084,450775.5,450775.5,35422,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422204,655496.00
06/20/2016 07:30,2,0.389,ACTIVE,211.25,338.44,59.986,1466422203,"274151322000085","219011344069620",27.08,23.80,0,334.24,342.95,10.7,8.4,0.057,705824.2,705824.2,28957,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422205,655497.00
06/20/2016 07:30,2,0.502,ACTIVE,212.83,341.75,59.986,1466422203,"201051344000633","219011344069620",28.37,22.00,0,333.03,348.66,14.4,12.0,0.084,441954.0,441954.0,35909,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422206,655498.00
06/20/2016 07:30,2,0.510,ACTIVE,212.38,340.55,59.986,1466422203,"201051344000469","219011344069620",28.77,21.00,0,332.73,346.26,14.9,12.4,0.102,443523.3,443523.3,35840,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422207,655499.00
06/20/2016 07:30,2,0.461,ACTIVE,211.93,339.65,59.970,1466422203,"201051344000646","219011344069620",28.59,22.30,0,331.53,345.66,13.3,10.9,0.075,446378.1,446378.1,40386,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422208,655500.00
06/20/2016 07:30,2,0.416,ACTIVE,211.03,337.84,59.975,1466422203,"274151322000052","219011344069620",27.79,24.50,0,333.33,343.55,11.7,9.4,0.071,720603.5,720603.5,29180,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422209,655501.00
06/20/2016 07:30,2,0.482,ACTIVE,212.61,339.95,59.975,1466422203,"201051344000585","219011344069620",28.17,22.00,0,332.13,345.96,13.8,11.4,0.071,453758.1,453758.1,40394,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422210,655502.00
06/20/2016 07:30,2,0.480,ACTIVE,212.38,339.04,59.975,1466422203,"201051344001230","219011344069620",28.13,22.00,0,330.33,345.06,13.8,11.3,0.084,449889.7,449889.7,40196,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422211,655503.00
06/20/2016 07:30,2,0.471,ACTIVE,212.83,340.25,59.975,1466422203,"201051344000582","219011344069620",27.19,21.50,0,331.83,345.66,13.0,10.6,0.075,443191.8,443191.8,40350,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422212,655504.00
06/20/2016 07:30,2,0.512,ACTIVE,212.16,339.04,59.981,1466422203,"201051344000955","219011344069620",29.04,22.30,0,331.53,345.36,15.1,12.6,0.088,455908.7,455908.7,40284,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422213,655505.00
06/20/2016 07:30,2,0.246,ACTIVE,211.25,391.34,59.986,1466422203,"274151322000094","219011344069620",36.70,24.80,0,334.84,408.18,9.2,6.9,0.053,584194.2,584194.2,30280,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422214,655506.00
06/20/2016 07:30,2,0.531,ACTIVE,212.38,339.95,59.986,1466422203,"201051344000579","219011344069620",28.57,22.80,0,333.03,346.56,15.4,13.0,0.093,457648.4,457648.4,15909,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422214,655507.00
06/20/2016 07:30,2,0.500,ACTIVE,212.16,338.74,59.986,1466422203,"201051344000890","219011344069620",28.41,22.50,0,332.73,345.06,14.4,12.0,0.080,453099.3,453099.3,40302,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422215,655508.00
06/20/2016 07:30,2,0.514,ACTIVE,212.38,339.65,59.986,1466422203,"201051344000438","219011344069620",26.30,22.30,0,331.83,345.96,13.7,11.3,0.088,455014.8,455014.8,40309,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422216,655509.00
06/20/2016 07:30,2,0.496,ACTIVE,212.61,339.95,59.981,1466422203,"201051344000417","219011344069620",28.47,22.50,0,331.53,345.66,14.3,11.9,0.080,447255.0,447255.0,40472,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422217,655510.00
06/20/2016 07:30,2,0.377,ACTIVE,211.03,337.84,59.981,1466422203,"274151322000083","219011344069620",27.37,24.00,0,333.63,342.65,10.5,8.2,0.062,714104.9,714104.9,29258,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422218,655511.00
06/20/2016 07:30,2,0.410,ACTIVE,211.70,338.14,59.991,1466422203,"274151322000076","219011344069620",28.77,24.50,0,334.84,343.55,11.9,9.6,0.075,760734.3,760734.3,29261,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422219,655512.00
06/20/2016 07:30,2,0.508,ACTIVE,212.38,339.95,59.981,1466422203,"201051344000868","219011344069620",28.65,21.30,0,332.13,346.26,14.7,12.3,0.088,442541.7,442541.7,35560,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422220,655513.00
06/20/2016 07:30,2,0.393,ACTIVE,211.25,338.44,59.975,1466422203,"274151322000095","219011344069620",27.63,23.80,0,333.63,342.65,11.0,8.7,0.062,752917.4,752917.4,29173,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422221,655514.00
06/20/2016 07:30,2,0.500,ACTIVE,212.38,341.75,59.986,1466422203,"201051344000988","219011344069620",27.69,22.00,0,332.13,347.76,14.1,11.7,0.097,439485.9,439485.9,35852,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422222,655515.00
06/20/2016 07:30,2,0.471,ACTIVE,212.38,339.04,59.986,1466422203,"201051344001025","219011344069620",27.89,21.80,0,332.43,345.36,13.3,10.9,0.080,453311.4,453311.4,40357,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422223,655516.00
06/20/2016 07:30,2,0.494,ACTIVE,212.38,339.95,59.986,1466422203,"201051344000458","219011344069620",27.55,22.80,0,332.43,346.56,13.8,11.4,0.088,450349.4,450349.4,35776,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422224,655517.00
06/20/2016 07:30,2,0.494,ACTIVE,213.06,342.05,59.986,1466422203,"201051344000853","219011344069620",27.89,21.80,0,335.14,348.06,14.0,11.6,0.093,449118.3,449118.3,35380,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422225,655518.00
06/20/2016 07:30,2,0.445,ACTIVE,212.61,340.55,59.975,1466422203,"201051344000685","219011344069620",28.39,22.30,0,332.73,346.56,12.8,10.4,0.084,454388.3,454388.3,40214,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422226,655519.00
06/20/2016 07:30,2,0.445,ACTIVE,212.38,339.95,59.986,1466422203,"201051344000917","219011344069620",28.05,22.50,0,332.13,345.66,12.7,10.3,0.080,451184.0,451184.0,40210,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422227,655520.00
06/20/2016 07:30,2,0.445,ACTIVE,212.61,339.65,59.981,1466422203,"201051344001145","219011344069620",28.01,21.80,0,333.33,346.26,12.7,10.3,0.075,456413.0,456413.0,40065,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422228,655521.00
06/20/2016 07:30,2,0.473,ACTIVE,212.61,339.65,60.018,1466422203,"201051344000651","219011344069620",28.33,21.30,0,332.73,345.66,13.6,11.2,0.084,448934.7,448934.7,40415,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422229,655522.00
06/20/2016 07:30,2,0.375,ACTIVE,210.80,337.24,59.981,1466422203,"274151322000088","219011344069620",26.90,24.00,0,333.03,342.35,10.2,7.9,0.057,689693.7,689693.7,28913,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422229,655523.00
06/20/2016 07:30,2,0.217,ACTIVE,211.93,420.80,59.981,1466422203,"274151322000068","219011344069620",39.92,26.30,0,335.44,424.11,8.9,6.6,0.044,584122.5,584122.5,30495,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422230,655524.00
06/20/2016 07:30,2,0.484,ACTIVE,212.16,338.44,59.970,1466422203,"201051344001135","219011344069620",28.49,21.50,0,332.43,344.76,14.0,11.6,0.080,444962.2,444962.2,40349,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422231,655525.00
06/20/2016 07:30,2,0.496,ACTIVE,212.38,339.95,59.965,1466422203,"201051344000594","219011344069620",28.96,22.80,0,331.53,346.26,14.6,12.1,0.084,454364.3,454364.3,35820,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422232,655526.00
06/20/2016 07:30,2,0.506,ACTIVE,212.61,339.34,59.981,1466422203,"201051344001203","219011344069620",28.11,22.00,0,332.73,346.86,14.4,12.0,0.093,452180.3,452180.3,40388,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422233,655527.00
06/20/2016 07:30,2,0.389,ACTIVE,211.03,338.74,59.991,1466422203,"274151322000054","219011344069620",27.19,24.30,0,333.03,342.65,10.7,8.4,0.053,704355.1,704355.1,28939,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422234,655528.00
06/20/2016 07:30,2,0.518,ACTIVE,212.61,339.95,59.933,1466422203,"201051344000867","219011344069620",28.11,22.30,0,332.73,346.26,14.8,12.3,0.088,441742.7,441742.7,35824,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422235,655529.00
06/20/2016 07:30,2,0.541,ACTIVE,212.61,340.55,59.981,1466422203,"201051344001093","219011344069620",28.25,22.30,0,332.73,346.26,15.5,13.0,0.093,450488.8,450488.8,40270,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422236,655530.00
06/20/2016 07:30,2,0.471,ACTIVE,212.61,341.15,59.986,1466422203,"201051344000900","219011344069620",28.21,21.30,0,333.03,346.26,13.4,11.0,0.084,457516.2,457516.2,35214,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422237,655531.00
06/20/2016 07:30,2,0.512,ACTIVE,212.83,340.25,60.018,1466422203,"201051344000648","219011344069620",25.21,21.30,0,333.93,347.16,13.1,10.7,0.080,448945.2,448945.2,35507,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422238,655532.00
06/20/2016 07:30,2,0.502,ACTIVE,212.61,340.25,59.975,1466422203,"201051344000569","219011344069620",27.87,22.00,0,332.73,346.26,14.2,11.8,0.093,458542.9,458542.9,35141,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422238,655533.00
06/20/2016 07:30,2,0.502,ACTIVE,212.61,340.25,59.975,1466422203,"201051344000983","219011344069620",28.31,22.00,0,332.73,345.96,14.4,12.0,0.084,450169.5,450169.5,35620,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422239,655534.00
06/20/2016 07:30,2,0.488,ACTIVE,212.61,340.55,59.981,1466422203,"201051344001158","219011344069620",28.47,21.80,0,332.43,345.96,14.1,11.7,0.093,444096.6,444096.6,35887,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422240,655535.00
06/20/2016 07:30,2,0.510,ACTIVE,213.06,341.75,59.975,1466422203,"201051344000576","219011344069620",27.51,21.50,0,333.33,346.86,14.2,11.8,0.088,451199.6,451199.6,35289,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422241,655536.00
06/20/2016 07:30,2,0.385,ACTIVE,211.25,338.74,59.981,1466422203,"274151322000087","219011344069620",27.21,25.00,0,333.63,342.95,10.6,8.3,0.053,677680.3,677680.3,29069,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466422242,655537.00
06/20/2016 07:45,2,0.725,ACTIVE,213.96,344.15,59.996,1466423103,"201051344000645","219011344069620",28.65,21.80,0,333.63,352.87,21.0,18.4,0.150,450779.1,450779.1,35423,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423104,655538.00
