ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 07:45,2,0.562,ACTIVE,211.93,341.45,59.991,1466423103,"274151322000085","219011344069620",27.69,23.50,0,333.93,345.96,15.8,13.3,0.097,705826.9,705826.9,28958,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423105,655539.00
06/20/2016 07:45,2,0.738,ACTIVE,213.74,345.66,59.991,1466423103,"201051344000633","219011344069620",29.24,21.50,0,332.13,354.67,21.9,19.2,0.159,441957.8,441957.8,35910,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423106,655540.00
06/20/2016 07:45,2,0.768,ACTIVE,213.51,344.76,59.954,1466423103,"201051344000469","219011344069620",29.10,20.70,0,331.83,353.77,22.6,19.9,0.172,443527.2,443527.2,35841,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423107,655541.00
06/20/2016 07:45,2,0.680,ACTIVE,212.61,342.35,59.996,1466423103,"201051344000646","219011344069620",29.22,22.00,0,330.93,350.77,20.1,17.5,0.141,446381.4,446381.4,40387,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423107,655542.00
06/20/2016 07:45,2,0.604,ACTIVE,211.25,341.45,59.991,1466423103,"274151322000052","219011344069620",28.67,24.50,0,333.33,346.26,17.6,15.0,0.106,720606.5,720606.5,29181,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423108,655543.00
06/20/2016 07:45,2,0.666,ACTIVE,213.06,342.95,60.007,1466423103,"201051344000585","219011344069620",28.86,22.00,0,331.83,349.86,19.5,16.9,0.128,453761.5,453761.5,40395,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423109,655544.00
06/20/2016 07:45,2,0.723,ACTIVE,212.83,342.05,59.954,1466423103,"201051344001230","219011344069620",28.96,22.00,0,331.23,350.47,21.2,18.6,0.155,449893.3,449893.3,40197,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423110,655545.00
06/20/2016 07:45,2,0.682,ACTIVE,213.29,342.95,59.986,1466423103,"201051344000582","219011344069620",28.39,21.50,0,332.73,350.77,19.6,17.0,0.137,443195.1,443195.1,40351,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423111,655546.00
06/20/2016 07:45,2,0.779,ACTIVE,212.61,342.95,59.986,1466423103,"201051344000955","219011344069620",29.08,22.00,0,331.53,351.37,23.0,20.3,0.164,455912.7,455912.7,40285,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423112,655547.00
06/20/2016 07:45,2,0.377,ACTIVE,211.70,403.67,60.002,1466423103,"274151322000094","219011344069620",37.93,25.00,0,334.84,419.30,14.6,12.2,0.088,584196.5,584196.5,30281,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423113,655548.00
06/20/2016 07:45,2,0.768,ACTIVE,213.29,344.15,59.975,1466423103,"201051344000579","219011344069620",29.26,22.50,0,332.13,352.87,22.8,20.1,0.164,457652.5,457652.5,15910,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423114,655549.00
06/20/2016 07:45,2,0.754,ACTIVE,212.38,342.05,60.002,1466423103,"201051344000890","219011344069620",29.08,22.50,0,331.83,351.67,22.2,19.5,0.155,453103.1,453103.1,40303,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423115,655550.00
06/20/2016 07:45,2,0.740,ACTIVE,213.06,342.65,59.991,1466423103,"201051344000438","219011344069620",28.84,22.00,0,332.43,351.97,21.7,19.0,0.164,455018.5,455018.5,40310,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423116,655551.00
06/20/2016 07:45,2,0.742,ACTIVE,213.06,343.25,59.996,1466423103,"201051344000417","219011344069620",28.47,22.30,0,331.83,351.07,21.4,18.7,0.155,447258.7,447258.7,40473,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423117,655552.00
06/20/2016 07:45,2,0.529,ACTIVE,211.70,338.14,59.996,1466423103,"274151322000083","219011344069620",28.53,24.00,0,333.63,345.36,15.4,12.9,0.093,714107.4,714107.4,29259,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423118,655553.00
06/20/2016 07:45,2,0.637,ACTIVE,211.93,341.75,59.996,1466423103,"274151322000076","219011344069620",28.90,24.00,0,334.54,347.16,18.6,16.0,0.119,760737.4,760737.4,29262,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423119,655554.00
06/20/2016 07:45,2,0.768,ACTIVE,213.29,343.55,59.996,1466423103,"201051344000868","219011344069620",28.86,21.30,0,332.13,352.57,22.5,19.8,0.164,442545.6,442545.6,35561,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423120,655555.00
06/20/2016 07:45,2,0.561,ACTIVE,211.70,341.45,59.991,1466423103,"274151322000095","219011344069620",29.10,23.80,0,333.63,345.66,16.5,14.0,0.106,752920.1,752920.1,29174,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423121,655556.00
06/20/2016 07:45,2,0.756,ACTIVE,213.51,345.66,59.996,1466423103,"201051344000988","219011344069620",28.78,21.80,0,333.03,355.28,22.0,19.3,0.177,439489.7,439489.7,35853,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423122,655557.00
06/20/2016 07:45,2,0.703,ACTIVE,212.16,340.85,60.002,1466423103,"201051344001025","219011344069620",28.61,21.50,0,332.43,351.37,20.4,17.8,0.141,453314.9,453314.9,40358,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423123,655558.00
06/20/2016 07:45,2,0.707,ACTIVE,212.83,342.05,59.996,1466423103,"201051344000458","219011344069620",28.82,22.30,0,333.33,351.67,20.7,18.0,0.155,450352.9,450352.9,35777,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423124,655559.00
06/20/2016 07:45,2,0.719,ACTIVE,213.29,344.15,59.996,1466423103,"201051344000853","219011344069620",28.67,21.50,0,334.54,353.77,20.9,18.3,0.150,449121.9,449121.9,35381,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423125,655560.00
06/20/2016 07:45,2,0.684,ACTIVE,212.61,342.95,59.996,1466423103,"201051344000685","219011344069620",28.41,22.00,0,331.83,351.37,19.7,17.1,0.155,454391.6,454391.6,40215,0,0,0,L,1122011218,0,122.68,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423126,655561.00
06/20/2016 07:45,2,0.660,ACTIVE,212.61,342.35,60.034,1466423103,"201051344000917","219011344069620",29.02,22.30,0,331.53,350.77,19.4,16.8,0.141,451187.2,451187.2,40211,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423127,655562.00
06/20/2016 07:45,2,0.660,ACTIVE,212.83,341.75,59.991,1466423103,"201051344001145","219011344069620",28.82,21.50,0,333.33,350.77,19.3,16.7,0.133,456416.2,456416.2,40066,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423128,655563.00
06/20/2016 07:45,2,0.707,ACTIVE,212.61,342.35,59.975,1466423103,"201051344000651","219011344069620",28.53,21.00,0,332.73,351.37,20.4,17.8,0.146,448938.2,448938.2,40416,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423129,655564.00
06/20/2016 07:45,2,0.570,ACTIVE,210.35,339.04,59.986,1466423103,"274151322000088","219011344069620",27.67,23.80,0,333.03,345.36,16.0,13.5,0.097,689696.3,689696.3,28914,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423130,655565.00
06/20/2016 07:45,2,0.232,ACTIVE,211.48,443.64,60.002,1466423103,"274151322000068","219011344069620",42.22,26.80,0,335.44,446.05,9.8,7.6,0.040,584124.3,584124.3,30496,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423130,655566.00
06/20/2016 07:45,2,0.730,ACTIVE,211.93,340.85,59.991,1466423103,"201051344001135","219011344069620",28.53,21.50,0,331.83,350.77,21.2,18.5,0.150,444965.8,444965.8,40350,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423131,655567.00
06/20/2016 07:45,2,0.762,ACTIVE,212.38,342.65,59.996,1466423103,"201051344000594","219011344069620",28.88,22.30,0,331.83,352.87,22.3,19.6,0.159,454368.1,454368.1,35821,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423132,655568.00
06/20/2016 07:45,2,0.766,ACTIVE,212.61,342.05,60.018,1466423103,"201051344001203","219011344069620",28.57,21.80,0,332.43,352.87,22.2,19.5,0.168,452184.1,452184.1,40389,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423133,655569.00
06/20/2016 07:45,2,0.559,ACTIVE,210.35,339.65,60.002,1466423103,"274151322000054","219011344069620",28.39,24.00,0,333.03,345.96,16.1,13.6,0.097,704357.7,704357.7,28940,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423134,655570.00
06/20/2016 07:45,2,0.771,ACTIVE,212.83,342.05,59.991,1466423103,"201051344000867","219011344069620",28.88,22.00,0,332.73,352.57,22.6,19.9,0.164,441746.6,441746.6,35825,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423135,655571.00
06/20/2016 07:45,2,0.818,ACTIVE,212.61,343.25,59.991,1466423103,"201051344001093","219011344069620",29.12,22.00,0,333.03,353.17,24.1,21.4,0.172,450493.0,450493.0,40271,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423136,655572.00
06/20/2016 07:45,2,0.721,ACTIVE,212.61,343.25,60.002,1466423103,"201051344000900","219011344069620",28.84,21.00,0,333.03,352.87,21.1,18.4,0.159,457519.8,457519.8,35215,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423137,655573.00
06/20/2016 07:45,2,0.721,ACTIVE,213.06,342.35,59.996,1466423103,"201051344000648","219011344069620",29.18,21.00,0,333.03,352.87,21.4,18.7,0.155,448948.9,448948.9,35508,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423138,655574.00
06/20/2016 07:45,2,0.732,ACTIVE,212.61,342.05,59.996,1466423103,"201051344000569","219011344069620",28.88,21.80,0,333.63,352.57,21.5,18.8,0.159,458546.7,458546.7,35142,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423139,655575.00
06/20/2016 07:45,2,0.732,ACTIVE,212.61,342.05,60.012,1466423103,"201051344000983","219011344069620",28.94,21.50,0,332.43,351.97,21.5,18.8,0.159,450173.2,450173.2,35621,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423140,655576.00
06/20/2016 07:45,2,0.750,ACTIVE,212.83,342.65,60.007,1466423103,"201051344001158","219011344069620",28.75,21.50,0,332.43,353.17,21.9,19.2,0.164,444100.4,444100.4,35888,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423140,655577.00
06/20/2016 07:45,2,0.730,ACTIVE,213.29,343.85,59.981,1466423103,"201051344000576","219011344069620",28.82,21.30,0,333.63,353.77,21.4,18.7,0.155,451203.3,451203.3,35290,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423141,655578.00
06/20/2016 07:45,2,0.557,ACTIVE,210.80,337.54,59.986,1466423103,"274151322000087","219011344069620",27.93,24.80,0,333.33,345.66,15.7,13.2,0.088,677682.9,677682.9,29070,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466423142,655579.00
06/20/2016 08:00,2,1.096,ACTIVE,213.06,346.26,59.954,1466424003,"201051344000645","219011344069620",28.82,21.50,0,334.24,359.18,32.0,29.0,0.247,450784.9,450784.9,35424,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424004,655580.00
06/20/2016 08:00,2,0.859,ACTIVE,211.03,340.25,59.949,1466424003,"274151322000085","219011344069620",28.73,23.50,0,330.93,348.36,25.0,22.2,0.164,705831.2,705831.2,28959,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424005,655581.00
06/20/2016 08:00,2,1.113,ACTIVE,213.06,347.76,59.917,1466424003,"201051344000633","219011344069620",29.32,21.80,0,333.93,360.69,33.1,30.1,0.265,441963.9,441963.9,35911,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424006,655582.00
06/20/2016 08:00,2,1.143,ACTIVE,212.61,346.56,59.949,1466424003,"201051344000469","219011344069620",29.46,20.70,0,333.03,360.08,34.1,31.0,0.274,443533.5,443533.5,35842,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424007,655583.00
06/20/2016 08:00,2,1.047,ACTIVE,211.48,343.55,59.954,1466424003,"201051344000646","219011344069620",29.22,22.00,0,329.73,357.08,31.0,28.0,0.247,446387.1,446387.1,40388,0,0,0,L,1122011218,0,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424008,655584.00
06/20/2016 08:00,2,0.939,ACTIVE,210.35,338.14,59.954,1466424003,"274151322000052","219011344069620",28.77,24.50,0,328.82,349.56,27.4,24.5,0.177,720611.3,720611.3,29182,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424009,655585.00
06/20/2016 08:00,2,1.010,ACTIVE,211.93,344.15,59.959,1466424003,"201051344000585","219011344069620",29.02,22.00,0,330.63,355.88,29.7,26.8,0.225,453766.9,453766.9,40396,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424010,655586.00
06/20/2016 08:00,2,1.096,ACTIVE,211.93,343.55,59.954,1466424003,"201051344001230","219011344069620",29.14,22.50,0,329.13,356.78,32.4,29.4,0.261,449899.3,449899.3,40198,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424011,655587.00
06/20/2016 08:00,2,1.012,ACTIVE,212.61,345.06,59.912,1466424003,"201051344000582","219011344069620",29.30,21.50,0,331.83,357.08,30.1,27.1,0.234,443200.6,443200.6,40352,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424012,655588.00
06/20/2016 08:00,2,1.148,ACTIVE,211.48,344.45,59.970,1466424003,"201051344000955","219011344069620",29.50,22.00,0,329.73,357.98,34.4,31.2,0.274,455919.0,455919.0,40286,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424013,655589.00
06/20/2016 08:00,2,0.602,ACTIVE,210.80,401.86,59.949,1466424003,"274151322000094","219011344069620",37.81,25.00,0,333.33,423.20,23.0,20.3,0.150,584200.5,584200.5,30282,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424014,655590.00
06/20/2016 08:00,2,1.145,ACTIVE,212.83,345.36,59.991,1466424003,"201051344000579","219011344069620",29.32,22.30,0,333.63,359.78,34.1,31.0,0.274,457658.8,457658.8,15911,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424015,655591.00
06/20/2016 08:00,2,1.115,ACTIVE,211.93,343.55,59.970,1466424003,"201051344000890","219011344069620",29.56,22.80,0,330.03,357.68,33.4,30.3,0.261,453109.3,453109.3,40304,0,0,0,L,1122011218,0,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424016,655592.00
06/20/2016 08:00,2,1.105,ACTIVE,212.16,344.76,59.949,1466424003,"201051344000438","219011344069620",29.32,22.00,0,331.53,358.58,32.9,29.8,0.261,455024.6,455024.6,40311,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424016,655593.00
06/20/2016 08:00,2,1.102,ACTIVE,212.38,344.45,59.965,1466424003,"201051344000417","219011344069620",28.65,22.30,0,330.33,357.38,32.0,29.0,0.252,447264.6,447264.6,40474,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424017,655594.00
06/20/2016 08:00,2,0.830,ACTIVE,211.48,339.04,59.954,1466424003,"274151322000083","219011344069620",28.84,24.00,0,330.03,349.26,24.2,21.5,0.159,714111.7,714111.7,29260,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424018,655595.00
06/20/2016 08:00,2,0.986,ACTIVE,212.16,346.86,59.970,1466424003,"274151322000076","219011344069620",29.66,24.30,0,330.63,351.97,29.6,26.7,0.203,760742.7,760742.7,29263,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424019,655596.00
06/20/2016 08:00,2,1.141,ACTIVE,212.83,345.96,59.959,1466424003,"201051344000868","219011344069620",29.28,21.00,0,333.03,359.48,33.9,30.7,0.265,442551.8,442551.8,35562,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424020,655597.00
06/20/2016 08:00,2,0.895,ACTIVE,211.48,339.65,59.949,1466424003,"274151322000095","219011344069620",29.38,23.80,0,330.03,350.47,26.6,23.8,0.172,752924.8,752924.8,29175,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424021,655598.00
06/20/2016 08:00,2,1.154,ACTIVE,212.83,348.06,59.959,1466424003,"201051344000988","219011344069620",28.88,22.00,0,333.03,361.59,33.8,30.7,0.278,439495.9,439495.9,35854,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424022,655599.00
06/20/2016 08:00,2,1.070,ACTIVE,212.16,344.15,59.959,1466424003,"201051344001025","219011344069620",28.82,21.50,0,330.63,357.68,31.3,28.3,0.239,453320.6,453320.6,40359,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424023,655600.00
06/20/2016 08:00,2,1.078,ACTIVE,212.83,345.36,59.970,1466424003,"201051344000458","219011344069620",28.92,22.30,0,333.33,358.58,31.6,28.6,0.256,450358.7,450358.7,35778,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424024,655601.00
06/20/2016 08:00,2,1.084,ACTIVE,213.29,347.16,59.981,1466424003,"201051344000853","219011344069620",28.96,21.50,0,334.84,360.08,31.8,28.8,0.252,449127.8,449127.8,35382,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424025,655602.00
06/20/2016 08:00,2,1.045,ACTIVE,212.38,345.06,60.007,1466424003,"201051344000685","219011344069620",28.90,22.00,0,331.53,357.68,30.6,27.7,0.261,454397.1,454397.1,40216,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424026,655603.00
06/20/2016 08:00,2,1.027,ACTIVE,212.38,344.45,59.928,1466424003,"201051344000917","219011344069620",29.14,22.50,0,330.33,356.78,30.4,27.4,0.234,451192.7,451192.7,40212,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424027,655604.00
06/20/2016 08:00,2,1.000,ACTIVE,212.38,344.15,59.954,1466424003,"201051344001145","219011344069620",29.32,21.80,0,333.33,356.78,29.8,26.8,0.239,456421.6,456421.6,40067,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424027,655605.00
06/20/2016 08:00,2,1.074,ACTIVE,212.61,345.06,59.949,1466424003,"201051344000651","219011344069620",28.90,21.30,0,331.53,357.98,31.4,28.4,0.243,448943.9,448943.9,40417,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424028,655606.00
06/20/2016 08:00,2,0.889,ACTIVE,210.80,338.14,59.954,1466424003,"274151322000088","219011344069620",28.27,23.80,0,329.43,349.56,25.4,22.6,0.159,689700.7,689700.7,28915,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424029,655607.00
06/20/2016 08:00,2,0.605,ACTIVE,211.93,411.18,59.954,1466424003,"274151322000068","219011344069620",38.33,26.30,0,333.93,455.37,23.5,20.7,0.146,584128.0,584128.0,30497,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424030,655608.00
06/20/2016 08:00,2,1.074,ACTIVE,211.93,343.55,59.959,1466424003,"201051344001135","219011344069620",29.22,21.50,0,329.73,356.78,31.8,28.8,0.247,444971.6,444971.6,40351,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424031,655609.00
06/20/2016 08:00,2,1.133,ACTIVE,212.38,345.66,59.949,1466424003,"201051344000594","219011344069620",29.26,22.30,0,330.63,359.48,33.6,30.5,0.261,454374.3,454374.3,35822,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424032,655610.00
06/20/2016 08:00,2,1.129,ACTIVE,212.38,345.06,59.949,1466424003,"201051344001203","219011344069620",29.48,22.00,0,331.23,360.38,33.7,30.6,0.270,452190.3,452190.3,40390,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424033,655611.00
06/20/2016 08:00,2,0.869,ACTIVE,211.48,344.45,59.949,1466424003,"274151322000054","219011344069620",28.84,24.00,0,329.73,350.17,25.4,22.6,0.164,704362.2,704362.2,28941,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424034,655612.00
06/20/2016 08:00,2,1.135,ACTIVE,212.83,345.66,59.954,1466424003,"201051344000867","219011344069620",29.52,22.00,0,332.43,359.18,34.0,30.9,0.261,441752.8,441752.8,35826,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424035,655613.00
06/20/2016 08:00,2,1.217,ACTIVE,212.16,345.96,59.954,1466424003,"201051344001093","219011344069620",29.16,22.00,0,330.93,360.69,36.0,32.8,0.278,450499.8,450499.8,40272,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424036,655614.00
06/20/2016 08:00,2,1.107,ACTIVE,212.61,346.26,59.959,1466424003,"201051344000900","219011344069620",29.36,21.00,0,332.43,359.48,33.0,29.9,0.265,457525.8,457525.8,35216,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424037,655615.00
06/20/2016 08:00,2,1.096,ACTIVE,212.83,345.66,59.965,1466424003,"201051344000648","219011344069620",29.04,21.00,0,333.33,359.18,32.3,29.2,0.256,448954.8,448954.8,35509,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424038,655616.00
06/20/2016 08:00,2,1.084,ACTIVE,212.83,345.36,59.965,1466424003,"201051344000569","219011344069620",29.36,21.80,0,333.33,359.48,32.3,29.2,0.256,458552.6,458552.6,35143,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424039,655617.00
06/20/2016 08:00,2,1.094,ACTIVE,212.83,345.06,59.933,1466424003,"201051344000983","219011344069620",29.40,21.80,0,332.43,359.18,32.6,29.6,0.265,450179.2,450179.2,35622,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424040,655618.00
06/20/2016 08:00,2,1.135,ACTIVE,212.83,345.96,59.959,1466424003,"201051344001158","219011344069620",28.94,21.50,0,332.73,359.78,33.3,30.2,0.270,444106.5,444106.5,35889,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424041,655619.00
06/20/2016 08:00,2,1.096,ACTIVE,213.29,347.16,59.917,1466424003,"201051344000576","219011344069620",29.08,21.30,0,333.63,360.08,32.3,29.3,0.252,451209.2,451209.2,35291,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424042,655620.00
06/20/2016 08:00,2,0.857,ACTIVE,211.70,345.06,59.959,1466424003,"274151322000087","219011344069620",28.37,25.00,0,329.73,348.96,24.7,21.9,0.150,677687.2,677687.2,29071,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424043,655621.00
06/20/2016 08:15,2,1.541,ACTIVE,212.83,349.56,59.912,1466424903,"201051344000645","219011344069620",29.32,22.00,0,334.24,368.50,45.8,42.2,0.367,450793.8,450793.8,35425,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424904,655622.00
06/20/2016 08:15,2,1.283,ACTIVE,211.03,341.15,59.933,1466424903,"274151322000085","219011344069620",28.41,24.00,0,331.23,354.97,36.9,33.7,0.247,705838.2,705838.2,28960,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424905,655623.00
06/20/2016 08:15,2,1.574,ACTIVE,212.61,350.77,59.970,1466424903,"201051344000633","219011344069620",29.42,22.00,0,332.43,370.00,46.9,43.4,0.393,441973.0,441973.0,35912,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424906,655624.00
06/20/2016 08:15,2,1.596,ACTIVE,212.61,350.17,59.986,1466424903,"201051344000469","219011344069620",29.66,20.70,0,331.53,370.00,48.0,44.4,0.407,443542.9,443542.9,35843,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424907,655625.00
06/20/2016 08:15,2,1.469,ACTIVE,211.48,347.76,59.954,1466424903,"201051344000646","219011344069620",29.62,22.30,0,330.93,366.10,44.1,40.7,0.362,446395.6,446395.6,40389,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424908,655626.00
06/20/2016 08:15,2,1.354,ACTIVE,210.57,350.47,59.959,1466424903,"274151322000052","219011344069620",28.92,25.00,0,331.53,356.78,39.8,36.5,0.278,720618.9,720618.9,29183,0,0,0,L,1151911521,0,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424909,655627.00
06/20/2016 08:15,2,1.445,ACTIVE,212.38,348.66,59.975,1466424903,"201051344000585","219011344069620",29.22,22.50,0,331.53,365.19,42.8,39.4,0.345,453775.1,453775.1,40397,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424910,655628.00
06/20/2016 08:15,2,1.543,ACTIVE,211.48,347.46,59.970,1466424903,"201051344001230","219011344069620",29.48,23.00,0,331.53,366.40,46.1,42.6,0.384,449908.2,449908.2,40199,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424911,655629.00
06/20/2016 08:15,2,1.477,ACTIVE,212.38,348.66,59.954,1466424903,"201051344000582","219011344069620",28.90,21.80,0,332.13,366.40,43.3,39.8,0.354,443208.9,443208.9,40353,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424912,655630.00
06/20/2016 08:15,2,1.605,ACTIVE,211.48,348.06,60.012,1466424903,"201051344000955","219011344069620",29.48,22.50,0,330.93,367.60,48.0,44.4,0.407,455928.4,455928.4,40287,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424913,655631.00
06/20/2016 08:15,2,0.848,ACTIVE,210.80,421.40,59.954,1466424903,"274151322000094","219011344069620",39.62,25.80,0,331.83,436.43,34.0,30.9,0.230,584206.9,584206.9,30283,0,0,0,L,1151911521,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424913,655632.00
06/20/2016 08:15,2,1.598,ACTIVE,212.61,349.26,59.970,1466424903,"201051344000579","219011344069620",29.42,22.50,0,332.73,369.10,47.6,44.1,0.393,457668.0,457668.0,15912,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424914,655633.00
06/20/2016 08:15,2,1.605,ACTIVE,211.70,347.76,59.970,1466424903,"201051344000890","219011344069620",28.88,23.30,0,330.63,367.30,47.0,43.4,0.376,453118.5,453118.5,40305,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424915,655634.00
06/20/2016 08:15,2,1.549,ACTIVE,212.16,348.66,59.975,1466424903,"201051344000438","219011344069620",29.54,22.50,0,331.83,367.90,46.4,42.8,0.384,455033.6,455033.6,40312,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424916,655635.00
06/20/2016 08:15,2,1.531,ACTIVE,211.70,348.06,59.970,1466424903,"201051344000417","219011344069620",29.16,23.00,0,331.23,366.40,45.2,41.7,0.371,447273.4,447273.4,40475,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424917,655636.00
06/20/2016 08:15,2,1.230,ACTIVE,210.80,348.36,59.959,1466424903,"274151322000083","219011344069620",29.08,24.30,0,330.93,354.67,36.2,33.0,0.247,714118.4,714118.4,29261,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424918,655637.00
06/20/2016 08:15,2,1.443,ACTIVE,211.70,351.67,59.959,1466424903,"274151322000076","219011344069620",29.80,24.80,0,333.33,358.88,43.5,40.1,0.305,760751.0,760751.0,29264,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424919,655638.00
06/20/2016 08:15,2,1.611,ACTIVE,212.38,350.17,59.959,1466424903,"201051344000868","219011344069620",29.10,21.30,0,333.33,368.50,47.5,43.9,0.389,442561.1,442561.1,35563,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424920,655639.00
06/20/2016 08:15,2,1.324,ACTIVE,210.80,343.85,59.949,1466424903,"274151322000095","219011344069620",29.88,24.30,0,330.93,356.48,40.1,36.7,0.270,752932.3,752932.3,29176,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424921,655640.00
06/20/2016 08:15,2,1.625,ACTIVE,212.61,351.67,59.959,1466424903,"201051344000988","219011344069620",29.06,22.00,0,333.33,370.90,47.9,44.3,0.398,439505.2,439505.2,35855,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424922,655641.00
06/20/2016 08:15,2,1.498,ACTIVE,212.16,347.76,59.965,1466424903,"201051344001025","219011344069620",29.62,22.30,0,332.43,367.00,44.9,41.4,0.367,453329.3,453329.3,40360,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424923,655642.00
06/20/2016 08:15,2,1.496,ACTIVE,212.61,348.36,59.949,1466424903,"201051344000458","219011344069620",29.62,22.30,0,329.43,372.71,44.9,41.4,0.384,450367.4,450367.4,35779,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424924,655643.00
06/20/2016 08:15,2,1.539,ACTIVE,213.29,350.47,59.949,1466424903,"201051344000853","219011344069620",29.34,21.50,0,327.02,372.71,45.7,42.2,0.376,449136.6,449136.6,35383,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424925,655644.00
06/20/2016 08:15,2,1.479,ACTIVE,212.16,349.26,60.018,1466424903,"201051344000685","219011344069620",29.44,22.50,0,331.83,367.00,44.1,40.7,0.393,454405.6,454405.6,40217,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424926,655645.00
06/20/2016 08:15,2,1.459,ACTIVE,212.16,348.66,59.922,1466424903,"201051344000917","219011344069620",29.54,22.80,0,331.53,366.40,43.7,40.2,0.362,451201.1,451201.1,40213,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424927,655646.00
06/20/2016 08:15,2,1.455,ACTIVE,212.16,348.36,59.949,1466424903,"201051344001145","219011344069620",29.20,22.00,0,332.73,365.80,43.0,39.6,0.349,456429.8,456429.8,40068,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424928,655647.00
06/20/2016 08:15,2,1.543,ACTIVE,212.38,349.26,59.959,1466424903,"201051344000651","219011344069620",28.78,21.50,0,333.33,367.30,45.0,41.5,0.367,448952.7,448952.7,40418,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424929,655648.00
06/20/2016 08:15,2,1.305,ACTIVE,210.35,348.36,59.959,1466424903,"274151322000088","219011344069620",28.45,24.30,0,331.83,355.58,37.6,34.4,0.256,689707.8,689707.8,28916,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424929,655649.00
06/20/2016 08:15,2,0.871,ACTIVE,211.48,417.19,59.949,1466424903,"274151322000068","219011344069620",39.02,26.50,0,332.13,437.03,34.7,31.5,0.230,584134.5,584134.5,30498,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424930,655650.00
06/20/2016 08:15,2,1.527,ACTIVE,211.93,348.06,59.965,1466424903,"201051344001135","219011344069620",29.20,22.00,0,331.23,366.10,45.2,41.7,0.371,444980.4,444980.4,40352,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424931,655651.00
06/20/2016 08:15,2,1.586,ACTIVE,212.16,349.26,59.954,1466424903,"201051344000594","219011344069620",29.50,22.80,0,331.53,368.20,47.4,43.8,0.389,454383.5,454383.5,35823,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424932,655652.00
06/20/2016 08:15,2,1.596,ACTIVE,212.16,348.66,59.965,1466424903,"201051344001203","219011344069620",29.48,22.50,0,332.43,370.00,47.7,44.1,0.402,452199.5,452199.5,40391,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424933,655653.00
06/20/2016 08:15,2,1.289,ACTIVE,210.80,342.95,59.933,1466424903,"274151322000054","219011344069620",28.73,24.30,0,332.13,356.48,37.5,34.3,0.256,704369.2,704369.2,28942,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424934,655654.00
06/20/2016 08:15,2,1.611,ACTIVE,212.61,348.66,60.002,1466424903,"201051344000867","219011344069620",29.26,22.50,0,332.43,368.50,47.8,44.2,0.389,441762.2,441762.2,35827,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424935,655655.00
06/20/2016 08:15,2,1.670,ACTIVE,212.38,350.77,59.959,1466424903,"201051344001093","219011344069620",29.56,22.50,0,331.83,370.00,50.0,46.4,0.402,450509.6,450509.6,40273,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424936,655656.00
06/20/2016 08:15,2,1.566,ACTIVE,212.61,350.47,60.012,1466424903,"201051344000900","219011344069620",29.44,21.30,0,329.73,371.51,46.7,43.2,0.384,457534.8,457534.8,35217,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424937,655657.00
06/20/2016 08:15,2,1.539,ACTIVE,212.61,349.26,59.965,1466424903,"201051344000648","219011344069620",29.28,21.30,0,333.93,368.50,45.6,42.1,0.371,448963.7,448963.7,35510,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424938,655658.00
06/20/2016 08:15,2,1.549,ACTIVE,212.61,349.56,59.965,1466424903,"201051344000569","219011344069620",29.26,22.00,0,333.33,367.90,46.0,42.4,0.384,458561.5,458561.5,35144,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424939,655659.00
06/20/2016 08:15,2,1.543,ACTIVE,212.61,349.56,59.965,1466424903,"201051344000983","219011344069620",29.62,21.80,0,330.03,368.20,46.3,42.8,0.384,450188.1,450188.1,35623,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424940,655660.00
06/20/2016 08:15,2,1.586,ACTIVE,212.61,349.26,59.970,1466424903,"201051344001158","219011344069620",29.34,21.50,0,332.73,369.10,47.1,43.6,0.398,444115.6,444115.6,35890,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424941,655661.00
06/20/2016 08:15,2,1.553,ACTIVE,212.83,350.17,59.959,1466424903,"201051344000576","219011344069620",29.20,21.30,0,333.63,368.80,46.0,42.4,0.371,451218.2,451218.2,35292,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424941,655662.00
06/20/2016 08:15,2,1.252,ACTIVE,211.25,341.45,59.938,1466424903,"274151322000087","219011344069620",28.73,25.80,0,330.93,354.37,36.5,33.3,0.225,677694.0,677694.0,29072,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466424942,655663.00
06/20/2016 08:30,2,2.059,ACTIVE,213.96,356.18,60.012,1466425803,"201051344000645","219011344069620",29.22,22.30,0,322.21,380.82,61.0,57.0,0.504,450806.2,450806.2,35426,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425804,655664.00
06/20/2016 08:30,2,1.742,ACTIVE,211.70,343.85,59.949,1466425803,"274151322000085","219011344069620",28.63,24.30,0,331.23,363.99,50.5,46.8,0.340,705848.2,705848.2,28961,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425805,655665.00
06/20/2016 08:30,2,2.055,ACTIVE,213.74,356.78,59.954,1466425803,"201051344000633","219011344069620",29.70,22.50,0,322.21,381.73,61.8,57.7,0.526,441985.6,441985.6,35913,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425806,655666.00
06/20/2016 08:30,2,2.088,ACTIVE,213.96,356.48,59.986,1466425803,"201051344000469","219011344069620",29.88,21.00,0,322.21,382.03,63.2,59.1,0.526,443555.8,443555.8,35844,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425807,655667.00
06/20/2016 08:30,2,1.955,ACTIVE,212.38,353.77,59.981,1466425803,"201051344000646","219011344069620",29.70,22.80,0,330.33,377.82,58.8,54.8,0.499,446407.5,446407.5,40390,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425807,655668.00
06/20/2016 08:30,2,1.836,ACTIVE,211.48,354.67,59.981,1466425803,"274151322000052","219011344069620",28.92,25.80,0,328.52,364.89,53.8,50.0,0.376,720629.6,720629.6,29184,0,0,0,L,1151911521,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425808,655669.00
06/20/2016 08:30,2,1.936,ACTIVE,213.29,353.77,59.975,1466425803,"201051344000585","219011344069620",29.44,23.00,0,332.73,376.62,57.7,53.8,0.473,453786.7,453786.7,40398,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425809,655670.00
06/20/2016 08:30,2,2.041,ACTIVE,212.61,352.87,60.007,1466425803,"201051344001230","219011344069620",29.44,23.80,0,328.82,378.12,60.9,56.9,0.508,449920.6,449920.6,40200,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425810,655671.00
06/20/2016 08:30,2,1.924,ACTIVE,213.51,354.37,60.034,1466425803,"201051344000582","219011344069620",29.72,22.30,0,332.43,378.12,57.9,53.9,0.477,443220.6,443220.6,40354,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425811,655672.00
06/20/2016 08:30,2,2.090,ACTIVE,212.61,354.07,59.981,1466425803,"201051344000955","219011344069620",29.80,23.00,0,330.63,379.02,63.0,58.9,0.535,455941.3,455941.3,40288,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425812,655673.00
06/20/2016 08:30,2,1.150,ACTIVE,212.16,422.00,59.986,1466425803,"274151322000094","219011344069620",39.54,26.30,0,333.93,442.74,46.2,42.7,0.323,584216.1,584216.1,30284,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425813,655674.00
06/20/2016 08:30,2,2.059,ACTIVE,213.96,357.08,59.949,1466425803,"201051344000579","219011344069620",29.96,23.30,0,323.41,381.42,62.5,58.4,0.530,457680.8,457680.8,15913,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425814,655675.00
06/20/2016 08:30,2,2.064,ACTIVE,212.61,353.47,59.975,1466425803,"201051344000890","219011344069620",29.60,24.30,0,331.23,379.02,61.9,57.9,0.495,453131.1,453131.1,40306,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425815,655676.00
06/20/2016 08:30,2,1.998,ACTIVE,213.06,354.97,59.928,1466425803,"201051344000438","219011344069620",30.18,23.00,0,332.73,379.62,61.1,57.0,0.521,455046.1,455046.1,40313,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425816,655677.00
06/20/2016 08:30,2,1.998,ACTIVE,212.83,354.37,59.944,1466425803,"201051344000417","219011344069620",29.48,23.80,0,330.63,377.82,59.7,55.7,0.504,447285.6,447285.6,40476,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425817,655678.00
06/20/2016 08:30,2,1.678,ACTIVE,211.48,354.67,59.975,1466425803,"274151322000083","219011344069620",29.44,25.30,0,329.43,363.69,50.0,46.3,0.340,714128.3,714128.3,29262,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425818,655679.00
06/20/2016 08:30,2,1.953,ACTIVE,211.93,354.37,60.018,1466425803,"274151322000076","219011344069620",29.78,25.50,0,331.83,368.50,58.9,54.9,0.420,760762.8,760762.8,29265,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425819,655680.00
06/20/2016 08:30,2,2.084,ACTIVE,213.29,354.97,59.975,1466425803,"201051344000868","219011344069620",29.68,21.50,0,321.31,380.22,62.6,58.5,0.508,442573.9,442573.9,35564,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425820,655681.00
