ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 08:30,2,1.832,ACTIVE,211.70,352.57,59.975,1466425803,"274151322000095","219011344069620",29.80,25.30,0,328.82,365.80,55.4,51.5,0.367,752943.2,752943.2,29177,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425821,655682.00
06/20/2016 08:30,2,2.105,ACTIVE,213.74,358.58,59.917,1466425803,"201051344000988","219011344069620",29.56,22.50,0,322.81,383.23,63.1,59.0,0.530,439518.1,439518.1,35856,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425822,655683.00
06/20/2016 08:30,2,1.994,ACTIVE,213.06,353.77,60.018,1466425803,"201051344001025","219011344069620",29.66,22.80,0,333.03,378.42,60.0,55.9,0.482,453341.4,453341.4,40361,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425823,655684.00
06/20/2016 08:30,2,1.977,ACTIVE,213.96,354.97,59.938,1466425803,"201051344000458","219011344069620",29.90,22.80,0,322.51,379.62,59.8,55.8,0.508,450379.5,450379.5,35780,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425824,655685.00
06/20/2016 08:30,2,2.033,ACTIVE,214.64,359.18,59.949,1466425803,"201051344000853","219011344069620",29.52,22.00,0,324.02,384.13,60.8,56.8,0.513,449148.9,449148.9,35384,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425825,655686.00
06/20/2016 08:30,2,1.975,ACTIVE,212.83,354.37,59.991,1466425803,"201051344000685","219011344069620",29.56,22.80,0,331.53,378.12,59.2,55.2,0.513,454417.6,454417.6,40218,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425826,655687.00
06/20/2016 08:30,2,1.969,ACTIVE,213.06,354.97,59.912,1466425803,"201051344000917","219011344069620",29.42,23.00,0,331.83,377.82,58.7,54.7,0.486,451212.9,451212.9,40214,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425827,655688.00
06/20/2016 08:30,2,1.936,ACTIVE,212.83,353.47,60.018,1466425803,"201051344001145","219011344069620",29.50,22.50,0,332.73,377.22,57.9,53.9,0.473,456441.4,456441.4,40069,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425828,655689.00
06/20/2016 08:30,2,2.018,ACTIVE,213.06,354.67,59.996,1466425803,"201051344000651","219011344069620",29.42,22.00,0,333.93,379.02,60.2,56.2,0.491,448964.8,448964.8,40419,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425829,655690.00
06/20/2016 08:30,2,1.756,ACTIVE,211.70,355.28,59.970,1466425803,"274151322000088","219011344069620",28.88,24.80,0,329.43,364.59,51.3,47.6,0.354,689718.0,689718.0,28917,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425829,655691.00
06/20/2016 08:30,2,1.199,ACTIVE,212.61,421.70,59.975,1466425803,"274151322000068","219011344069620",38.80,27.30,0,333.93,449.95,47.4,43.8,0.314,584143.8,584143.8,30499,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425830,655692.00
06/20/2016 08:30,2,2.006,ACTIVE,212.83,353.77,59.970,1466425803,"201051344001135","219011344069620",29.40,22.50,0,332.43,378.42,59.8,55.8,0.495,444992.6,444992.6,40353,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425831,655693.00
06/20/2016 08:30,2,2.107,ACTIVE,213.06,356.18,59.981,1466425803,"201051344000594","219011344069620",29.30,23.30,0,319.81,380.52,62.5,58.4,0.513,454396.3,454396.3,35824,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425832,655694.00
06/20/2016 08:30,2,2.088,ACTIVE,213.29,355.58,59.986,1466425803,"201051344001203","219011344069620",29.66,23.00,0,333.03,381.12,62.8,58.7,0.526,452212.3,452212.3,40392,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425833,655695.00
06/20/2016 08:30,2,1.734,ACTIVE,211.93,353.77,59.970,1466425803,"274151322000054","219011344069620",29.20,25.00,0,329.43,364.59,51.3,47.6,0.354,704379.4,704379.4,28943,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425834,655696.00
06/20/2016 08:30,2,2.059,ACTIVE,213.51,355.28,59.970,1466425803,"201051344000867","219011344069620",30.10,22.80,0,321.91,380.52,62.8,58.6,0.513,441775.0,441775.0,35828,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425835,655697.00
06/20/2016 08:30,2,2.178,ACTIVE,213.06,355.88,59.970,1466425803,"201051344001093","219011344069620",29.46,23.00,0,332.43,382.03,65.0,60.8,0.521,450523.0,450523.0,40274,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425836,655698.00
06/20/2016 08:30,2,2.057,ACTIVE,213.74,357.38,59.981,1466425803,"201051344000900","219011344069620",29.76,21.50,0,321.91,381.42,62.0,57.9,0.517,457547.4,457547.4,35218,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425837,655699.00
06/20/2016 08:30,2,2.025,ACTIVE,213.96,356.18,59.986,1466425803,"201051344000648","219011344069620",29.44,21.80,0,323.11,380.82,60.5,56.4,0.499,448976.0,448976.0,35511,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425838,655700.00
06/20/2016 08:30,2,2.049,ACTIVE,213.74,356.48,59.975,1466425803,"201051344000569","219011344069620",29.28,22.30,0,322.51,380.82,60.8,56.7,0.504,458573.8,458573.8,35145,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425839,655701.00
06/20/2016 08:30,2,2.041,ACTIVE,213.74,355.58,59.975,1466425803,"201051344000983","219011344069620",29.68,22.30,0,320.71,380.52,61.4,57.3,0.521,450200.6,450200.6,35624,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425840,655702.00
06/20/2016 08:30,2,2.076,ACTIVE,213.96,356.18,59.949,1466425803,"201051344001158","219011344069620",29.56,22.30,0,323.41,381.73,62.2,58.1,0.521,444128.3,444128.3,35891,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425840,655703.00
06/20/2016 08:30,2,2.029,ACTIVE,214.19,357.38,59.996,1466425803,"201051344000576","219011344069620",29.62,21.50,0,323.11,381.73,60.9,56.9,0.504,451230.5,451230.5,35293,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425841,655704.00
06/20/2016 08:30,2,1.709,ACTIVE,211.70,353.77,59.975,1466425803,"274151322000087","219011344069620",28.77,27.50,0,330.33,362.49,49.8,46.1,0.318,677703.9,677703.9,29073,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466425842,655705.00
06/20/2016 08:45,2,2.543,ACTIVE,214.19,359.78,59.986,1466426704,"201051344000645","219011344069620",29.56,22.50,0,335.14,394.95,76.2,71.6,0.623,450822.2,450822.2,35427,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426705,655706.00
06/20/2016 08:45,2,2.209,ACTIVE,211.03,360.08,59.981,1466426704,"274151322000085","219011344069620",28.82,25.00,0,333.93,370.90,64.5,60.3,0.464,705861.6,705861.6,28962,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426706,655707.00
06/20/2016 08:45,2,2.559,ACTIVE,213.74,361.59,60.018,1466426704,"201051344000633","219011344069620",29.72,23.30,0,334.84,391.64,77.1,72.5,0.654,442001.9,442001.9,35914,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426707,655708.00
06/20/2016 08:45,2,2.598,ACTIVE,214.19,361.59,59.981,1466426704,"201051344000469","219011344069620",29.74,21.50,0,336.04,396.15,78.3,73.7,0.663,443572.4,443572.4,35845,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426708,655709.00
06/20/2016 08:45,2,2.451,ACTIVE,211.93,357.08,59.981,1466426704,"201051344000646","219011344069620",29.74,23.50,0,332.73,386.53,73.8,69.3,0.623,446422.9,446422.9,40391,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426709,655710.00
06/20/2016 08:45,2,2.311,ACTIVE,211.25,360.69,59.944,1466426704,"274151322000052","219011344069620",29.12,27.00,0,333.33,372.41,68.2,63.9,0.486,720643.9,720643.9,29185,0,0,0,L,1151911521,0,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426710,655711.00
06/20/2016 08:45,2,2.424,ACTIVE,212.83,357.68,60.034,1466426704,"201051344000585","219011344069620",29.50,23.80,0,334.54,385.63,72.5,68.0,0.592,453801.9,453801.9,40399,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426711,655712.00
06/20/2016 08:45,2,2.514,ACTIVE,211.93,356.18,59.996,1466426704,"201051344001230","219011344069620",29.78,24.50,0,332.13,387.44,75.8,71.2,0.628,449936.6,449936.6,40201,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426712,655713.00
06/20/2016 08:45,2,2.434,ACTIVE,213.06,359.18,59.986,1466426704,"201051344000582","219011344069620",29.52,22.50,0,333.93,387.74,72.8,68.3,0.601,443235.8,443235.8,40355,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426712,655714.00
06/20/2016 08:45,2,2.594,ACTIVE,212.16,358.88,59.938,1466426704,"201051344000955","219011344069620",29.72,23.50,0,331.83,388.34,78.0,73.4,0.663,455957.9,455957.9,40289,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426713,655715.00
06/20/2016 08:45,2,1.449,ACTIVE,211.48,435.53,59.981,1466426704,"274151322000094","219011344069620",40.33,27.00,0,334.84,452.06,59.5,55.5,0.424,584228.4,584228.4,30285,0,0,0,L,1151911521,0,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426714,655716.00
06/20/2016 08:45,2,2.582,ACTIVE,213.96,361.59,59.970,1466426704,"201051344000579","219011344069620",29.74,23.50,0,335.44,395.85,77.8,73.1,0.658,457697.2,457697.2,15914,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426715,655717.00
06/20/2016 08:45,2,2.561,ACTIVE,212.16,357.68,59.981,1466426704,"201051344000890","219011344069620",29.62,25.00,0,333.33,388.34,76.8,72.3,0.632,453147.4,453147.4,40307,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426716,655718.00
06/20/2016 08:45,2,2.531,ACTIVE,212.61,358.28,60.018,1466426704,"201051344000438","219011344069620",29.70,23.50,0,333.93,388.64,76.2,71.6,0.641,455062.1,455062.1,40314,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426717,655719.00
06/20/2016 08:45,2,2.508,ACTIVE,212.61,357.68,60.023,1466426704,"201051344000417","219011344069620",29.28,24.30,0,333.03,386.53,74.3,69.8,0.641,447301.2,447301.2,40477,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426718,655720.00
06/20/2016 08:45,2,2.172,ACTIVE,211.70,345.66,59.970,1466426704,"274151322000083","219011344069620",29.28,26.00,0,333.63,370.90,64.4,60.2,0.460,714141.6,714141.6,29263,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426719,655721.00
06/20/2016 08:45,2,2.457,ACTIVE,211.93,363.99,59.965,1466426704,"274151322000076","219011344069620",29.92,26.30,0,334.84,376.31,74.4,69.9,0.535,760778.4,760778.4,29266,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426720,655722.00
06/20/2016 08:45,2,2.629,ACTIVE,213.51,360.38,59.986,1466426704,"201051344000868","219011344069620",29.16,21.80,0,334.54,391.04,77.7,73.0,0.636,442590.3,442590.3,35565,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426721,655723.00
06/20/2016 08:45,2,2.346,ACTIVE,211.48,348.66,59.986,1466426704,"274151322000095","219011344069620",29.86,26.00,0,333.03,373.91,70.9,66.5,0.495,752958.0,752958.0,29178,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426722,655724.00
06/20/2016 08:45,2,2.641,ACTIVE,213.74,362.19,60.007,1466426704,"201051344000988","219011344069620",29.30,22.50,0,336.34,397.96,78.4,73.7,0.672,439534.7,439534.7,35857,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426723,655725.00
06/20/2016 08:45,2,2.527,ACTIVE,212.61,358.28,59.975,1466426704,"201051344001025","219011344069620",29.32,23.50,0,334.24,387.74,75.0,70.5,0.610,453357.2,453357.2,40362,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426724,655726.00
06/20/2016 08:45,2,2.492,ACTIVE,213.74,360.99,59.986,1466426704,"201051344000458","219011344069620",29.76,23.00,0,336.64,393.15,75.2,70.6,0.650,450395.3,450395.3,35781,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426725,655727.00
06/20/2016 08:45,2,2.541,ACTIVE,214.64,363.39,60.018,1466426704,"201051344000853","219011344069620",29.56,22.30,0,336.64,396.75,76.1,71.5,0.645,449164.9,449164.9,35385,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426725,655728.00
06/20/2016 08:45,2,2.479,ACTIVE,212.61,358.58,59.981,1466426704,"201051344000685","219011344069620",29.56,23.50,0,333.63,387.44,74.2,69.7,0.645,454433.1,454433.1,40219,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426726,655729.00
06/20/2016 08:45,2,2.418,ACTIVE,212.83,359.18,59.981,1466426704,"201051344000917","219011344069620",30.02,23.30,0,333.63,386.83,73.4,68.9,0.619,451228.3,451228.3,40215,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426727,655730.00
06/20/2016 08:45,2,2.406,ACTIVE,212.38,357.38,59.991,1466426704,"201051344001145","219011344069620",29.82,23.00,0,333.93,386.53,72.7,68.2,0.610,456456.7,456456.7,40070,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426728,655731.00
06/20/2016 08:45,2,2.535,ACTIVE,213.06,359.78,59.981,1466426704,"201051344000651","219011344069620",29.28,22.50,0,334.54,388.04,75.2,70.6,0.614,448980.7,448980.7,40420,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426729,655732.00
06/20/2016 08:45,2,2.244,ACTIVE,211.03,350.47,59.975,1466426704,"274151322000088","219011344069620",28.71,25.50,0,333.03,370.90,65.3,61.1,0.446,689731.5,689731.5,28918,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426730,655733.00
06/20/2016 08:45,2,1.465,ACTIVE,211.70,430.12,59.986,1466426704,"274151322000068","219011344069620",40.47,28.30,0,395.25,455.97,59.5,55.5,0.393,584156.2,584156.2,30500,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426731,655734.00
06/20/2016 08:45,2,2.480,ACTIVE,212.61,357.38,59.975,1466426704,"201051344001135","219011344069620",29.70,22.80,0,334.54,387.44,74.7,70.1,0.623,445008.3,445008.3,40354,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426732,655735.00
06/20/2016 08:45,2,2.576,ACTIVE,213.06,360.08,60.039,1466426704,"201051344000594","219011344069620",29.76,24.00,0,334.24,390.74,77.6,73.0,0.632,454412.7,454412.7,35825,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426733,655736.00
06/20/2016 08:45,2,2.596,ACTIVE,211.48,358.28,59.954,1466426704,"201051344001203","219011344069620",29.58,23.80,0,334.84,390.44,77.8,73.1,0.663,452228.8,452228.8,40393,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426734,655737.00
06/20/2016 08:45,2,2.223,ACTIVE,210.57,351.67,59.986,1466426704,"274151322000054","219011344069620",29.06,25.50,0,333.03,371.81,65.4,61.2,0.460,704393.0,704393.0,28944,0,0,0,L,1151911521,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426735,655738.00
06/20/2016 08:45,2,2.594,ACTIVE,212.83,357.38,59.996,1466426704,"201051344000867","219011344069620",29.66,23.30,0,333.93,390.14,78.0,73.3,0.641,441791.4,441791.4,35829,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426735,655739.00
06/20/2016 08:45,2,2.646,ACTIVE,212.16,348.36,59.975,1466426704,"201051344001093","219011344069620",29.94,23.80,0,334.54,391.04,80.3,75.5,0.362,450540.0,450540.0,40275,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426736,655740.00
06/20/2016 08:45,2,2.561,ACTIVE,213.29,360.99,59.954,1466426704,"201051344000900","219011344069620",29.88,21.80,0,335.14,395.85,77.6,72.9,0.645,457563.7,457563.7,35219,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426737,655741.00
06/20/2016 08:45,2,2.508,ACTIVE,213.51,360.38,59.970,1466426704,"201051344000648","219011344069620",29.70,22.00,0,336.34,393.45,75.5,71.0,0.628,448991.9,448991.9,35512,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426738,655742.00
06/20/2016 08:45,2,2.523,ACTIVE,213.51,360.69,60.034,1466426704,"201051344000569","219011344069620",29.76,22.50,0,336.64,394.35,76.1,71.5,0.632,458589.8,458589.8,35146,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426739,655743.00
06/20/2016 08:45,2,2.496,ACTIVE,213.96,360.38,59.933,1466426704,"201051344000983","219011344069620",30.08,22.50,0,322.51,393.75,76.0,71.5,0.654,450216.6,450216.6,35625,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426740,655744.00
06/20/2016 08:45,2,2.602,ACTIVE,213.96,360.69,59.933,1466426704,"201051344001158","219011344069620",29.22,22.50,0,335.74,395.85,77.0,72.4,0.658,444144.6,444144.6,35892,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426741,655745.00
06/20/2016 08:45,2,2.529,ACTIVE,214.41,361.89,59.970,1466426704,"201051344000576","219011344069620",29.66,21.80,0,336.34,395.55,76.0,71.4,0.632,451246.5,451246.5,35294,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426742,655746.00
06/20/2016 08:45,2,2.189,ACTIVE,211.48,347.16,59.965,1466426704,"274151322000087","219011344069620",28.69,28.50,0,332.73,369.10,63.6,59.5,0.411,677717.1,677717.1,29074,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466426743,655747.00
06/20/2016 09:00,2,3.092,ACTIVE,215.54,350.77,59.970,1466427603,"201051344000645","219011344069620",29.24,24.00,0,335.44,396.15,91.6,86.5,0.420,450842.0,450842.0,35428,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427604,655748.00
06/20/2016 09:00,2,2.717,ACTIVE,212.38,357.98,59.949,1466427603,"274151322000085","219011344069620",28.45,25.80,0,332.73,396.45,78.3,73.6,0.552,705878.3,705878.3,28963,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427605,655749.00
06/20/2016 09:00,2,3.072,ACTIVE,214.87,351.37,59.944,1466427603,"201051344000633","219011344069620",29.56,24.50,0,320.41,396.45,92.0,86.9,0.438,442021.8,442021.8,35915,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427606,655750.00
06/20/2016 09:00,2,3.094,ACTIVE,215.32,350.47,59.944,1466427603,"201051344000469","219011344069620",29.92,22.80,0,334.24,396.15,93.8,88.6,0.442,443592.6,443592.6,35846,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427607,655751.00
06/20/2016 09:00,2,2.941,ACTIVE,213.51,348.36,59.949,1466427603,"201051344000646","219011344069620",29.78,25.50,0,333.03,389.84,88.8,83.7,0.424,446442.1,446442.1,40392,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427608,655752.00
06/20/2016 09:00,2,2.777,ACTIVE,212.38,348.36,59.949,1466427603,"274151322000052","219011344069620",29.36,29.50,0,327.02,387.44,82.5,77.7,0.323,720661.5,720661.5,29186,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427609,655753.00
06/20/2016 09:00,2,2.906,ACTIVE,214.41,347.76,59.954,1466427603,"201051344000585","219011344069620",29.78,25.30,0,333.93,389.24,87.6,82.6,0.407,453820.8,453820.8,40400,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427610,655754.00
06/20/2016 09:00,2,2.967,ACTIVE,213.51,346.86,59.944,1466427603,"201051344001230","219011344069620",30.18,27.00,0,331.83,389.54,90.7,85.7,0.415,449956.2,449956.2,40202,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427610,655755.00
06/20/2016 09:00,2,2.936,ACTIVE,214.41,349.56,59.944,1466427603,"201051344000582","219011344069620",29.52,23.80,0,333.63,391.34,87.8,82.8,0.411,443254.7,443254.7,40356,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427611,655756.00
06/20/2016 09:00,2,3.111,ACTIVE,213.51,347.16,59.922,1466427603,"201051344000955","219011344069620",29.48,26.00,0,332.43,389.54,92.9,87.7,0.438,455978.0,455978.0,40290,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427612,655757.00
06/20/2016 09:00,2,1.746,ACTIVE,212.16,445.75,59.959,1466427603,"274151322000094","219011344069620",40.63,27.50,0,393.75,460.47,71.5,67.1,0.504,584243.9,584243.9,30286,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427613,655758.00
06/20/2016 09:00,2,3.072,ALERT,215.32,350.77,59.954,1466427603,"201051344000579","219011344069620",29.88,25.80,0,302.98,396.75,93.0,87.9,0.438,457717.2,457717.2,15915,0,0,0,L,1122011218,0,122.68,122.68,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427615,655759.00
06/20/2016 09:00,2,3.047,ACTIVE,213.51,347.16,59.944,1466427603,"201051344000890","219011344069620",29.72,27.00,0,333.33,390.44,91.7,86.6,0.424,453167.3,453167.3,40308,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427616,655760.00
06/20/2016 09:00,2,3.006,ACTIVE,213.96,348.36,59.965,1466427603,"201051344000438","219011344069620",29.98,24.80,0,334.54,391.34,91.3,86.2,0.429,455081.9,455081.9,40315,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427617,655761.00
06/20/2016 09:00,2,2.996,ACTIVE,213.74,348.36,59.965,1466427603,"201051344000417","219011344069620",29.40,26.50,0,333.33,389.84,89.2,84.2,0.429,447320.5,447320.5,40478,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427618,655762.00
06/20/2016 09:00,2,2.635,ACTIVE,212.38,357.98,59.949,1466427603,"274151322000083","219011344069620",29.44,27.30,0,333.03,378.42,78.5,73.8,0.552,714158.3,714158.3,29264,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427619,655763.00
06/20/2016 09:00,2,2.984,ACTIVE,213.06,344.15,59.938,1466427603,"274151322000076","219011344069620",29.90,30.30,0,319.51,388.04,90.3,85.2,0.354,760797.8,760797.8,29267,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427620,655764.00
06/20/2016 09:00,2,3.104,ACTIVE,214.64,348.96,59.933,1466427603,"201051344000868","219011344069620",29.62,23.80,0,326.72,391.64,93.1,87.9,0.429,442610.4,442610.4,35566,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427621,655765.00
06/20/2016 09:00,2,2.861,ACTIVE,212.16,352.57,59.949,1466427603,"274151322000095","219011344069620",29.86,29.30,0,333.03,378.42,86.5,81.6,0.318,752976.5,752976.5,29179,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427622,655766.00
06/20/2016 09:00,2,3.146,ACTIVE,215.32,351.37,59.938,1466427603,"201051344000988","219011344069620",29.40,24.50,0,333.33,398.56,93.7,88.5,0.446,439554.9,439554.9,35858,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427623,655767.00
06/20/2016 09:00,2,3.006,ACTIVE,214.19,348.36,59.912,1466427603,"201051344001025","219011344069620",29.72,25.50,0,333.93,390.74,90.5,85.4,0.420,453376.7,453376.7,40363,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427624,655768.00
06/20/2016 09:00,2,3.031,ACTIVE,215.32,350.47,59.954,1466427603,"201051344000458","219011344069620",29.40,25.00,0,335.14,394.65,90.2,85.2,0.438,450414.8,450414.8,35782,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427625,655769.00
06/20/2016 09:00,2,3.033,ACTIVE,216.00,351.37,59.949,1466427603,"201051344000853","219011344069620",29.76,23.80,0,336.64,397.66,91.4,86.3,0.429,449184.7,449184.7,35386,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427626,655770.00
06/20/2016 09:00,2,2.969,ACTIVE,213.96,348.66,59.922,1466427603,"201051344000685","219011344069620",29.72,25.00,0,332.73,390.44,89.4,84.3,0.438,454452.4,454452.4,40220,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427627,655771.00
06/20/2016 09:00,2,2.969,ACTIVE,214.19,347.46,59.965,1466427603,"201051344000917","219011344069620",29.58,25.30,0,333.03,390.14,88.9,83.9,0.411,451247.5,451247.5,40216,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427627,655772.00
06/20/2016 09:00,2,2.936,ACTIVE,213.74,347.76,59.907,1466427603,"201051344001145","219011344069620",29.60,24.80,0,334.24,390.44,88.1,83.1,0.402,456475.6,456475.6,40071,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427628,655773.00
06/20/2016 09:00,2,2.707,ACTIVE,211.93,348.66,59.938,1466427603,"274151322000088","219011344069620",28.98,26.30,0,332.73,378.42,79.4,74.7,0.539,689748.5,689748.5,28919,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427630,655774.00
06/20/2016 09:00,2,1.816,ACTIVE,213.06,438.53,59.944,1466427603,"274151322000068","219011344069620",39.58,28.80,0,394.65,469.19,73.0,68.5,0.499,584171.6,584171.6,30501,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427631,655775.00
06/20/2016 09:00,2,2.994,ACTIVE,214.19,348.66,59.933,1466427603,"201051344001135","219011344069620",29.60,24.50,0,333.93,389.84,89.7,84.7,0.420,445027.6,445027.6,40355,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427632,655776.00
06/20/2016 09:00,2,3.070,ACTIVE,214.41,348.96,59.938,1466427603,"201051344000594","219011344069620",29.86,26.30,0,333.93,391.94,92.8,87.6,0.438,454432.8,454432.8,35826,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427633,655777.00
06/20/2016 09:00,2,3.119,ACTIVE,214.41,348.36,59.944,1466427603,"201051344001203","219011344069620",29.50,26.00,0,332.73,392.25,93.2,88.0,0.438,452248.9,452248.9,40394,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427634,655778.00
06/20/2016 09:00,2,2.717,ACTIVE,212.16,362.19,59.933,1466427603,"274151322000054","219011344069620",28.96,26.50,0,332.13,379.62,79.7,75.0,0.539,704410.0,704410.0,28945,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427635,655779.00
06/20/2016 09:00,2,3.115,ALERT,214.87,348.36,59.917,1466427603,"201051344000867","219011344069620",29.48,25.30,0,301.47,391.64,93.0,87.8,0.438,441811.5,441811.5,35830,0,0,0,L,1122011218,0,122.91,122.46,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427637,655780.00
06/20/2016 09:00,2,3.139,ACTIVE,214.41,349.56,59.981,1466427603,"201051344001093","219011344069620",29.84,25.50,0,333.93,371.81,94.9,89.7,0.438,450560.7,450560.7,40276,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427638,655781.00
06/20/2016 09:00,2,3.078,ACTIVE,215.09,350.77,59.954,1466427603,"201051344000900","219011344069620",29.84,23.50,0,333.93,392.55,93.0,87.9,0.433,457583.8,457583.8,35220,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427639,655782.00
06/20/2016 09:00,2,3.008,ACTIVE,215.32,349.86,59.933,1466427603,"201051344000648","219011344069620",29.74,23.80,0,330.03,391.94,90.6,85.6,0.420,449011.4,449011.4,35513,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427639,655783.00
06/20/2016 09:00,2,3.039,ACTIVE,215.32,349.86,59.938,1466427603,"201051344000569","219011344069620",29.70,24.80,0,334.84,391.64,91.4,86.3,0.429,458609.5,458609.5,35147,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427640,655784.00
06/20/2016 09:00,2,3.025,ACTIVE,215.32,350.17,59.975,1466427603,"201051344000983","219011344069620",29.92,23.80,0,334.54,391.64,91.6,86.5,0.438,450236.5,450236.5,35626,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427641,655785.00
06/20/2016 09:00,2,3.105,ACTIVE,215.32,349.56,59.938,1466427603,"201051344001158","219011344069620",29.34,24.00,0,314.70,392.85,92.2,87.1,0.433,444164.6,444164.6,35893,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427642,655786.00
06/20/2016 09:00,2,3.000,ACTIVE,215.54,350.77,59.954,1466427603,"201051344000576","219011344069620",30.10,23.30,0,335.14,396.15,91.5,86.4,0.424,451266.3,451266.3,35295,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427643,655787.00
06/20/2016 09:00,2,2.682,ACTIVE,212.38,354.97,59.933,1466427603,"274151322000087","219011344069620",28.69,30.00,0,333.33,391.94,77.9,73.3,0.521,677733.7,677733.7,29075,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427644,655788.00
06/20/2016 09:00,2,2.982,ACTIVE,214.41,349.86,59.907,1466427603,"201051344000651","219011344069620",30.02,24.50,0,334.54,391.04,90.7,85.6,0.420,449000.6,449000.6,40421,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466427645,655789.00
06/20/2016 09:15,2,3.576,ACTIVE,216.00,352.27,59.944,1466428504,"201051344000645","219011344069620",29.44,25.00,0,335.44,378.42,106.6,101.0,0.482,450865.4,450865.4,35429,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428505,655790.00
06/20/2016 09:15,2,3.188,ACTIVE,212.83,343.25,59.938,1466428504,"274151322000085","219011344069620",28.63,28.50,0,334.54,379.32,92.5,87.3,0.354,705898.5,705898.5,28964,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428506,655791.00
06/20/2016 09:15,2,3.590,ACTIVE,215.54,353.77,59.949,1466428504,"201051344000633","219011344069620",29.48,26.00,0,334.84,377.52,107.2,101.6,0.517,442045.4,442045.4,35916,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428507,655792.00
06/20/2016 09:15,2,3.562,ACTIVE,216.22,354.07,59.917,1466428504,"201051344000469","219011344069620",30.14,23.80,0,334.24,379.32,108.8,103.1,0.521,443616.6,443616.6,35847,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428508,655793.00
06/20/2016 09:15,2,3.480,ACTIVE,213.74,350.17,59.981,1466428504,"201051344000646","219011344069620",29.34,26.30,0,333.63,374.81,103.5,98.0,0.491,446464.8,446464.8,40393,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428509,655794.00
06/20/2016 09:15,2,3.277,ACTIVE,212.61,348.06,59.938,1466428504,"274151322000052","219011344069620",29.28,32.40,0,333.33,365.19,97.1,91.8,0.380,720682.8,720682.8,29187,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428510,655795.00
06/20/2016 09:15,2,3.404,ACTIVE,214.87,350.47,59.938,1466428504,"201051344000585","219011344069620",29.88,26.30,0,333.93,373.61,103.1,97.6,0.482,453843.4,453843.4,40401,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428510,655796.00
06/20/2016 09:15,2,3.529,ACTIVE,213.74,349.26,59.959,1466428504,"201051344001230","219011344069620",29.56,27.50,0,333.63,375.11,105.7,100.0,0.491,449979.5,449979.5,40203,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428511,655797.00
06/20/2016 09:15,2,3.438,ACTIVE,215.09,351.07,59.922,1466428504,"201051344000582","219011344069620",29.48,24.80,0,333.93,374.21,102.6,97.1,0.473,443277.2,443277.2,40357,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428512,655798.00
06/20/2016 09:15,2,3.605,ACTIVE,213.74,349.86,59.944,1466428504,"201051344000955","219011344069620",29.42,26.50,0,333.03,375.71,107.5,101.8,0.513,456001.7,456001.7,40291,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428513,655799.00
06/20/2016 09:15,2,2.186,ACTIVE,212.61,424.11,59.944,1466428504,"274151322000094","219011344069620",39.10,31.80,0,394.65,471.90,86.7,81.7,0.336,584262.6,584262.6,30287,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428514,655800.00
06/20/2016 09:15,2,3.574,ACTIVE,216.00,353.17,59.922,1466428504,"201051344000579","219011344069620",29.66,26.50,0,334.84,377.22,107.4,101.8,0.513,457740.9,457740.9,15917,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428515,655801.00
06/20/2016 09:15,2,3.555,ACTIVE,213.74,350.47,59.944,1466428504,"201051344000890","219011344069620",29.52,28.80,0,333.63,375.41,106.3,100.7,0.486,453190.7,453190.7,40309,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428516,655802.00
06/20/2016 09:15,2,3.543,ACTIVE,214.41,350.77,59.922,1466428504,"201051344000438","219011344069620",29.50,26.80,0,333.63,375.11,105.8,100.2,0.504,455105.2,455105.2,40316,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428517,655803.00
06/20/2016 09:15,2,3.467,ACTIVE,214.19,349.56,59.954,1466428504,"201051344000417","219011344069620",29.50,28.30,0,333.93,374.81,103.6,98.1,0.517,447343.2,447343.2,40479,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428518,655804.00
06/20/2016 09:15,2,3.164,ACTIVE,212.61,351.07,59.965,1466428504,"274151322000083","219011344069620",29.08,31.50,0,333.33,378.72,93.2,88.0,0.362,714178.6,714178.6,29265,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428518,655805.00
06/20/2016 09:15,2,3.479,ACTIVE,213.29,355.58,59.949,1466428504,"274151322000076","219011344069620",29.98,32.00,0,334.54,367.30,105.5,99.9,0.424,760821.0,760821.0,29268,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428520,655806.00
06/20/2016 09:15,2,3.629,ACTIVE,215.09,352.27,59.981,1466428504,"201051344000868","219011344069620",29.34,24.30,0,333.33,376.01,107.8,102.2,0.499,442634.2,442634.2,35567,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428521,655807.00
06/20/2016 09:15,2,3.377,ACTIVE,212.61,346.86,59.944,1466428504,"274151322000095","219011344069620",29.78,31.30,0,333.93,366.40,101.8,96.4,0.380,752998.8,752998.8,29180,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428522,655808.00
06/20/2016 09:15,2,3.621,ACTIVE,216.00,354.37,59.944,1466428504,"201051344000988","219011344069620",29.62,25.30,0,334.54,380.22,108.7,103.0,0.517,439578.9,439578.9,35859,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428523,655809.00
06/20/2016 09:15,2,3.504,ACTIVE,214.41,348.96,59.944,1466428504,"201051344001025","219011344069620",29.74,26.80,0,333.63,375.11,105.6,100.0,0.491,453399.8,453399.8,40364,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428524,655810.00
06/20/2016 09:15,2,3.512,ACTIVE,216.00,352.57,59.933,1466428504,"201051344000458","219011344069620",29.60,25.50,0,335.14,376.01,105.3,99.7,0.513,450437.9,450437.9,35783,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428525,655811.00
06/20/2016 09:15,2,3.555,ACTIVE,216.45,354.07,59.949,1466428504,"201051344000853","219011344069620",29.60,24.80,0,338.44,379.92,106.6,100.9,0.499,449208.1,449208.1,35387,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428526,655812.00
06/20/2016 09:15,2,3.457,ACTIVE,213.96,350.47,59.949,1466428504,"201051344000685","219011344069620",29.70,25.80,0,333.63,373.91,104.0,98.4,0.517,454475.3,454475.3,40221,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428527,655813.00
06/20/2016 09:15,2,3.473,ACTIVE,214.87,350.77,59.954,1466428504,"201051344000917","219011344069620",29.46,26.50,0,332.73,374.21,103.6,98.1,0.473,451270.2,451270.2,40217,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428527,655814.00
06/20/2016 09:15,2,3.449,ACTIVE,214.19,350.17,59.928,1466428504,"201051344001145","219011344069620",29.46,25.50,0,333.93,373.91,102.9,97.4,0.482,456498.1,456498.1,40072,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428528,655815.00
06/20/2016 09:15,2,3.498,ACTIVE,215.09,351.37,59.938,1466428504,"201051344000651","219011344069620",29.80,25.50,0,333.33,374.51,105.6,100.0,0.486,449023.4,449023.4,40422,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428529,655816.00
06/20/2016 09:15,2,3.227,ACTIVE,212.61,350.77,59.938,1466428504,"274151322000088","219011344069620",28.55,29.30,0,333.63,379.02,93.3,88.1,0.354,689768.8,689768.8,28920,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428530,655817.00
06/20/2016 09:15,2,2.150,ACTIVE,213.74,432.22,59.954,1466428504,"274151322000068","219011344069620",39.80,32.20,0,399.46,468.29,86.6,81.7,0.323,584190.3,584190.3,30502,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428531,655818.00
06/20/2016 09:15,2,3.475,ACTIVE,214.41,348.66,59.938,1466428504,"201051344001135","219011344069620",29.76,25.80,0,334.54,374.21,104.8,99.2,0.499,445050.6,445050.6,40356,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428532,655819.00
06/20/2016 09:15,2,3.602,ACTIVE,214.87,351.97,59.954,1466428504,"201051344000594","219011344069620",29.58,27.30,0,333.03,376.62,108.0,102.3,0.504,454456.5,454456.5,35827,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428533,655820.00
06/20/2016 09:15,2,3.570,ACTIVE,214.87,351.07,59.959,1466428504,"201051344001203","219011344069620",29.90,26.80,0,332.43,376.31,108.2,102.5,0.504,452272.7,452272.7,40395,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428534,655821.00
06/20/2016 09:15,2,3.184,ACTIVE,212.61,349.26,59.933,1466428504,"274151322000054","219011344069620",29.14,30.00,0,333.33,379.62,93.8,88.7,0.358,704430.5,704430.5,28946,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428535,655822.00
06/20/2016 09:15,2,3.568,ACTIVE,215.32,351.07,59.949,1466428504,"201051344000867","219011344069620",29.90,26.30,0,334.24,375.71,108.0,102.3,0.499,441835.3,441835.3,35832,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428536,655823.00
06/20/2016 09:15,2,3.645,ACTIVE,214.64,351.67,59.949,1466428504,"201051344001093","219011344069620",29.82,26.50,0,333.33,376.31,110.0,104.3,0.504,450584.9,450584.9,40277,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428536,655824.00
