ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 09:15,2,3.553,ACTIVE,215.54,352.57,59.933,1466428504,"201051344000900","219011344069620",30.12,24.50,0,334.24,377.52,108.4,102.7,0.499,457607.6,457607.6,35221,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428537,655825.00
06/20/2016 09:15,2,3.504,ACTIVE,215.77,351.67,59.965,1466428504,"201051344000648","219011344069620",29.70,24.30,0,335.44,376.92,105.5,99.9,0.491,449034.6,449034.6,35514,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428538,655826.00
06/20/2016 09:15,2,3.529,ACTIVE,215.77,352.87,59.928,1466428504,"201051344000569","219011344069620",29.82,25.50,0,334.84,377.22,106.6,100.9,0.504,458632.9,458632.9,35148,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428539,655827.00
06/20/2016 09:15,2,3.525,ACTIVE,216.00,352.27,59.949,1466428504,"201051344000983","219011344069620",29.92,25.00,0,334.84,376.62,106.7,101.1,0.504,450259.9,450259.9,35627,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428540,655828.00
06/20/2016 09:15,2,3.600,ACTIVE,216.00,352.27,59.944,1466428504,"201051344001158","219011344069620",29.38,24.80,0,335.14,376.92,107.2,101.5,0.508,444188.1,444188.1,35894,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428541,655829.00
06/20/2016 09:15,2,3.527,ACTIVE,216.00,354.07,59.922,1466428504,"201051344000576","219011344069620",29.76,24.00,0,334.84,379.62,106.3,100.7,0.495,451289.6,451289.6,35296,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428542,655830.00
06/20/2016 09:15,2,3.152,ACTIVE,212.61,351.07,59.944,1466428504,"274151322000087","219011344069620",28.71,34.80,0,333.33,377.52,91.8,86.6,0.331,677753.6,677753.6,29076,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466428543,655831.00
06/20/2016 09:30,2,4.059,ACTIVE,216.22,354.37,59.975,1466429403,"201051344000645","219011344069620",29.54,25.50,0,338.74,383.23,121.4,115.3,0.552,450892.4,450892.4,35430,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429404,655832.00
06/20/2016 09:30,2,3.697,ACTIVE,212.61,351.67,60.002,1466429403,"274151322000085","219011344069620",28.27,30.30,0,334.24,367.30,105.8,100.2,0.407,705921.9,705921.9,28965,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429405,655833.00
06/20/2016 09:30,2,4.045,ACTIVE,215.77,354.67,59.959,1466429403,"201051344000633","219011344069620",29.66,26.50,0,319.51,398.26,121.5,115.4,0.583,442072.4,442072.4,35917,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429406,655834.00
06/20/2016 09:30,2,4.100,ACTIVE,216.22,354.67,59.975,1466429403,"201051344000469","219011344069620",29.74,24.00,0,337.54,384.43,123.5,117.2,0.588,443644.1,443644.1,35848,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429407,655835.00
06/20/2016 09:30,2,3.961,ACTIVE,214.19,352.57,59.970,1466429403,"201051344000646","219011344069620",29.44,27.50,0,333.63,379.92,118.0,112.0,0.566,446491.0,446491.0,40394,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429408,655836.00
06/20/2016 09:30,2,3.775,ACTIVE,212.38,358.58,59.954,1466429403,"274151322000052","219011344069620",28.96,34.80,0,333.63,368.80,110.9,105.1,0.429,720707.3,720707.3,29188,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429408,655837.00
06/20/2016 09:30,2,3.914,ACTIVE,214.87,352.87,59.981,1466429403,"201051344000585","219011344069620",29.70,27.30,0,315.60,396.15,117.8,111.8,0.557,453869.5,453869.5,40402,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429409,655838.00
06/20/2016 09:30,2,4.002,ACTIVE,213.96,351.37,59.965,1466429403,"201051344001230","219011344069620",29.70,28.80,0,333.93,379.32,120.3,114.2,0.561,450006.3,450006.3,40204,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429410,655839.00
06/20/2016 09:30,2,3.930,ACTIVE,215.09,353.47,59.965,1466429403,"201051344000582","219011344069620",29.42,25.80,0,333.63,379.62,117.0,111.1,0.535,443303.2,443303.2,40358,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429411,655840.00
06/20/2016 09:30,2,4.070,ACTIVE,213.96,352.27,59.965,1466429403,"201051344000955","219011344069620",29.60,28.00,0,333.63,380.22,122.0,115.8,0.579,456029.0,456029.0,40292,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429412,655841.00
06/20/2016 09:30,2,2.469,ACTIVE,212.83,430.12,59.970,1466429403,"274151322000094","219011344069620",39.70,32.80,0,402.46,458.07,99.6,94.2,0.389,584284.4,584284.4,30288,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429413,655842.00
06/20/2016 09:30,2,4.051,ACTIVE,216.45,354.97,59.970,1466429403,"201051344000579","219011344069620",29.72,27.80,0,337.84,384.13,121.9,115.7,0.575,457768.1,457768.1,15918,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429414,655843.00
06/20/2016 09:30,2,4.021,ACTIVE,213.96,352.27,59.981,1466429403,"201051344000890","219011344069620",29.60,30.00,0,333.93,380.52,120.6,114.5,0.561,453217.6,453217.6,40310,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429415,655844.00
06/20/2016 09:30,2,4.008,ACTIVE,214.64,351.97,59.975,1466429403,"201051344000438","219011344069620",29.68,27.50,0,333.33,379.32,120.5,114.3,0.570,455132.1,455132.1,40317,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429416,655845.00
06/20/2016 09:30,2,3.934,ACTIVE,214.19,352.27,59.975,1466429403,"201051344000417","219011344069620",29.56,28.80,0,333.03,379.62,117.8,111.8,0.566,447369.4,447369.4,40480,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429417,655846.00
06/20/2016 09:30,2,3.654,ACTIVE,212.38,345.36,59.965,1466429403,"274151322000083","219011344069620",29.04,33.00,0,333.93,368.80,107.5,101.8,0.429,714202.3,714202.3,29266,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429417,655847.00
06/20/2016 09:30,2,3.971,ACTIVE,213.29,360.99,59.965,1466429403,"274151322000076","219011344069620",29.88,33.00,0,334.24,371.81,120.1,114.0,0.477,760847.7,760847.7,29269,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429418,655848.00
06/20/2016 09:30,2,4.049,ACTIVE,215.54,354.97,59.975,1466429403,"201051344000868","219011344069620",29.90,25.00,0,333.93,380.52,122.6,116.4,0.557,442661.5,442661.5,35568,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429419,655849.00
06/20/2016 09:30,2,3.891,ACTIVE,212.61,356.18,59.970,1466429403,"274151322000095","219011344069620",29.70,33.00,0,334.24,370.60,116.9,110.9,0.438,753024.6,753024.6,29181,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429420,655850.00
06/20/2016 09:30,2,4.139,ACTIVE,216.45,356.18,59.970,1466429403,"201051344000988","219011344069620",29.42,26.30,0,336.64,385.03,123.2,117.0,0.575,439606.3,439606.3,35860,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429421,655851.00
06/20/2016 09:30,2,4.047,ACTIVE,214.87,351.67,59.981,1466429403,"201051344001025","219011344069620",29.34,27.50,0,333.33,379.32,120.4,114.3,0.548,453426.6,453426.6,40365,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429422,655852.00
06/20/2016 09:30,2,3.980,ACTIVE,216.22,354.07,59.975,1466429403,"201051344000458","219011344069620",29.76,26.50,0,337.84,382.63,120.0,113.9,0.583,450464.6,450464.6,35784,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429423,655853.00
06/20/2016 09:30,2,3.996,ACTIVE,216.90,356.78,59.970,1466429403,"201051344000853","219011344069620",30.00,25.00,0,338.74,384.13,121.4,115.2,0.575,449235.1,449235.1,35388,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429424,655854.00
06/20/2016 09:30,2,4.018,ACTIVE,214.19,351.97,59.965,1466429403,"201051344000685","219011344069620",29.20,27.00,0,333.03,379.32,118.9,112.8,0.566,454501.6,454501.6,40222,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429425,655855.00
06/20/2016 09:30,2,3.988,ACTIVE,214.64,352.27,59.959,1466429403,"201051344000917","219011344069620",29.30,26.80,0,332.73,379.32,118.4,112.4,0.561,451296.5,451296.5,40218,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429426,655856.00
06/20/2016 09:30,2,3.910,ACTIVE,214.19,351.67,59.959,1466429403,"201051344001145","219011344069620",29.70,26.30,0,334.24,378.12,117.6,111.6,0.552,456524.2,456524.2,40073,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429427,655857.00
06/20/2016 09:30,2,4.012,ACTIVE,214.87,352.57,59.970,1466429403,"201051344000651","219011344069620",29.56,26.00,0,334.24,379.62,120.1,114.0,0.552,449050.1,449050.1,40423,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429428,655858.00
06/20/2016 09:30,2,3.727,ACTIVE,212.38,354.97,59.970,1466429403,"274151322000088","219011344069620",28.29,31.00,0,333.63,367.90,106.9,101.2,0.402,689792.4,689792.4,28921,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429429,655859.00
06/20/2016 09:30,2,2.498,ACTIVE,213.51,425.61,59.954,1466429403,"274151322000068","219011344069620",39.20,34.30,0,400.06,453.26,99.3,93.9,0.376,584212.2,584212.2,30503,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429429,655860.00
06/20/2016 09:30,2,4.014,ACTIVE,214.41,349.86,59.975,1466429403,"201051344001135","219011344069620",29.30,26.30,0,326.72,382.63,119.0,113.0,0.566,445077.1,445077.1,40357,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429430,655861.00
06/20/2016 09:30,2,4.076,ACTIVE,214.87,353.17,59.975,1466429403,"201051344000594","219011344069620",29.64,28.80,0,325.52,397.35,122.4,116.2,0.570,454483.8,454483.8,35828,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429431,655862.00
06/20/2016 09:30,2,4.105,ACTIVE,214.87,353.17,59.965,1466429403,"201051344001203","219011344069620",29.52,27.80,0,334.54,380.82,122.8,116.6,0.579,452300.0,452300.0,40396,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429432,655863.00
06/20/2016 09:30,2,3.688,ACTIVE,212.61,358.28,59.965,1466429403,"274151322000054","219011344069620",28.78,31.80,0,333.93,369.10,107.4,101.8,0.415,704454.2,704454.2,28947,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429433,655864.00
06/20/2016 09:30,2,4.088,ACTIVE,215.54,352.87,59.965,1466429403,"201051344000867","219011344069620",29.54,27.00,0,326.72,386.53,122.4,116.2,0.561,441862.6,441862.6,35833,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429434,655865.00
06/20/2016 09:30,2,4.111,ACTIVE,214.64,353.47,59.970,1466429403,"201051344001093","219011344069620",29.86,27.50,0,333.33,380.52,124.4,118.1,0.570,450612.7,450612.7,40278,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429435,655866.00
06/20/2016 09:30,2,4.092,ACTIVE,215.77,354.07,59.965,1466429403,"201051344000900","219011344069620",29.72,24.50,0,336.64,383.83,123.2,116.9,0.561,457635.0,457635.0,35222,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429436,655867.00
06/20/2016 09:30,2,3.994,ACTIVE,216.00,353.47,59.965,1466429403,"201051344000648","219011344069620",29.62,25.30,0,338.14,382.33,119.8,113.8,0.552,449061.2,449061.2,35515,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429437,655868.00
06/20/2016 09:30,2,4.014,ACTIVE,216.22,354.97,59.965,1466429403,"201051344000569","219011344069620",29.82,26.00,0,337.84,383.23,121.3,115.2,0.575,458659.8,458659.8,35149,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429438,655869.00
06/20/2016 09:30,2,3.992,ACTIVE,216.45,354.67,59.965,1466429403,"201051344000983","219011344069620",30.04,25.80,0,337.54,382.03,121.4,115.2,0.579,450286.9,450286.9,35628,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429439,655870.00
06/20/2016 09:30,2,4.113,ACTIVE,216.45,354.67,59.970,1466429403,"201051344001158","219011344069620",29.18,25.80,0,337.54,383.23,121.6,115.5,0.570,444215.2,444215.2,35895,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429440,655871.00
06/20/2016 09:30,2,3.996,ACTIVE,216.45,355.58,59.965,1466429403,"201051344000576","219011344069620",29.94,24.80,0,337.84,384.13,121.2,115.1,0.570,451316.6,451316.6,35297,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429440,655872.00
06/20/2016 09:30,2,3.664,ACTIVE,212.83,356.78,59.965,1466429403,"274151322000087","219011344069620",28.35,36.50,0,333.63,366.40,105.2,99.6,0.380,677776.8,677776.8,29077,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466429442,655873.00
06/20/2016 09:45,2,4.535,ACTIVE,216.90,356.78,59.981,1466430304,"201051344000645","219011344069620",29.44,26.50,0,338.44,388.94,135.2,128.6,0.619,450922.9,450922.9,35431,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430305,655874.00
06/20/2016 09:45,2,4.156,ACTIVE,213.29,345.96,59.975,1466430304,"274151322000085","219011344069620",28.23,31.30,0,333.33,371.21,118.8,112.8,0.464,705948.5,705948.5,28966,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430306,655875.00
06/20/2016 09:45,2,4.564,ACTIVE,216.45,358.58,59.954,1466430304,"201051344000633","219011344069620",29.28,27.80,0,337.24,389.54,135.3,128.7,0.650,442103.0,442103.0,35918,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430307,655876.00
06/20/2016 09:45,2,4.588,ACTIVE,217.13,359.18,59.975,1466430304,"201051344000469","219011344069620",29.62,25.00,0,337.54,390.44,137.7,131.0,0.658,443675.1,443675.1,35849,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430308,655877.00
06/20/2016 09:45,2,4.443,ACTIVE,214.64,354.67,59.975,1466430304,"201051344000646","219011344069620",29.48,28.80,0,333.03,383.23,132.7,126.1,0.636,446520.8,446520.8,40395,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430309,655878.00
06/20/2016 09:45,2,4.246,ACTIVE,213.29,356.48,59.975,1466430304,"274151322000052","219011344069620",29.06,36.50,0,333.63,372.11,124.8,118.6,0.473,720735.2,720735.2,29189,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430310,655879.00
06/20/2016 09:45,2,4.467,ACTIVE,215.77,355.58,60.023,1466430304,"201051344000585","219011344069620",29.26,28.30,0,333.63,383.53,132.4,125.9,0.619,453899.2,453899.2,40403,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430311,655880.00
06/20/2016 09:45,2,4.545,ACTIVE,214.41,352.87,60.012,1466430304,"201051344001230","219011344069620",29.16,29.50,0,333.03,383.83,134.4,127.8,0.641,450036.5,450036.5,40205,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430312,655881.00
06/20/2016 09:45,2,4.396,ACTIVE,215.77,355.28,59.986,1466430304,"201051344000582","219011344069620",29.48,26.80,0,333.63,384.13,131.3,124.8,0.601,443332.7,443332.7,40359,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430313,655882.00
06/20/2016 09:45,2,4.586,ACTIVE,214.87,354.37,59.975,1466430304,"201051344000955","219011344069620",29.32,28.30,0,333.03,383.83,136.2,129.5,0.650,456059.6,456059.6,40293,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430314,655883.00
06/20/2016 09:45,2,2.826,ACTIVE,213.29,428.01,59.991,1466430304,"274151322000094","219011344069620",39.54,35.00,0,398.56,454.76,113.0,107.2,0.442,584309.5,584309.5,30289,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430314,655884.00
06/20/2016 09:45,2,4.602,ACTIVE,217.13,356.78,59.970,1466430304,"201051344000579","219011344069620",29.10,29.00,0,338.74,388.94,135.6,129.0,0.641,457798.7,457798.7,15919,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430315,655885.00
06/20/2016 09:45,2,4.529,ACTIVE,214.64,354.07,59.975,1466430304,"201051344000890","219011344069620",29.38,31.00,0,333.03,383.53,134.8,128.1,0.628,453247.9,453247.9,40311,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430316,655886.00
06/20/2016 09:45,2,4.539,ACTIVE,215.32,353.77,59.981,1466430304,"201051344000438","219011344069620",29.26,28.30,0,332.73,384.13,134.6,127.9,0.636,455162.3,455162.3,40318,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430317,655887.00
06/20/2016 09:45,2,4.475,ACTIVE,215.09,354.97,59.991,1466430304,"201051344000417","219011344069620",29.06,30.30,0,333.03,382.93,131.7,125.2,0.632,447399.1,447399.1,40481,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430318,655888.00
06/20/2016 09:45,2,4.127,ACTIVE,213.06,346.26,59.975,1466430304,"274151322000083","219011344069620",29.04,35.00,0,333.93,371.81,121.3,115.2,0.468,714229.5,714229.5,29267,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430319,655889.00
06/20/2016 09:45,2,4.471,ACTIVE,213.96,351.07,59.981,1466430304,"274151322000076","219011344069620",29.84,35.40,0,333.33,374.21,134.9,128.3,0.539,760878.0,760878.0,29270,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430320,655890.00
06/20/2016 09:45,2,4.623,ACTIVE,216.00,355.88,59.981,1466430304,"201051344000868","219011344069620",29.22,25.80,0,334.84,388.34,136.8,130.1,0.628,442692.4,442692.4,35569,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430321,655891.00
06/20/2016 09:45,2,4.449,ACTIVE,213.06,356.48,59.981,1466430304,"274151322000095","219011344069620",29.18,34.50,0,333.63,374.21,131.5,125.0,0.504,753054.2,753054.2,29182,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430322,655892.00
06/20/2016 09:45,2,4.660,ACTIVE,217.13,358.58,59.975,1466430304,"201051344000988","219011344069620",29.04,26.80,0,337.54,390.14,137.1,130.4,0.650,439637.3,439637.3,35861,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430323,655893.00
06/20/2016 09:45,2,4.516,ACTIVE,215.32,353.77,59.981,1466430304,"201051344001025","219011344069620",29.50,28.80,0,333.33,384.13,134.9,128.3,0.619,453456.9,453456.9,40366,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430324,655894.00
06/20/2016 09:45,2,4.549,ACTIVE,217.13,358.58,59.981,1466430304,"201051344000458","219011344069620",29.04,27.80,0,337.54,388.64,133.8,127.3,0.645,450494.8,450494.8,35785,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430325,655895.00
06/20/2016 09:45,2,4.490,ACTIVE,217.35,357.98,59.970,1466430304,"201051344000853","219011344069620",29.82,26.00,0,338.44,390.74,135.6,129.0,0.641,449265.7,449265.7,35389,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430326,655896.00
06/20/2016 09:45,2,4.475,ACTIVE,214.87,354.97,59.970,1466430304,"201051344000685","219011344069620",29.38,27.80,0,333.03,383.53,133.1,126.6,0.650,454531.5,454531.5,40223,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430327,655897.00
06/20/2016 09:45,2,4.400,ACTIVE,215.32,354.07,59.970,1466430304,"201051344000917","219011344069620",29.72,28.30,0,333.03,384.13,132.5,126.0,0.623,451326.3,451326.3,40219,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430328,655898.00
06/20/2016 09:45,2,4.469,ACTIVE,214.87,354.07,59.975,1466430304,"201051344001145","219011344069620",29.10,27.50,0,333.63,383.23,131.7,125.2,0.619,456553.8,456553.8,40074,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430328,655899.00
06/20/2016 09:45,2,4.523,ACTIVE,215.77,354.67,59.975,1466430304,"201051344000651","219011344069620",29.36,26.80,0,335.44,384.13,134.5,127.9,0.623,449080.3,449080.3,40424,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430329,655900.00
06/20/2016 09:45,2,4.221,ACTIVE,213.06,357.68,59.970,1466430304,"274151322000088","219011344069620",28.09,32.00,0,333.63,372.11,120.2,114.0,0.446,689819.3,689819.3,28922,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430330,655901.00
06/20/2016 09:45,2,2.850,ACTIVE,214.19,422.90,59.959,1466430304,"274151322000068","219011344069620",38.92,35.80,0,401.56,454.46,112.2,106.4,0.433,584237.3,584237.3,30504,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430331,655902.00
06/20/2016 09:45,2,4.480,ACTIVE,215.32,353.47,59.970,1466430304,"201051344001135","219011344069620",29.36,27.00,0,333.33,383.23,133.2,126.7,0.623,445107.0,445107.0,40358,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430332,655903.00
06/20/2016 09:45,2,4.592,ACTIVE,215.54,356.18,59.981,1466430304,"201051344000594","219011344069620",29.34,30.00,0,331.53,385.63,136.5,129.8,0.628,454514.5,454514.5,35829,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430333,655904.00
06/20/2016 09:45,2,4.582,ACTIVE,215.54,354.97,59.975,1466430304,"201051344001203","219011344069620",29.54,29.00,0,335.44,385.33,137.1,130.4,0.636,452330.9,452330.9,40397,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430334,655905.00
06/20/2016 09:45,2,4.164,ACTIVE,213.29,357.68,59.959,1466430304,"274151322000054","219011344069620",28.65,32.40,0,333.03,372.41,120.7,114.6,0.473,704481.3,704481.3,28948,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430335,655906.00
06/20/2016 09:45,2,4.578,ACTIVE,216.45,355.58,59.970,1466430304,"201051344000867","219011344069620",29.40,27.80,0,337.24,388.04,136.3,129.6,0.632,441893.3,441893.3,35834,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430336,655907.00
06/20/2016 09:45,2,4.637,ACTIVE,215.32,354.67,59.970,1466430304,"201051344001093","219011344069620",29.40,28.80,0,332.13,385.33,138.1,131.3,0.641,450643.9,450643.9,40279,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430336,655908.00
06/20/2016 09:45,2,4.580,ACTIVE,216.67,358.88,59.970,1466430304,"201051344000900","219011344069620",29.58,25.30,0,338.14,390.14,137.3,130.6,0.645,457666.0,457666.0,35223,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430338,655909.00
06/20/2016 09:45,2,4.482,ACTIVE,216.67,356.48,59.965,1466430304,"201051344000648","219011344069620",29.42,26.00,0,338.44,389.54,133.6,127.0,0.623,449091.3,449091.3,35516,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430338,655910.00
06/20/2016 09:45,2,4.504,ACTIVE,216.90,356.78,59.944,1466430304,"201051344000569","219011344069620",29.68,26.80,0,338.14,389.24,135.3,128.7,0.632,458690.3,458690.3,35150,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430339,655911.00
06/20/2016 09:45,2,4.545,ACTIVE,216.90,356.18,59.975,1466430304,"201051344000983","219011344069620",29.48,26.00,0,337.84,389.24,135.7,129.1,0.645,450317.4,450317.4,35629,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430340,655912.00
06/20/2016 09:45,2,4.574,ACTIVE,217.13,358.28,59.970,1466430304,"201051344001158","219011344069620",29.20,26.80,0,337.84,389.24,135.3,128.7,0.636,444245.7,444245.7,35896,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430341,655913.00
06/20/2016 09:45,2,4.512,ACTIVE,216.90,359.18,59.996,1466430304,"201051344000576","219011344069620",29.62,25.50,0,338.74,389.84,135.3,128.6,0.628,451347.0,451347.0,35298,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430342,655914.00
06/20/2016 09:45,2,4.150,ACTIVE,213.06,351.67,59.965,1466430304,"274151322000087","219011344069620",28.15,38.40,0,330.33,370.00,118.3,112.3,0.433,677803.3,677803.3,29078,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466430343,655915.00
06/20/2016 10:00,2,4.949,ACTIVE,217.35,357.98,59.954,1466431203,"201051344000645","219011344069620",29.50,27.50,0,337.84,392.55,147.8,140.7,0.676,450956.5,450956.5,35432,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431204,655916.00
06/20/2016 10:00,2,4.539,ACTIVE,213.29,344.76,59.959,1466431203,"274151322000085","219011344069620",28.17,32.60,0,333.33,374.21,129.4,123.0,0.486,705977.9,705977.9,28967,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431205,655917.00
06/20/2016 10:00,2,4.998,ACTIVE,216.67,357.98,59.981,1466431203,"201051344000633","219011344069620",29.20,28.80,0,338.14,393.15,147.9,140.8,0.703,442136.6,442136.6,35919,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431206,655918.00
06/20/2016 10:00,2,5.002,ACTIVE,217.58,361.89,59.965,1466431203,"201051344000469","219011344069620",29.64,25.50,0,336.64,394.05,150.1,142.9,0.725,443709.3,443709.3,35850,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431207,655919.00
06/20/2016 10:00,2,4.855,ACTIVE,214.87,355.58,59.949,1466431203,"201051344000646","219011344069620",29.46,29.80,0,332.43,387.14,144.8,137.8,0.685,446553.7,446553.7,40396,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431208,655920.00
06/20/2016 10:00,2,4.697,ACTIVE,213.29,346.86,59.944,1466431203,"274151322000052","219011344069620",28.67,38.40,0,333.33,375.41,136.4,129.8,0.544,720766.2,720766.2,29190,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431209,655921.00
06/20/2016 10:00,2,4.893,ACTIVE,216.22,356.48,59.959,1466431203,"201051344000585","219011344069620",29.34,29.30,0,333.63,386.83,145.4,138.4,0.681,453932.2,453932.2,40404,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431210,655922.00
06/20/2016 10:00,2,4.896,ACTIVE,214.87,353.77,59.959,1466431203,"201051344001230","219011344069620",29.56,30.50,0,332.43,387.44,146.6,139.6,0.685,450069.9,450069.9,40206,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431210,655923.00
06/20/2016 10:00,2,4.898,ACTIVE,216.00,357.38,59.954,1466431203,"201051344000582","219011344069620",28.98,28.00,0,333.93,388.34,143.8,136.8,0.663,443365.3,443365.3,40360,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431211,655924.00
06/20/2016 10:00,2,5.012,ACTIVE,215.09,355.28,59.944,1466431203,"201051344000955","219011344069620",29.28,29.80,0,331.83,387.14,148.5,141.4,0.689,456093.4,456093.4,40294,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431212,655925.00
06/20/2016 10:00,2,3.143,ACTIVE,213.51,426.81,59.949,1466431203,"274151322000094","219011344069620",38.70,36.00,0,398.26,456.27,123.3,117.1,0.486,584337.4,584337.4,30290,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431213,655926.00
06/20/2016 10:00,2,5.002,ACTIVE,217.80,359.78,59.954,1466431203,"201051344000579","219011344069620",29.30,30.00,0,338.74,393.15,148.5,141.4,0.698,457832.4,457832.4,15920,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431214,655927.00
06/20/2016 10:00,2,4.992,ACTIVE,215.09,354.37,59.949,1466431203,"201051344000890","219011344069620",29.04,32.40,0,332.43,387.44,146.8,139.8,0.676,453281.3,453281.3,40312,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431215,655928.00
06/20/2016 10:00,2,4.932,ACTIVE,215.54,356.48,59.949,1466431203,"201051344000438","219011344069620",29.38,29.00,0,333.33,388.04,146.8,139.7,0.694,455195.7,455195.7,40319,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431216,655929.00
06/20/2016 10:00,2,4.957,ACTIVE,215.32,356.18,59.949,1466431203,"201051344000417","219011344069620",28.63,32.00,0,332.73,386.53,143.7,136.8,0.685,447431.7,447431.7,40482,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431217,655930.00
06/20/2016 10:00,2,4.582,ACTIVE,212.83,358.58,59.954,1466431203,"274151322000083","219011344069620",28.63,36.80,0,332.73,374.51,132.8,126.2,0.530,714259.5,714259.5,29268,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431218,655931.00
06/20/2016 10:00,2,4.922,ACTIVE,213.96,349.86,59.954,1466431203,"274151322000076","219011344069620",29.58,36.80,0,332.73,376.92,147.3,140.3,0.588,760911.5,760911.5,29271,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431219,655932.00
06/20/2016 10:00,2,5.027,ACTIVE,216.22,357.08,59.981,1466431203,"201051344000868","219011344069620",29.42,26.80,0,338.14,392.55,149.8,142.6,0.689,442726.4,442726.4,35570,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431220,655933.00
06/20/2016 10:00,2,4.863,ACTIVE,213.06,361.29,59.949,1466431203,"274151322000095","219011344069620",29.14,36.50,0,333.63,377.52,143.6,136.7,0.544,753086.7,753086.7,29183,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431221,655934.00
06/20/2016 10:00,2,5.057,ACTIVE,217.58,357.98,59.959,1466431203,"201051344000988","219011344069620",29.22,27.80,0,337.24,394.05,149.8,142.6,0.694,439671.3,439671.3,35862,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431222,655935.00
06/20/2016 10:00,2,4.938,ACTIVE,216.00,356.48,59.970,1466431203,"201051344001025","219011344069620",29.52,30.30,0,333.93,387.74,147.6,140.6,0.672,453490.4,453490.4,40367,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431223,655936.00
06/20/2016 10:00,2,4.926,ACTIVE,217.58,359.48,60.002,1466431203,"201051344000458","219011344069620",29.44,28.30,0,339.04,392.55,146.9,139.9,0.707,450528.1,450528.1,35786,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431224,655937.00
06/20/2016 10:00,2,4.949,ACTIVE,218.03,360.69,59.944,1466431203,"201051344000853","219011344069620",29.68,27.00,0,338.44,392.85,148.8,141.6,0.698,449299.4,449299.4,35390,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431225,655938.00
06/20/2016 10:00,2,4.963,ACTIVE,214.87,355.58,59.959,1466431203,"201051344000685","219011344069620",28.94,28.50,0,333.03,386.53,145.5,138.5,0.703,454564.6,454564.6,40224,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431226,655939.00
06/20/2016 10:00,2,4.896,ACTIVE,215.77,356.48,59.954,1466431203,"201051344000917","219011344069620",29.24,29.50,0,332.43,388.04,144.9,138.0,0.681,451359.2,451359.2,40220,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431227,655940.00
06/20/2016 10:00,2,4.859,ACTIVE,215.09,354.97,59.981,1466431203,"201051344001145","219011344069620",29.24,28.80,0,333.63,386.23,143.9,137.0,0.676,456586.5,456586.5,40075,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431228,655941.00
06/20/2016 10:00,2,4.955,ACTIVE,216.22,357.38,59.965,1466431203,"201051344000651","219011344069620",29.30,28.00,0,337.24,389.24,147.1,140.1,0.681,449113.8,449113.8,40425,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431229,655942.00
06/20/2016 10:00,2,4.615,ACTIVE,212.83,353.17,59.991,1466431203,"274151322000088","219011344069620",27.97,33.50,0,332.73,374.51,130.7,124.3,0.495,689849.0,689849.0,28923,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431230,655943.00
06/20/2016 10:00,2,3.074,ACTIVE,213.96,423.81,59.954,1466431203,"274151322000068","219011344069620",39.68,37.00,0,398.86,450.26,122.9,116.7,0.468,584265.2,584265.2,30505,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431230,655944.00
06/20/2016 10:00,2,4.908,ACTIVE,215.54,355.28,59.959,1466431203,"201051344001135","219011344069620",29.26,27.50,0,333.03,387.14,145.4,138.4,0.681,445140.1,445140.1,40359,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431231,655945.00
06/20/2016 10:00,2,5.031,ACTIVE,216.00,357.68,59.959,1466431203,"201051344000594","219011344069620",29.24,30.80,0,333.93,390.74,149.1,142.0,0.685,454548.4,454548.4,35830,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431232,655946.00
06/20/2016 10:00,2,5.041,ACTIVE,216.22,357.08,59.965,1466431203,"201051344001203","219011344069620",29.22,30.30,0,335.14,389.24,149.3,142.2,0.698,452364.9,452364.9,40398,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431233,655947.00
06/20/2016 10:00,2,4.545,ACTIVE,213.29,347.76,59.965,1466431203,"274151322000054","219011344069620",28.55,34.30,0,333.33,375.11,131.4,124.9,0.499,704511.2,704511.2,28949,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431234,655948.00
06/20/2016 10:00,2,5.051,ACTIVE,216.67,357.08,59.970,1466431203,"201051344000867","219011344069620",29.12,28.50,0,338.14,391.64,149.0,141.9,0.685,441927.2,441927.2,35835,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431235,655949.00
06/20/2016 10:00,2,5.027,ACTIVE,216.00,357.08,59.965,1466431203,"201051344001093","219011344069620",29.50,29.80,0,333.33,389.54,150.1,143.0,0.694,450678.1,450678.1,40280,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431236,655950.00
06/20/2016 10:00,2,5.006,ACTIVE,217.13,357.38,59.954,1466431203,"201051344000900","219011344069620",29.64,26.50,0,338.14,393.75,150.3,143.2,0.689,457700.2,457700.2,35224,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431237,655951.00
06/20/2016 10:00,2,4.939,ACTIVE,217.13,357.98,59.970,1466431203,"201051344000648","219011344069620",29.18,27.30,0,339.04,393.15,146.0,139.0,0.681,449124.5,449124.5,35517,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431238,655952.00
06/20/2016 10:00,2,4.904,ACTIVE,217.35,358.28,59.922,1466431203,"201051344000569","219011344069620",29.86,27.80,0,338.44,393.15,148.4,141.3,0.694,458724.0,458724.0,35151,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431239,655953.00
06/20/2016 10:00,2,4.963,ACTIVE,217.58,358.88,59.970,1466431203,"201051344000983","219011344069620",29.56,27.00,0,338.44,393.15,148.6,141.5,0.698,450351.2,450351.2,35630,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431240,655954.00
06/20/2016 10:00,2,5.041,ACTIVE,217.58,357.98,59.954,1466431203,"201051344001158","219011344069620",28.94,27.50,0,338.74,393.15,147.8,140.7,0.698,444279.3,444279.3,35897,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431241,655955.00
06/20/2016 10:00,2,4.934,ACTIVE,217.35,358.88,59.975,1466431203,"201051344000576","219011344069620",29.70,26.80,0,338.14,394.05,148.3,141.2,0.681,451380.7,451380.7,35299,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431242,655956.00
06/20/2016 10:00,2,4.568,ACTIVE,213.29,348.96,59.944,1466431203,"274151322000087","219011344069620",27.95,40.60,0,333.33,374.51,129.3,122.9,0.486,677832.7,677832.7,29079,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466431243,655957.00
06/20/2016 10:15,2,5.453,ACTIVE,218.48,362.79,59.970,1466432103,"201051344000645","219011344069620",29.14,28.00,0,330.93,398.26,160.9,153.4,0.720,450993.2,450993.2,35433,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432104,655958.00
06/20/2016 10:15,2,4.982,ACTIVE,214.19,350.47,59.970,1466432103,"274151322000085","219011344069620",27.91,34.30,0,333.03,376.01,140.8,133.9,0.544,706009.9,706009.9,28968,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432105,655959.00
06/20/2016 10:15,2,5.422,ACTIVE,217.80,361.59,59.975,1466432103,"201051344000633","219011344069620",29.26,29.50,0,329.73,396.75,160.6,153.1,0.769,442173.3,442173.3,35920,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432106,655960.00
06/20/2016 10:15,2,5.473,ACTIVE,218.71,360.99,59.975,1466432103,"201051344000469","219011344069620",29.42,25.80,0,327.92,397.66,163.1,155.5,0.760,443746.5,443746.5,35851,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432107,655961.00
06/20/2016 10:15,2,5.314,ACTIVE,216.00,359.48,59.970,1466432103,"201051344000646","219011344069620",29.22,30.80,0,331.83,394.65,157.3,149.9,0.738,446589.6,446589.6,40397,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432108,655962.00
06/20/2016 10:15,2,5.053,ACTIVE,213.74,349.86,59.981,1466432103,"274151322000052","219011344069620",28.90,39.30,0,324.02,384.43,147.9,140.8,0.583,720800.0,720800.0,29191,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432109,655963.00
06/20/2016 10:15,2,5.324,ACTIVE,217.13,358.28,59.981,1466432103,"201051344000585","219011344069620",29.30,29.50,0,336.34,395.55,158.1,150.7,0.738,453968.2,453968.2,40405,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432109,655964.00
06/20/2016 10:15,2,5.320,ALERT,215.54,355.88,59.975,1466432103,"201051344001230","219011344069620",29.44,30.80,0,292.46,403.37,158.5,151.0,0.742,450106.0,450106.0,40207,0,0,0,L,1122011218,0,123.81,122.46,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432111,655965.00
06/20/2016 10:15,2,5.262,ACTIVE,216.90,358.58,59.981,1466432103,"201051344000582","219011344069620",29.26,28.30,0,335.14,396.45,155.8,148.5,0.716,443400.9,443400.9,40361,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432112,655966.00
