ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 10:15,2,5.463,ACTIVE,215.77,356.78,59.975,1466432103,"201051344000955","219011344069620",28.96,30.30,0,332.43,391.64,160.2,152.7,0.760,456130.1,456130.1,40295,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432113,655967.00
06/20/2016 10:15,2,3.398,ACTIVE,213.74,431.32,59.981,1466432103,"274151322000094","219011344069620",39.16,36.80,0,400.36,455.67,134.5,127.9,0.526,584368.0,584368.0,30291,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432114,655968.00
06/20/2016 10:15,2,5.395,ACTIVE,218.48,360.38,59.949,1466432103,"201051344000579","219011344069620",29.38,30.00,0,328.52,397.96,160.6,153.1,0.756,457869.2,457869.2,15921,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432115,655969.00
06/20/2016 10:15,2,5.322,ALERT,216.00,357.68,60.002,1466432103,"201051344000890","219011344069620",29.44,33.30,0,300.57,404.27,158.8,151.3,0.725,453317.6,453317.6,40313,0,0,0,L,1122011218,0,124.04,122.46,0002,30,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432117,655970.00
06/20/2016 10:15,2,5.260,ALERT,216.67,359.18,59.986,1466432103,"201051344000438","219011344069620",29.72,30.00,0,302.98,404.87,158.2,150.8,0.738,455231.9,455231.9,40320,0,0,0,L,1122011218,0,124.27,123.14,0002,28,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432119,655971.00
06/20/2016 10:15,2,5.312,ACTIVE,216.00,358.28,59.981,1466432103,"201051344000417","219011344069620",29.00,32.80,0,332.73,393.75,155.9,148.6,0.742,447467.4,447467.4,40483,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432120,655972.00
06/20/2016 10:15,2,4.967,ACTIVE,213.29,349.26,60.012,1466432103,"274151322000083","219011344069620",28.78,38.40,0,332.73,377.22,144.6,137.6,0.579,714292.5,714292.5,29269,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432121,655973.00
06/20/2016 10:15,2,5.371,ACTIVE,214.41,349.56,59.991,1466432103,"274151322000076","219011344069620",29.32,38.20,0,327.02,391.04,159.6,152.1,0.632,760948.0,760948.0,29272,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432121,655974.00
06/20/2016 10:15,2,5.506,ACTIVE,217.13,359.18,60.012,1466432103,"201051344000868","219011344069620",29.14,26.80,0,330.03,397.96,162.5,154.9,0.738,442763.6,442763.6,35571,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432122,655975.00
06/20/2016 10:15,2,5.256,ACTIVE,213.29,361.59,59.986,1466432103,"274151322000095","219011344069620",29.36,38.00,0,332.43,380.82,156.0,148.7,0.605,753122.4,753122.4,29184,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432123,655976.00
06/20/2016 10:15,2,5.553,ACTIVE,218.26,362.19,59.991,1466432103,"201051344000988","219011344069620",28.84,28.50,0,327.62,397.66,162.2,154.6,0.760,439708.5,439708.5,35863,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432124,655977.00
06/20/2016 10:15,2,5.379,ACTIVE,216.67,357.68,59.986,1466432103,"201051344001025","219011344069620",29.38,31.00,0,334.84,395.55,159.9,152.4,0.725,453527.1,453527.1,40368,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432125,655978.00
06/20/2016 10:15,2,5.334,ACTIVE,218.48,360.99,59.996,1466432103,"201051344000458","219011344069620",29.48,28.80,0,332.73,396.75,159.2,151.8,0.760,450564.6,450564.6,35787,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432126,655979.00
06/20/2016 10:15,2,5.393,ACTIVE,218.71,362.49,59.991,1466432103,"201051344000853","219011344069620",29.50,27.00,0,329.43,400.06,161.1,153.6,0.765,449336.4,449336.4,35391,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432127,655980.00
06/20/2016 10:15,2,5.307,ALERT,215.77,358.58,59.975,1466432103,"201051344000685","219011344069620",29.26,29.50,0,297.87,406.97,157.3,149.9,0.769,454600.5,454600.5,40225,0,0,0,L,1122011218,0,124.27,122.68,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432129,655981.00
06/20/2016 10:15,2,5.316,ACTIVE,216.67,358.58,59.986,1466432103,"201051344000917","219011344069620",29.22,29.50,0,336.04,395.55,157.3,149.9,0.734,451395.3,451395.3,40221,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432130,655982.00
06/20/2016 10:15,2,5.309,ACTIVE,215.77,358.58,59.991,1466432103,"201051344001145","219011344069620",29.06,29.00,0,333.63,394.05,156.1,148.7,0.734,456622.3,456622.3,40076,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432130,655983.00
06/20/2016 10:15,2,5.361,ACTIVE,216.90,358.88,59.986,1466432103,"201051344000651","219011344069620",29.32,28.00,0,337.24,396.15,159.2,151.7,0.725,449150.3,449150.3,40426,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432131,655984.00
06/20/2016 10:15,2,4.990,ACTIVE,213.29,348.96,59.991,1466432103,"274151322000088","219011344069620",28.03,34.50,0,330.03,382.63,141.6,134.7,0.526,689881.4,689881.4,28924,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432132,655985.00
06/20/2016 10:15,2,3.312,ACTIVE,214.19,428.31,60.007,1466432103,"274151322000068","219011344069620",40.18,38.40,0,398.26,453.56,134.3,127.7,0.504,584295.9,584295.9,30506,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432133,655986.00
06/20/2016 10:15,2,5.395,ACTIVE,216.67,358.88,59.981,1466432103,"201051344001135","219011344069620",28.86,28.30,0,333.93,394.95,157.6,150.2,0.729,445176.3,445176.3,40360,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432134,655987.00
06/20/2016 10:15,2,5.500,ACTIVE,216.90,358.28,60.012,1466432103,"201051344000594","219011344069620",28.92,32.00,0,331.23,397.35,161.1,153.6,0.747,454585.4,454585.4,35831,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432135,655988.00
06/20/2016 10:15,2,5.480,ACTIVE,216.90,359.18,60.002,1466432103,"201051344001203","219011344069620",29.14,31.00,0,336.94,397.66,161.7,154.1,0.760,452402.0,452402.0,40399,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432136,655989.00
06/20/2016 10:15,2,4.992,ACTIVE,213.74,365.80,60.023,1466432103,"274151322000054","219011344069620",28.29,35.20,0,329.73,384.43,142.9,136.0,0.548,704543.9,704543.9,28950,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432137,655990.00
06/20/2016 10:15,2,5.395,ACTIVE,217.58,358.88,59.991,1466432103,"201051344000867","219011344069620",29.54,29.80,0,332.43,397.05,161.3,153.8,0.742,441964.3,441964.3,35836,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432138,655991.00
06/20/2016 10:15,2,5.475,ACTIVE,216.67,361.29,59.996,1466432103,"201051344001093","219011344069620",29.24,30.30,0,336.34,397.05,162.1,154.5,0.742,450715.4,450715.4,40281,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432139,655992.00
06/20/2016 10:15,2,5.443,ACTIVE,217.80,360.38,59.991,1466432103,"201051344000900","219011344069620",29.64,26.50,0,329.73,397.35,163.4,155.8,0.760,457737.6,457737.6,35225,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432140,655993.00
06/20/2016 10:15,2,5.330,ACTIVE,218.03,360.99,60.034,1466432103,"201051344000648","219011344069620",29.36,28.30,0,331.23,397.96,158.4,151.0,0.742,449160.9,449160.9,35518,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432141,655994.00
06/20/2016 10:15,2,5.395,ACTIVE,218.26,361.29,60.012,1466432103,"201051344000569","219011344069620",29.48,28.00,0,329.43,397.05,161.1,153.5,0.765,458760.9,458760.9,35152,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432142,655995.00
06/20/2016 10:15,2,5.395,ACTIVE,218.48,360.69,59.986,1466432103,"201051344000983","219011344069620",29.46,27.50,0,331.83,397.96,160.9,153.4,0.778,450388.1,450388.1,35631,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432142,655996.00
06/20/2016 10:15,2,5.404,ACTIVE,218.48,361.89,59.981,1466432103,"201051344001158","219011344069620",29.20,28.50,0,329.43,396.45,159.8,152.3,0.751,444316.0,444316.0,35898,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432143,655997.00
06/20/2016 10:15,2,5.418,ACTIVE,218.26,360.69,59.975,1466432103,"201051344000576","219011344069620",29.28,27.30,0,328.82,397.66,160.7,153.1,0.747,451417.5,451417.5,35300,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432144,655998.00
06/20/2016 10:15,2,4.938,ACTIVE,213.74,347.16,60.007,1466432103,"274151322000087","219011344069620",28.01,42.00,0,332.43,375.11,139.9,133.2,0.517,677864.8,677864.8,29080,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466432145,655999.00
06/20/2016 10:30,2,5.869,ACTIVE,217.58,360.69,59.986,1466433003,"201051344000645","219011344069620",29.00,28.50,0,337.54,400.06,172.3,164.4,0.782,451032.8,451032.8,35434,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433005,656000.00
06/20/2016 10:30,2,5.314,ACTIVE,213.06,358.28,60.002,1466433003,"274151322000085","219011344069620",28.03,34.80,0,327.62,378.72,150.8,143.6,0.583,706044.6,706044.6,28969,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433005,656001.00
06/20/2016 10:30,2,5.803,ACTIVE,216.90,360.69,59.949,1466433003,"201051344000633","219011344069620",29.24,30.30,0,330.63,405.77,171.8,163.9,0.822,442212.7,442212.7,35921,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433006,656002.00
06/20/2016 10:30,2,5.795,ACTIVE,218.03,362.49,59.959,1466433003,"201051344000469","219011344069620",29.74,26.00,0,337.24,401.56,174.6,166.6,0.800,443786.7,443786.7,35852,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433007,656003.00
06/20/2016 10:30,2,5.703,ACTIVE,214.87,357.98,59.996,1466433003,"201051344000646","219011344069620",29.26,31.30,0,330.63,394.95,168.9,161.1,0.804,446628.4,446628.4,40398,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433008,656004.00
06/20/2016 10:30,2,5.426,ACTIVE,213.06,359.18,59.991,1466433003,"274151322000052","219011344069620",28.88,40.00,0,331.53,380.82,158.6,151.2,0.632,720836.4,720836.4,29192,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433010,656005.00
06/20/2016 10:30,2,5.674,ACTIVE,216.00,358.58,59.981,1466433003,"201051344000585","219011344069620",29.56,30.00,0,333.03,397.05,169.9,162.0,0.795,454007.3,454007.3,40406,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433011,656006.00
06/20/2016 10:30,2,5.787,ACTIVE,214.64,356.48,59.986,1466433003,"201051344001230","219011344069620",29.04,31.00,0,331.53,394.95,170.2,162.3,0.791,450145.2,450145.2,40209,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433011,656007.00
06/20/2016 10:30,2,5.648,ACTIVE,216.22,360.38,59.965,1466433003,"201051344000582","219011344069620",29.20,28.50,0,332.73,399.16,167.1,159.3,0.773,443439.3,443439.3,40362,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433012,656008.00
06/20/2016 10:30,2,5.830,ACTIVE,215.09,358.28,59.986,1466433003,"201051344000955","219011344069620",29.02,30.30,0,331.23,394.35,171.4,163.5,0.822,456169.5,456169.5,40296,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433013,656009.00
06/20/2016 10:30,2,3.602,ACTIVE,213.06,435.23,59.975,1466433003,"274151322000094","219011344069620",39.86,37.30,0,400.96,460.17,144.8,137.8,0.570,584401.1,584401.1,30292,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433014,656010.00
06/20/2016 10:30,2,5.801,ACTIVE,218.03,362.79,59.996,1466433003,"201051344000579","219011344069620",29.24,30.80,0,337.54,400.06,171.7,163.8,0.813,457908.8,457908.8,15922,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433015,656011.00
06/20/2016 10:30,2,5.760,ACTIVE,214.87,358.58,59.975,1466433003,"201051344000890","219011344069620",29.20,33.30,0,332.43,394.35,170.2,162.4,0.791,453356.7,453356.7,40315,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433016,656012.00
06/20/2016 10:30,2,5.734,ACTIVE,215.77,358.28,60.028,1466433003,"201051344000438","219011344069620",29.28,30.80,0,333.93,396.45,170.0,162.2,0.800,455271.0,455271.0,40322,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433017,656013.00
06/20/2016 10:30,2,5.717,ACTIVE,215.09,357.08,59.986,1466433003,"201051344000417","219011344069620",28.84,33.00,0,332.13,394.05,167.0,159.2,0.795,447505.8,447505.8,40484,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433018,656014.00
06/20/2016 10:30,2,5.279,ACTIVE,212.61,347.76,59.986,1466433003,"274151322000083","219011344069620",28.98,39.50,0,327.92,380.22,154.9,147.6,0.619,714328.1,714328.1,29270,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433019,656015.00
06/20/2016 10:30,2,5.729,ACTIVE,213.96,354.07,59.981,1466433003,"274151322000076","219011344069620",29.42,38.80,0,330.93,382.63,170.6,162.7,0.681,760987.2,760987.2,29273,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433020,656016.00
06/20/2016 10:30,2,5.836,ACTIVE,216.67,359.48,59.991,1466433003,"201051344000868","219011344069620",29.38,26.80,0,330.63,410.58,173.6,165.6,0.787,442803.5,442803.5,35572,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433021,656017.00
06/20/2016 10:30,2,5.676,ACTIVE,213.06,357.98,59.975,1466433003,"274151322000095","219011344069620",29.08,38.60,0,326.12,383.23,167.1,159.3,0.636,753160.7,753160.7,29185,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433022,656018.00
06/20/2016 10:30,2,5.922,ACTIVE,218.03,363.99,59.975,1466433003,"201051344000988","219011344069620",28.96,28.80,0,332.13,405.17,173.8,165.8,0.813,439748.5,439748.5,35864,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433023,656019.00
06/20/2016 10:30,2,5.736,ACTIVE,216.00,358.88,59.954,1466433003,"201051344001025","219011344069620",29.54,31.50,0,333.93,396.15,171.7,163.8,0.782,453566.5,453566.5,40369,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433023,656020.00
06/20/2016 10:30,2,5.707,ACTIVE,218.03,360.69,59.996,1466433003,"201051344000458","219011344069620",29.54,29.00,0,337.24,400.06,170.8,162.9,0.835,450603.9,450603.9,35788,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433024,656021.00
06/20/2016 10:30,2,5.811,ACTIVE,218.48,363.09,59.986,1466433003,"201051344000853","219011344069620",29.36,27.80,0,337.54,401.26,172.7,164.8,0.813,449376.1,449376.1,35392,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433025,656022.00
06/20/2016 10:30,2,5.762,ACTIVE,215.09,357.38,59.981,1466433003,"201051344000685","219011344069620",28.92,30.00,0,332.43,394.65,168.8,161.0,0.822,454639.3,454639.3,40227,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433026,656023.00
06/20/2016 10:30,2,5.684,ACTIVE,216.22,358.58,59.975,1466433003,"201051344000917","219011344069620",29.28,30.30,0,333.03,395.55,168.7,160.9,0.800,451434.0,451434.0,40222,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433027,656024.00
06/20/2016 10:30,2,5.646,ACTIVE,215.09,357.98,59.986,1466433003,"201051344001145","219011344069620",29.34,29.30,0,332.43,394.95,167.7,159.9,0.791,456660.9,456660.9,40077,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433028,656025.00
06/20/2016 10:30,2,5.779,ACTIVE,216.45,359.48,59.986,1466433003,"201051344000651","219011344069620",29.16,28.50,0,333.03,398.56,170.7,162.9,0.782,449189.5,449189.5,40427,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433029,656026.00
06/20/2016 10:30,2,5.367,ACTIVE,213.06,347.46,59.996,1466433003,"274151322000088","219011344069620",27.89,35.40,0,331.53,379.62,151.6,144.4,0.561,689916.2,689916.2,28925,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433030,656027.00
06/20/2016 10:30,2,3.604,ACTIVE,213.96,436.73,59.970,1466433003,"274151322000068","219011344069620",39.72,38.40,0,396.75,458.37,145.4,138.4,0.548,584329.0,584329.0,30507,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433031,656028.00
06/20/2016 10:30,2,5.678,ACTIVE,215.77,357.68,59.991,1466433003,"201051344001135","219011344069620",29.40,28.80,0,332.73,395.55,168.9,161.1,0.791,445215.1,445215.1,40361,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433032,656029.00
06/20/2016 10:30,2,5.887,ACTIVE,216.22,360.69,59.986,1466433003,"201051344000594","219011344069620",28.86,32.60,0,333.03,407.57,172.1,164.1,0.787,454625.0,454625.0,35832,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433033,656030.00
06/20/2016 10:30,2,5.857,ACTIVE,216.22,358.88,59.975,1466433003,"201051344001203","219011344069620",29.14,31.30,0,333.93,398.86,172.9,165.0,0.813,452441.8,452441.8,40400,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433034,656031.00
06/20/2016 10:30,2,5.359,ACTIVE,213.29,355.58,59.986,1466433003,"274151322000054","219011344069620",28.21,35.60,0,328.52,380.22,153.0,145.8,0.583,704579.0,704579.0,28951,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433035,656032.00
06/20/2016 10:30,2,5.822,ACTIVE,217.13,360.08,59.938,1466433003,"201051344000867","219011344069620",29.28,29.80,0,333.63,399.76,172.6,164.7,0.795,442003.9,442003.9,35837,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433036,656033.00
06/20/2016 10:30,2,5.848,ACTIVE,216.22,360.69,59.949,1466433003,"201051344001093","219011344069620",29.30,30.80,0,333.33,399.46,173.6,165.6,0.800,450755.3,450755.3,40282,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433036,656034.00
06/20/2016 10:30,2,5.830,ACTIVE,217.35,362.49,59.944,1466433003,"201051344000900","219011344069620",29.72,27.00,0,336.94,401.56,175.4,167.4,0.804,457777.7,457777.7,35226,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433037,656035.00
06/20/2016 10:30,2,5.781,ACTIVE,217.58,360.69,59.981,1466433003,"201051344000648","219011344069620",29.00,28.00,0,329.43,402.16,169.8,161.9,0.778,449199.8,449199.8,35519,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433038,656036.00
06/20/2016 10:30,2,5.723,ACTIVE,217.80,360.08,59.959,1466433003,"201051344000569","219011344069620",29.84,28.30,0,336.04,401.56,172.9,165.0,0.800,458800.6,458800.6,35153,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433039,656037.00
06/20/2016 10:30,2,5.795,ACTIVE,218.03,362.79,60.012,1466433003,"201051344001158","219011344069620",29.20,28.80,0,335.44,403.67,171.3,163.4,0.809,444355.3,444355.3,35899,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433041,656038.00
06/20/2016 10:30,2,5.812,ACTIVE,218.03,362.19,59.981,1466433003,"201051344000576","219011344069620",29.32,27.00,0,336.64,400.96,172.5,164.6,0.773,451457.1,451457.1,35301,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433042,656039.00
06/20/2016 10:30,2,5.318,ACTIVE,213.29,347.76,59.965,1466433003,"274151322000087","219011344069620",27.93,42.50,0,332.13,378.42,150.4,143.3,0.557,677899.2,677899.2,29081,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433043,656040.00
06/20/2016 10:30,2,5.791,ACTIVE,217.80,361.29,59.981,1466433003,"201051344000983","219011344069620",29.44,27.50,0,338.44,400.96,172.6,164.7,0.818,450427.9,450427.9,35632,0,0,0,L,1122011218,1,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433044,656041.00
06/20/2016 10:45,2,6.227,ACTIVE,219.16,363.69,59.986,1466433903,"201051344000645","219011344069620",28.88,29.00,0,336.34,402.46,182.1,173.8,0.818,451075.1,451075.1,35435,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433904,656042.00
06/20/2016 10:45,2,5.715,ACTIVE,213.96,348.96,59.954,1466433903,"274151322000085","219011344069620",27.59,35.80,0,332.43,380.52,159.6,152.2,0.614,706081.5,706081.5,28970,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433905,656043.00
06/20/2016 10:45,2,6.172,ACTIVE,218.26,364.29,59.996,1466433903,"201051344000633","219011344069620",29.04,30.30,0,336.34,403.07,181.4,173.2,0.853,442254.9,442254.9,35922,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433906,656044.00
06/20/2016 10:45,2,6.174,ACTIVE,219.39,367.60,59.996,1466433903,"201051344000469","219011344069620",29.48,26.50,0,336.34,403.97,184.3,176.0,0.862,443829.5,443829.5,35853,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433907,656045.00
06/20/2016 10:45,2,6.105,ACTIVE,216.00,361.59,59.981,1466433903,"201051344000646","219011344069620",28.92,31.50,0,330.93,402.77,178.9,170.7,0.844,446669.8,446669.8,40399,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433908,656046.00
06/20/2016 10:45,2,5.814,ACTIVE,213.96,364.29,59.981,1466433903,"274151322000052","219011344069620",28.47,40.60,0,331.53,382.93,167.6,159.8,0.663,720875.3,720875.3,29193,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433909,656047.00
06/20/2016 10:45,2,6.043,ACTIVE,217.58,363.09,59.986,1466433903,"201051344000585","219011344069620",29.44,30.80,0,333.63,402.16,180.2,172.1,0.844,454049.0,454049.0,40407,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433910,656048.00
06/20/2016 10:45,2,6.084,ACTIVE,216.00,360.69,59.959,1466433903,"201051344001230","219011344069620",29.18,31.50,0,331.23,400.96,179.9,171.7,0.835,450186.9,450186.9,40210,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433911,656049.00
06/20/2016 10:45,2,6.035,ACTIVE,217.35,361.59,59.944,1466433903,"201051344000582","219011344069620",28.98,29.80,0,333.93,402.77,177.0,168.9,0.813,443480.4,443480.4,40363,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433912,656050.00
06/20/2016 10:45,2,6.168,ACTIVE,216.22,360.69,59.970,1466433903,"201051344000955","219011344069620",29.02,31.00,0,331.23,401.86,181.3,173.0,0.862,456211.6,456211.6,40297,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433913,656051.00
06/20/2016 10:45,2,3.850,ACTIVE,213.96,437.93,59.975,1466433903,"274151322000094","219011344069620",39.56,38.40,0,400.96,458.97,154.4,147.1,0.605,584436.6,584436.6,30293,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433914,656052.00
06/20/2016 10:45,2,6.133,ACTIVE,219.39,363.99,59.981,1466433903,"201051344000579","219011344069620",29.26,31.80,0,336.94,402.77,181.7,173.5,0.862,457950.9,457950.9,15923,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433915,656053.00
06/20/2016 10:45,2,6.152,ACTIVE,216.22,360.99,59.981,1466433903,"201051344000890","219011344069620",28.84,34.00,0,331.53,401.56,179.7,171.6,0.826,453398.5,453398.5,40316,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433916,656054.00
06/20/2016 10:45,2,6.100,ACTIVE,216.90,361.59,59.970,1466433903,"201051344000438","219011344069620",29.06,31.50,0,333.93,402.77,179.6,171.4,0.840,455312.8,455312.8,40323,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433917,656055.00
06/20/2016 10:45,2,6.088,ACTIVE,216.22,361.29,59.996,1466433903,"201051344000417","219011344069620",28.65,33.30,0,332.13,401.26,176.6,168.6,0.840,447546.8,447546.8,40485,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433917,656056.00
06/20/2016 10:45,2,5.703,ACTIVE,213.74,349.26,59.975,1466433903,"274151322000083","219011344069620",28.43,40.00,0,331.53,382.33,164.1,156.5,0.650,714366.1,714366.1,29271,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433918,656057.00
06/20/2016 10:45,2,6.066,ACTIVE,214.87,349.86,59.970,1466433903,"274151322000076","219011344069620",29.32,39.50,0,331.53,385.33,180.3,172.1,0.716,761029.0,761029.0,29274,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433919,656058.00
06/20/2016 10:45,2,6.195,ACTIVE,218.03,364.29,59.991,1466433903,"201051344000868","219011344069620",29.28,27.50,0,336.64,403.97,183.7,175.3,0.826,442846.1,442846.1,35573,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433920,656059.00
06/20/2016 10:45,2,5.973,ACTIVE,213.74,348.66,59.965,1466433903,"274151322000095","219011344069620",29.20,39.30,0,331.23,385.93,176.6,168.6,0.676,753201.8,753201.8,29186,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433921,656060.00
06/20/2016 10:45,2,6.223,ACTIVE,219.39,366.10,59.986,1466433903,"201051344000988","219011344069620",29.12,29.50,0,335.74,405.77,183.5,175.2,0.862,439791.1,439791.1,35865,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433922,656061.00
06/20/2016 10:45,2,6.156,ACTIVE,217.13,360.08,59.991,1466433903,"201051344001025","219011344069620",29.16,32.00,0,333.33,403.37,181.7,173.5,0.822,453608.6,453608.6,40370,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433923,656062.00
06/20/2016 10:45,2,6.154,ACTIVE,219.16,363.99,59.954,1466433903,"201051344000458","219011344069620",29.10,29.80,0,337.24,402.77,181.4,173.2,0.875,450645.9,450645.9,35789,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433924,656063.00
06/20/2016 10:45,2,6.213,ACTIVE,219.84,366.10,59.986,1466433903,"201051344000853","219011344069620",29.04,27.80,0,337.84,406.67,182.8,174.5,0.857,449418.6,449418.6,35393,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433925,656064.00
06/20/2016 10:45,2,6.111,ACTIVE,216.22,360.99,60.007,1466433903,"201051344000685","219011344069620",28.92,30.80,0,331.53,401.86,179.0,170.9,0.871,454680.7,454680.7,40228,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433926,656065.00
06/20/2016 10:45,2,6.094,ACTIVE,217.13,361.89,59.975,1466433903,"201051344000917","219011344069620",29.00,30.80,0,332.73,402.46,179.0,170.8,0.822,451475.4,451475.4,40223,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433927,656066.00
06/20/2016 10:45,2,6.066,ACTIVE,216.22,360.69,59.975,1466433903,"201051344001145","219011344069620",29.06,30.30,0,331.83,401.56,178.5,170.3,0.831,456702.1,456702.1,40078,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433928,656067.00
06/20/2016 10:45,2,6.172,ACTIVE,217.58,362.19,59.981,1466433903,"201051344000651","219011344069620",28.98,29.50,0,337.84,402.46,181.1,172.9,0.831,449231.5,449231.5,40428,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433928,656068.00
06/20/2016 10:45,2,5.711,ACTIVE,213.74,369.40,59.938,1466433903,"274151322000088","219011344069620",27.77,35.80,0,332.13,381.12,160.5,153.0,0.605,689953.4,689953.4,28926,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433929,656069.00
06/20/2016 10:45,2,3.791,ACTIVE,214.87,442.44,59.954,1466433903,"274151322000068","219011344069620",39.80,40.00,0,397.35,462.88,153.6,146.3,0.592,584364.5,584364.5,30508,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433930,656070.00
06/20/2016 10:45,2,6.150,ACTIVE,217.13,363.99,59.975,1466433903,"201051344001135","219011344069620",28.78,28.80,0,333.33,402.16,179.3,171.1,0.809,445256.7,445256.7,40362,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433931,656071.00
06/20/2016 10:45,2,6.205,ACTIVE,217.35,362.79,59.933,1466433903,"201051344000594","219011344069620",29.08,33.30,0,336.94,404.27,182.7,174.4,0.840,454667.3,454667.3,35833,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433932,656072.00
06/20/2016 10:45,2,6.191,ACTIVE,217.35,362.79,59.965,1466433903,"201051344001203","219011344069620",29.24,31.80,0,334.54,403.97,183.4,175.1,0.857,452484.2,452484.2,40401,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433933,656073.00
06/20/2016 10:45,2,5.736,ACTIVE,214.19,370.60,59.938,1466433903,"274151322000054","219011344069620",27.83,37.30,0,331.23,382.33,161.8,154.2,0.623,704616.5,704616.5,28952,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433934,656074.00
06/20/2016 10:45,2,6.207,ACTIVE,218.03,362.19,59.991,1466433903,"201051344000867","219011344069620",29.12,30.80,0,337.84,403.07,183.1,174.8,0.826,442046.3,442046.3,35838,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433935,656075.00
06/20/2016 10:45,2,6.170,ACTIVE,217.13,363.09,59.928,1466433903,"201051344001093","219011344069620",29.40,31.30,0,334.84,403.67,183.7,175.4,0.835,450797.9,450797.9,40283,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433936,656076.00
06/20/2016 10:45,2,6.205,ACTIVE,218.48,362.49,59.970,1466433903,"201051344000900","219011344069620",29.50,27.30,0,336.04,403.97,185.3,177.0,0.849,457820.7,457820.7,35227,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433937,656077.00
06/20/2016 10:45,2,6.105,ACTIVE,218.71,363.09,59.970,1466433903,"201051344000648","219011344069620",29.10,28.00,0,337.24,402.77,179.9,171.7,0.831,449241.4,449241.4,35520,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433938,656078.00
06/20/2016 10:45,2,6.129,ACTIVE,218.93,365.19,59.954,1466433903,"201051344000569","219011344069620",29.46,28.80,0,336.64,403.37,182.9,174.6,0.849,458842.9,458842.9,35154,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433939,656079.00
06/20/2016 10:45,2,6.109,ACTIVE,218.93,366.70,59.965,1466433903,"201051344000983","219011344069620",29.52,28.80,0,336.34,403.67,182.6,174.3,0.857,450470.0,450470.0,35633,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433940,656080.00
06/20/2016 10:45,2,6.164,ACTIVE,219.39,364.89,60.034,1466433903,"201051344001158","219011344069620",29.06,29.30,0,336.94,402.77,181.5,173.3,0.849,444397.3,444397.3,35900,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433941,656081.00
06/20/2016 10:45,2,6.156,ACTIVE,219.16,365.19,59.991,1466433903,"201051344000576","219011344069620",29.28,27.80,0,336.64,403.37,182.6,174.3,0.835,451499.4,451499.4,35302,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433942,656082.00
06/20/2016 10:45,2,5.670,ACTIVE,213.96,353.17,59.954,1466433903,"274151322000087","219011344069620",27.75,44.30,0,331.23,380.22,159.4,152.0,0.588,677936.0,677936.0,29082,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466433943,656083.00
06/20/2016 11:00,2,6.531,ACTIVE,218.93,365.19,59.981,1466434804,"201051344000645","219011344069620",28.96,29.80,0,337.24,407.27,191.6,183.0,0.871,451119.7,451119.7,35436,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434805,656084.00
06/20/2016 11:00,2,6.043,ACTIVE,213.74,351.97,59.991,1466434804,"274151322000085","219011344069620",27.39,36.80,0,331.53,382.33,167.6,159.8,0.645,706120.5,706120.5,28971,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434806,656085.00
06/20/2016 11:00,2,6.502,ACTIVE,218.03,366.40,59.996,1466434804,"201051344000633","219011344069620",29.00,31.00,0,335.44,405.17,191.1,182.5,0.902,442299.4,442299.4,35923,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434806,656086.00
06/20/2016 11:00,2,6.604,ACTIVE,219.39,366.70,59.996,1466434804,"201051344000469","219011344069620",29.00,27.00,0,336.34,406.97,194.0,185.3,0.910,443874.7,443874.7,35854,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434807,656087.00
06/20/2016 11:00,2,6.389,ACTIVE,216.22,362.49,59.986,1466434804,"201051344000646","219011344069620",29.10,31.80,0,336.94,405.47,188.2,179.8,0.884,446713.7,446713.7,40400,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434808,656088.00
06/20/2016 11:00,2,6.125,ACTIVE,213.74,367.00,59.991,1466434804,"274151322000052","219011344069620",28.47,41.80,0,330.93,384.43,176.5,168.4,0.698,720916.4,720916.4,29194,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434809,656089.00
06/20/2016 11:00,2,6.434,ALERT,217.58,362.79,59.996,1466434804,"201051344000585","219011344069620",29.18,31.30,0,290.35,406.67,190.0,181.5,0.902,454093.0,454093.0,40408,0,0,0,L,1122011218,0,124.04,124.04,0002,26,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434811,656090.00
06/20/2016 11:00,2,6.395,ACTIVE,216.22,360.99,60.002,1466434804,"201051344001230","219011344069620",29.22,32.40,0,330.93,404.87,189.1,180.6,0.875,450231.1,450231.1,40211,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434812,656091.00
06/20/2016 11:00,2,6.363,ACTIVE,217.80,361.89,59.959,1466434804,"201051344000582","219011344069620",28.94,29.80,0,336.64,405.77,186.2,177.8,0.844,443523.8,443523.8,40364,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434813,656092.00
06/20/2016 11:00,2,6.471,ACTIVE,216.45,360.99,60.023,1466434804,"201051344000955","219011344069620",29.04,31.50,0,337.24,405.47,190.2,181.7,0.897,456256.0,456256.0,40298,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434814,656093.00
06/20/2016 11:00,2,4.043,ACTIVE,213.74,434.02,59.965,1466434804,"274151322000094","219011344069620",39.64,38.60,0,400.96,459.27,161.8,154.3,0.645,584474.3,584474.3,30294,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434815,656094.00
06/20/2016 11:00,2,6.504,ACTIVE,219.39,365.80,60.002,1466434804,"201051344000579","219011344069620",29.06,31.80,0,337.54,409.08,191.5,182.9,0.902,457995.5,457995.5,15924,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434815,656095.00
06/20/2016 11:00,2,6.525,ACTIVE,216.22,362.19,59.986,1466434804,"201051344000890","219011344069620",28.65,34.30,0,337.24,405.17,189.5,180.9,0.866,453442.6,453442.6,40317,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434816,656096.00
06/20/2016 11:00,2,6.445,ACTIVE,217.13,362.49,60.002,1466434804,"201051344000438","219011344069620",28.94,32.00,0,336.94,405.47,188.9,180.4,0.888,455356.8,455356.8,40324,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434817,656097.00
06/20/2016 11:00,2,6.430,ACTIVE,216.67,363.39,60.002,1466434804,"201051344000417","219011344069620",28.57,33.80,0,337.24,404.57,185.9,177.5,0.888,447590.1,447590.1,40486,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434818,656098.00
06/20/2016 11:00,2,6.074,ACTIVE,213.51,365.19,59.996,1466434804,"274151322000083","219011344069620",28.19,40.80,0,330.93,384.13,173.2,165.2,0.676,714406.5,714406.5,29272,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434819,656099.00
06/20/2016 11:00,2,6.432,ACTIVE,214.41,365.49,59.996,1466434804,"274151322000076","219011344069620",29.18,41.30,0,331.53,387.44,190.0,181.4,0.756,761073.2,761073.2,29275,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434820,656100.00
06/20/2016 11:00,2,6.611,ACTIVE,217.80,363.69,59.991,1466434804,"201051344000868","219011344069620",28.98,28.50,0,335.74,406.67,194.0,185.3,0.897,442891.3,442891.3,35574,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434821,656101.00
06/20/2016 11:00,2,6.330,ACTIVE,213.29,371.51,59.991,1466434804,"274151322000095","219011344069620",29.10,41.30,0,330.93,387.14,186.6,178.2,0.716,753245.3,753245.3,29187,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434822,656102.00
06/20/2016 11:00,2,6.592,ACTIVE,218.93,364.59,59.954,1466434804,"201051344000988","219011344069620",28.96,29.00,0,323.11,410.58,193.3,184.7,0.897,439836.1,439836.1,35866,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434823,656103.00
06/20/2016 11:00,2,0.072,ALERT,212.61,299.67,59.986,1466434804,"201051344001025","219011344069620",36.04,32.40,0,295.76,415.69,2.6,0.6,0.000,453653.2,453653.2,40371,0,0,0,L,1122011218,0,121.78,122.01,0002,26,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434825,656104.00
06/20/2016 11:00,2,6.465,ACTIVE,218.93,365.19,60.007,1466434804,"201051344000458","219011344069620",29.18,30.30,0,325.22,409.98,190.9,182.4,0.915,450690.4,450690.4,35790,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434826,656105.00
06/20/2016 11:00,2,6.516,ACTIVE,219.39,365.80,59.944,1466434804,"201051344000853","219011344069620",29.26,28.80,0,325.22,412.38,193.0,184.4,0.897,449463.6,449463.6,35394,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434827,656106.00
06/20/2016 11:00,2,6.486,ALERT,216.22,361.89,59.975,1466434804,"201051344000685","219011344069620",28.61,31.50,0,293.36,417.49,187.9,179.5,0.915,454724.6,454724.6,40229,0,0,0,L,1122011218,0,124.49,122.68,0002,27,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434829,656107.00
06/20/2016 11:00,2,6.381,ACTIVE,217.35,360.99,60.012,1466434804,"201051344000917","219011344069620",29.20,31.30,0,299.67,419.60,188.6,180.1,0.893,451519.4,451519.4,40224,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434830,656108.00
