ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 11:00,2,6.389,ALERT,216.22,361.59,59.996,1466434804,"201051344001145","219011344069620",28.98,30.50,0,291.85,419.30,187.4,179.0,0.862,456745.8,456745.8,40079,0,0,0,L,1122011218,0,123.81,122.91,0002,28,0,0,0,0,0,0,2,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434832,656109.00
06/20/2016 11:00,2,0.043,ALERT,213.06,300.27,59.949,1466434804,"201051344000651","219011344069620",35.92,29.80,0,289.45,419.30,1.6,0.0,0.000,449275.8,449275.8,40429,0,0,0,L,1122011218,0,122.68,121.78,0002,25,0,0,0,0,0,0,2,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434833,656110.00
06/20/2016 11:00,2,6.002,ACTIVE,213.74,354.37,59.996,1466434804,"274151322000088","219011344069620",27.79,37.00,0,330.03,382.93,168.9,161.1,0.641,689992.9,689992.9,28927,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434834,656111.00
06/20/2016 11:00,2,4.057,ACTIVE,214.64,429.52,59.981,1466434804,"274151322000068","219011344069620",39.36,40.00,0,396.45,460.78,162.0,154.4,0.628,584402.2,584402.2,30509,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434835,656112.00
06/20/2016 11:00,2,6.322,ALERT,216.22,362.79,59.975,1466434804,"201051344001135","219011344069620",29.38,30.30,0,294.26,415.69,188.0,179.5,0.884,445300.6,445300.6,40363,0,0,0,L,1122011218,0,123.81,122.91,0002,28,0,0,0,0,0,0,2,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434837,656113.00
06/20/2016 11:00,2,6.605,ACTIVE,217.35,365.80,60.007,1466434804,"201051344000594","219011344069620",28.77,33.80,0,317.70,412.68,192.4,183.8,0.879,454712.4,454712.4,35834,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434838,656114.00
06/20/2016 11:00,2,6.527,ALERT,217.35,360.99,59.996,1466434804,"201051344001203","219011344069620",29.14,32.20,0,293.36,421.10,192.7,184.0,0.893,452529.1,452529.1,40402,0,0,0,L,1122011218,0,124.72,123.36,0002,28,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434840,656115.00
06/20/2016 11:00,2,6.078,ACTIVE,213.96,348.96,60.012,1466434804,"274151322000054","219011344069620",27.77,37.30,0,329.73,384.43,171.0,163.1,0.645,704656.5,704656.5,28953,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434841,656116.00
06/20/2016 11:00,2,6.527,ACTIVE,217.80,361.59,60.002,1466434804,"201051344000867","219011344069620",29.10,31.00,0,320.11,411.78,192.4,183.8,0.862,442091.5,442091.5,35839,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434842,656117.00
06/20/2016 11:00,2,1.068,ALERT,213.51,377.82,59.996,1466434804,"201051344001093","219011344069620",35.52,31.30,0,292.46,421.70,40.9,37.6,0.526,450842.7,450842.7,40284,0,0,0,L,1122011218,0,122.23,122.01,0002,29,0,0,0,0,0,0,3,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434843,656118.00
06/20/2016 11:00,2,6.578,ACTIVE,218.93,365.19,60.007,1466434804,"201051344000900","219011344069620",29.36,28.30,0,316.20,412.98,195.5,186.8,0.893,457866.6,457866.6,35228,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434844,656119.00
06/20/2016 11:00,2,6.475,ACTIVE,218.93,365.80,60.002,1466434804,"201051344000648","219011344069620",28.88,29.00,0,324.62,413.59,189.3,180.8,0.866,449285.8,449285.8,35521,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434845,656120.00
06/20/2016 11:00,2,6.383,ACTIVE,219.16,365.19,60.044,1466434804,"201051344000569","219011344069620",29.82,29.50,0,324.62,412.98,192.7,184.1,0.897,458888.2,458888.2,35155,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434846,656121.00
06/20/2016 11:00,2,6.490,ACTIVE,219.16,363.69,59.996,1466434804,"201051344000983","219011344069620",29.28,29.30,0,316.20,412.08,192.4,183.8,0.902,450515.2,450515.2,35634,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434847,656122.00
06/20/2016 11:00,2,6.504,ACTIVE,219.61,367.00,60.002,1466434804,"201051344001158","219011344069620",28.98,29.30,0,321.61,411.78,190.9,182.3,0.888,444442.1,444442.1,35901,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434848,656123.00
06/20/2016 11:00,2,6.465,ACTIVE,219.39,365.19,60.007,1466434804,"201051344000576","219011344069620",29.40,28.50,0,324.32,412.98,192.5,183.9,0.884,451544.5,451544.5,35303,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434849,656124.00
06/20/2016 11:00,2,5.963,ACTIVE,213.51,357.08,60.028,1466434804,"274151322000087","219011344069620",27.81,45.80,0,329.73,381.73,167.8,160.1,0.632,677975.3,677975.3,29083,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466434850,656125.00
06/20/2016 11:15,2,6.889,ACTIVE,219.39,365.80,59.970,1466435703,"201051344000645","219011344069620",28.75,29.30,0,323.11,412.08,200.6,191.7,0.897,451166.4,451166.4,35437,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435704,656126.00
06/20/2016 11:15,2,6.334,ACTIVE,213.96,360.99,59.970,1466435703,"274151322000085","219011344069620",27.27,37.50,0,312.59,385.03,174.8,166.8,0.663,706161.3,706161.3,28972,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435705,656127.00
06/20/2016 11:15,2,6.777,ACTIVE,218.71,366.40,59.944,1466435703,"201051344000633","219011344069620",29.04,31.30,0,322.21,411.78,199.4,190.5,0.937,442345.9,442345.9,35924,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435706,656128.00
06/20/2016 11:15,2,6.875,ACTIVE,220.06,368.20,59.991,1466435703,"201051344000469","219011344069620",29.12,27.30,0,323.41,413.59,202.7,193.8,0.946,443922.0,443922.0,35855,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435707,656129.00
06/20/2016 11:15,2,6.672,ALERT,216.67,363.39,59.986,1466435703,"201051344000646","219011344069620",29.10,32.40,0,289.15,418.09,196.5,187.8,0.928,446759.2,446759.2,40401,0,0,0,L,1122011218,0,124.27,122.91,0002,28,0,0,0,0,0,0,2,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435709,656130.00
06/20/2016 11:15,2,6.363,ACTIVE,213.96,350.47,59.970,1466435703,"274151322000052","219011344069620",28.61,42.00,0,315.90,387.74,184.1,175.8,0.747,720959.3,720959.3,29195,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435709,656131.00
06/20/2016 11:15,2,6.713,ALERT,217.80,363.99,59.981,1466435703,"201051344000585","219011344069620",29.24,31.50,0,291.55,418.09,198.8,190.0,0.941,454139.1,454139.1,40410,0,0,0,L,1122011218,0,124.27,124.04,0002,26,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435711,656132.00
06/20/2016 11:15,2,6.742,ALERT,216.45,361.89,59.970,1466435703,"201051344001230","219011344069620",28.98,32.80,0,293.36,417.49,197.8,189.0,0.924,450276.8,450276.8,40212,0,0,0,L,1122011218,0,124.04,122.68,0002,28,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435713,656133.00
06/20/2016 11:15,2,6.693,ALERT,218.03,364.29,59.981,1466435703,"201051344000582","219011344069620",28.80,30.30,0,293.66,417.19,195.1,186.3,0.879,443569.1,443569.1,40365,0,0,0,L,1122011218,0,124.72,124.04,0002,27,0,0,0,0,0,0,2,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435715,656134.00
06/20/2016 11:15,2,6.793,ALERT,216.67,361.59,59.944,1466435703,"201051344000955","219011344069620",28.92,32.00,0,293.36,418.70,198.9,190.1,0.950,456302.2,456302.2,40299,0,0,0,L,1122011218,0,123.81,123.14,0002,28,0,0,0,0,0,0,2,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435717,656135.00
06/20/2016 11:15,2,4.268,ACTIVE,213.74,436.43,59.970,1466435703,"274151322000094","219011344069620",39.20,39.30,0,397.96,464.08,168.9,161.1,0.654,584513.9,584513.9,30295,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435718,656136.00
06/20/2016 11:15,2,6.762,ACTIVE,219.84,366.40,59.970,1466435703,"201051344000579","219011344069620",29.16,32.80,0,323.72,412.98,199.6,190.7,0.932,458042.3,458042.3,15925,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435718,656137.00
06/20/2016 11:15,2,6.717,ALERT,216.45,362.49,59.975,1466435703,"201051344000890","219011344069620",29.06,35.00,0,295.16,417.79,197.6,188.7,0.897,453488.4,453488.4,40318,0,0,0,L,1122011218,0,124.27,122.46,0002,32,0,0,0,0,0,0,3,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435720,656138.00
06/20/2016 11:15,2,6.713,ALERT,217.35,362.79,59.981,1466435703,"201051344000438","219011344069620",29.04,32.60,0,292.16,419.60,197.6,188.8,0.928,455402.6,455402.6,40325,0,0,0,L,1122011218,0,124.72,123.36,0002,30,0,0,0,0,0,0,3,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435722,656139.00
06/20/2016 11:15,2,6.650,ALERT,216.90,362.79,59.975,1466435703,"201051344000417","219011344069620",28.84,34.80,0,292.46,417.79,194.2,185.5,0.928,447635.4,447635.4,40487,0,0,0,L,1122011218,0,123.81,123.14,0002,30,0,0,0,0,0,0,2,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435724,656140.00
06/20/2016 11:15,2,6.234,ACTIVE,213.29,355.88,59.970,1466435703,"274151322000083","219011344069620",28.69,42.50,0,315.00,388.04,181.0,172.8,0.738,714449.0,714449.0,29273,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435725,656141.00
06/20/2016 11:15,2,6.734,ACTIVE,214.41,356.48,60.012,1466435703,"274151322000076","219011344069620",29.04,42.00,0,314.40,392.55,198.0,189.2,0.791,761119.8,761119.8,29276,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435726,656142.00
06/20/2016 11:15,2,6.914,ACTIVE,218.26,363.69,59.981,1466435703,"201051344000868","219011344069620",28.88,28.00,0,318.00,414.19,202.2,193.2,0.915,442938.8,442938.8,35575,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435727,656143.00
06/20/2016 11:15,2,6.688,ACTIVE,213.29,371.21,59.970,1466435703,"274151322000095","219011344069620",28.82,41.80,0,315.60,391.64,195.1,186.3,0.742,753291.0,753291.0,29188,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435728,656144.00
06/20/2016 11:15,2,6.984,ACTIVE,219.61,368.20,59.986,1466435703,"201051344000988","219011344069620",28.51,29.50,0,321.91,413.59,201.6,192.7,0.932,439883.5,439883.5,35867,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435729,656145.00
06/20/2016 11:15,2,6.793,ALERT,217.80,364.89,59.949,1466435703,"201051344001025","219011344069620",29.10,33.00,0,295.76,418.09,200.3,191.4,0.902,453699.8,453699.8,40373,0,0,0,L,1122011218,0,124.27,123.59,0002,28,0,0,0,0,0,0,2,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435731,656146.00
06/20/2016 11:15,2,6.742,ACTIVE,219.61,365.80,59.965,1466435703,"201051344000458","219011344069620",29.22,30.80,0,323.41,412.38,199.5,190.6,0.959,450737.2,450737.2,35791,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435731,656147.00
06/20/2016 11:15,2,6.762,ACTIVE,220.06,368.20,59.986,1466435703,"201051344000853","219011344069620",29.48,28.50,0,324.02,413.89,201.8,192.9,0.937,449511.0,449511.0,35395,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435732,656148.00
06/20/2016 11:15,2,6.713,ACTIVE,216.22,362.79,59.981,1466435703,"201051344000685","219011344069620",28.98,31.50,0,296.06,417.79,196.8,188.0,0.950,454770.8,454770.8,40231,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435733,656149.00
06/20/2016 11:15,2,6.732,ALERT,217.80,365.19,59.970,1466435703,"201051344000917","219011344069620",28.86,31.30,0,291.85,417.49,196.8,188.1,0.941,451565.3,451565.3,40225,0,0,0,L,1122011218,0,124.27,123.81,0002,27,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435735,656150.00
06/20/2016 11:15,2,6.691,ALERT,216.67,363.99,59.970,1466435703,"201051344001145","219011344069620",28.88,31.30,0,298.17,413.59,195.8,187.1,0.902,456791.4,456791.4,40081,0,0,0,L,1122011218,0,124.04,123.14,0800,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435737,656151.00
06/20/2016 11:15,2,6.746,ALERT,218.26,365.49,59.975,1466435703,"201051344000651","219011344069620",29.12,31.00,0,292.76,418.70,198.8,190.0,0.902,449322.2,449322.2,40431,0,0,0,L,1122011218,0,125.17,123.36,0002,27,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435739,656152.00
06/20/2016 11:15,2,6.307,ACTIVE,213.51,359.18,59.949,1466435703,"274151322000088","219011344069620",27.55,37.50,0,315.90,386.83,175.9,167.9,0.681,690034.1,690034.1,28928,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435740,656153.00
06/20/2016 11:15,2,4.271,ACTIVE,214.64,420.50,59.949,1466435703,"274151322000068","219011344069620",39.20,41.00,0,395.55,461.68,168.3,160.6,0.641,584441.9,584441.9,30510,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435741,656154.00
06/20/2016 11:15,2,6.781,ALERT,217.58,362.49,60.002,1466435703,"201051344001135","219011344069620",28.75,30.80,0,296.96,417.49,197.5,188.7,0.906,445346.7,445346.7,40365,0,0,0,L,1122011218,0,124.49,123.36,0002,28,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435742,656155.00
06/20/2016 11:15,2,6.832,ACTIVE,217.58,363.69,60.002,1466435703,"201051344000594","219011344069620",28.98,35.00,0,320.71,409.98,200.5,191.6,0.915,454759.5,454759.5,35835,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435743,656156.00
06/20/2016 11:15,2,6.824,ALERT,218.03,362.79,59.991,1466435703,"201051344001203","219011344069620",29.12,32.40,0,296.06,417.19,201.1,192.2,0.924,452576.2,452576.2,40404,0,0,0,L,1122011218,0,125.17,123.59,0002,28,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435745,656157.00
06/20/2016 11:15,2,6.311,ACTIVE,213.74,355.28,59.970,1466435703,"274151322000054","219011344069620",27.81,38.60,0,316.50,387.74,177.7,169.5,0.676,704698.3,704698.3,28954,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435746,656158.00
06/20/2016 11:15,2,6.818,ACTIVE,218.48,363.09,59.991,1466435703,"201051344000867","219011344069620",29.10,30.80,0,323.11,408.78,200.9,192.0,0.937,442138.7,442138.7,35840,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435747,656159.00
06/20/2016 11:15,2,6.783,ACTIVE,217.80,365.80,59.959,1466435703,"201051344001093","219011344069620",29.20,31.80,0,325.82,412.08,200.6,191.7,0.915,450889.9,450889.9,40286,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435748,656160.00
06/20/2016 11:15,2,6.867,ACTIVE,219.16,367.00,59.975,1466435703,"201051344000900","219011344069620",29.30,28.50,0,329.13,409.68,203.7,194.7,0.924,457914.5,457914.5,35229,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435749,656161.00
06/20/2016 11:15,2,6.764,ACTIVE,219.16,364.89,59.975,1466435703,"201051344000648","219011344069620",28.84,29.30,0,330.33,408.78,197.5,188.7,0.906,449332.2,449332.2,35522,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435750,656162.00
06/20/2016 11:15,2,6.828,ACTIVE,219.61,366.40,59.975,1466435703,"201051344000569","219011344069620",29.10,29.80,0,327.62,411.48,201.3,192.4,0.932,458935.5,458935.5,35156,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435751,656163.00
06/20/2016 11:15,2,6.648,ACTIVE,219.61,365.49,59.981,1466435703,"201051344000983","219011344069620",29.78,29.30,0,330.03,409.08,200.4,191.5,0.932,450562.4,450562.4,35635,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435752,656164.00
06/20/2016 11:15,2,6.764,ACTIVE,219.84,367.00,59.975,1466435703,"201051344001158","219011344069620",29.04,30.00,0,326.42,409.38,198.9,190.1,0.924,444488.8,444488.8,35902,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435753,656165.00
06/20/2016 11:15,2,6.703,ACTIVE,219.61,366.40,59.981,1466435703,"201051344000576","219011344069620",29.56,28.50,0,326.72,409.38,200.5,191.6,0.919,451591.7,451591.7,35304,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435754,656166.00
06/20/2016 11:15,2,6.283,ACTIVE,213.74,352.57,59.975,1466435703,"274151322000087","219011344069620",27.47,46.40,0,315.60,385.33,174.7,166.7,0.650,678016.3,678016.3,29084,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466435755,656167.00
06/20/2016 11:30,2,7.209,ACTIVE,219.61,367.00,59.975,1466436603,"201051344000645","219011344069620",28.49,30.00,0,336.34,410.28,207.8,198.6,0.932,451215.1,451215.1,35438,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436605,656168.00
06/20/2016 11:30,2,6.568,ACTIVE,213.74,357.98,59.965,1466436603,"274151322000085","219011344069620",27.17,38.40,0,331.23,386.23,180.5,172.3,0.672,706203.6,706203.6,28973,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436606,656169.00
06/20/2016 11:30,2,7.133,ACTIVE,218.26,367.60,59.959,1466436603,"201051344000633","219011344069620",28.65,32.60,0,334.84,410.28,206.8,197.7,0.981,442394.5,442394.5,35925,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436606,656170.00
06/20/2016 11:30,2,7.123,ACTIVE,219.84,368.20,59.975,1466436603,"201051344000469","219011344069620",29.20,27.30,0,335.44,412.08,210.6,201.4,0.981,443971.4,443971.4,35856,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436607,656171.00
06/20/2016 11:30,2,7.014,ALERT,216.22,363.99,59.970,1466436603,"201051344000646","219011344069620",28.78,33.00,0,300.87,410.88,204.6,195.5,0.955,446806.9,446806.9,40403,0,0,0,L,1122011218,0,124.04,122.68,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436609,656172.00
06/20/2016 11:30,2,6.684,ACTIVE,213.96,353.77,59.949,1466436603,"274151322000052","219011344069620",28.25,43.60,0,330.63,388.64,190.9,182.3,0.738,721004.1,721004.1,29196,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436610,656173.00
06/20/2016 11:30,2,7.096,ACTIVE,217.80,367.00,59.928,1466436603,"201051344000585","219011344069620",28.77,31.80,0,332.13,409.68,206.7,197.6,0.941,454187.4,454187.4,40412,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436611,656174.00
06/20/2016 11:30,2,7.000,ACTIVE,216.00,363.39,59.970,1466436603,"201051344001230","219011344069620",28.96,33.30,0,331.83,409.98,205.3,196.2,0.950,450324.9,450324.9,40214,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436612,656175.00
06/20/2016 11:30,2,6.945,ALERT,217.80,364.59,59.965,1466436603,"201051344000582","219011344069620",28.82,31.50,0,297.87,411.18,202.7,193.7,0.937,443616.3,443616.3,40367,0,0,0,L,1122011218,0,124.49,123.59,0002,28,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436614,656176.00
06/20/2016 11:30,2,7.039,ALERT,216.22,363.69,59.922,1466436603,"201051344000955","219011344069620",28.88,32.60,0,301.17,410.28,205.8,196.7,0.977,456350.2,456350.2,40301,0,0,0,L,1122011218,0,123.59,123.14,0002,28,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436616,656177.00
06/20/2016 11:30,2,4.547,ACTIVE,213.74,412.68,59.975,1466436603,"274151322000094","219011344069620",38.53,40.00,0,398.86,463.78,176.8,168.7,0.689,584555.1,584555.1,30296,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436617,656178.00
06/20/2016 11:30,2,7.135,ACTIVE,219.84,366.70,59.965,1466436603,"201051344000579","219011344069620",28.61,32.80,0,336.94,413.59,206.6,197.5,0.972,458090.7,458090.7,15926,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436617,656179.00
06/20/2016 11:30,2,6.996,ALERT,216.22,362.19,59.991,1466436603,"201051344000890","219011344069620",28.88,35.60,0,282.54,409.98,204.7,195.6,0.932,453536.2,453536.2,40320,0,0,0,L,1122011218,0,124.27,122.23,0002,32,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436619,656180.00
06/20/2016 11:30,2,7.014,ACTIVE,217.13,365.80,59.981,1466436603,"201051344000438","219011344069620",28.80,32.80,0,332.43,410.58,204.5,195.4,0.972,455450.5,455450.5,40327,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436620,656181.00
06/20/2016 11:30,2,6.934,ALERT,216.67,362.79,59.970,1466436603,"201051344000417","219011344069620",28.71,35.20,0,269.91,413.29,201.5,192.5,0.955,447682.3,447682.3,40489,0,0,0,L,1122011218,0,123.81,123.14,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436622,656182.00
06/20/2016 11:30,2,6.580,ACTIVE,213.29,369.70,59.954,1466436603,"274151322000083","219011344069620",28.25,44.00,0,331.53,388.04,188.1,179.6,0.720,714493.0,714493.0,29274,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436623,656183.00
06/20/2016 11:30,2,7.020,ACTIVE,214.19,364.89,59.959,1466436603,"274151322000076","219011344069620",28.88,43.40,0,330.63,390.74,205.2,196.2,0.831,761167.8,761167.8,29277,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436624,656184.00
06/20/2016 11:30,2,7.189,ACTIVE,218.48,367.60,59.975,1466436603,"201051344000868","219011344069620",28.78,28.50,0,330.63,411.78,209.8,200.5,0.950,442987.9,442987.9,35576,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436625,656185.00
06/20/2016 11:30,2,6.992,ACTIVE,213.29,351.07,59.954,1466436603,"274151322000095","219011344069620",28.61,42.80,0,330.63,391.34,202.6,193.6,0.773,753338.3,753338.3,29189,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436626,656186.00
06/20/2016 11:30,2,7.186,ACTIVE,219.84,369.10,60.012,1466436603,"201051344000988","219011344069620",28.71,31.30,0,335.14,414.79,209.0,199.8,0.959,439932.5,439932.5,35868,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436627,656187.00
06/20/2016 11:30,2,7.068,ACTIVE,217.58,367.00,59.954,1466436603,"201051344001025","219011344069620",29.04,33.30,0,332.43,411.18,207.8,198.7,0.941,453748.4,453748.4,40375,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436628,656188.00
06/20/2016 11:30,2,7.090,ACTIVE,219.84,366.40,59.928,1466436603,"201051344000458","219011344069620",28.82,31.00,0,336.64,410.28,206.9,197.8,0.977,450785.5,450785.5,35792,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436628,656189.00
06/20/2016 11:30,2,7.000,ACTIVE,220.29,368.50,59.965,1466436603,"201051344000853","219011344069620",29.52,29.00,0,337.24,414.79,209.1,199.9,0.972,449560.0,449560.0,35396,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436629,656190.00
06/20/2016 11:30,2,7.068,ACTIVE,216.45,363.69,59.954,1466436603,"201051344000685","219011344069620",28.59,32.00,0,332.73,410.28,204.7,195.6,0.990,454818.5,454818.5,40232,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436630,656191.00
06/20/2016 11:30,2,7.051,ALERT,217.35,365.19,59.981,1466436603,"201051344000917","219011344069620",28.63,31.80,0,280.13,409.68,204.3,195.2,0.963,451612.8,451612.8,40227,0,0,0,L,1122011218,0,124.27,123.59,0002,28,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436632,656192.00
06/20/2016 11:30,2,7.020,ACTIVE,216.22,361.89,59.965,1466436603,"201051344001145","219011344069620",28.63,31.80,0,332.73,410.28,203.6,194.6,0.946,456838.9,456838.9,40083,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436633,656193.00
06/20/2016 11:30,2,7.113,ALERT,218.03,365.80,59.954,1466436603,"201051344000651","219011344069620",28.61,30.80,0,301.17,410.28,206.1,197.0,0.941,449370.2,449370.2,40433,0,0,0,L,1122011218,0,125.17,123.36,0002,27,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436635,656194.00
06/20/2016 11:30,2,6.555,ACTIVE,213.74,346.56,59.959,1466436603,"274151322000088","219011344069620",27.37,38.20,0,330.93,386.53,181.8,173.5,0.667,690076.6,690076.6,28929,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436636,656195.00
06/20/2016 11:30,2,4.328,ACTIVE,214.41,445.15,59.965,1466436603,"274151322000068","219011344069620",39.90,41.80,0,392.55,461.38,173.8,165.8,0.663,584482.8,584482.8,30511,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436637,656196.00
06/20/2016 11:30,2,7.061,ACTIVE,217.35,366.10,59.965,1466436603,"201051344001135","219011344069620",28.61,31.30,0,331.53,410.88,204.6,195.5,0.924,445394.5,445394.5,40367,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436638,656197.00
06/20/2016 11:30,2,7.074,ACTIVE,217.58,365.19,59.970,1466436603,"201051344000594","219011344069620",28.98,36.30,0,332.13,411.78,207.6,198.4,0.959,454808.0,454808.0,35836,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436639,656198.00
06/20/2016 11:30,2,7.113,ALERT,217.35,365.19,59.922,1466436603,"201051344001203","219011344069620",28.92,33.80,0,270.81,411.78,208.3,199.1,0.946,452624.7,452624.7,40406,0,0,0,L,1122011218,0,124.94,122.91,0002,29,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436640,656199.00
06/20/2016 11:30,2,6.611,ACTIVE,213.74,356.78,59.944,1466436603,"274151322000054","219011344069620",27.47,38.60,0,330.33,387.74,183.9,175.6,0.698,704741.1,704741.1,28955,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436641,656200.00
06/20/2016 11:30,2,7.178,ACTIVE,218.48,366.40,59.965,1466436603,"201051344000867","219011344069620",28.59,32.00,0,332.43,410.88,207.9,198.7,0.946,442187.2,442187.2,35841,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436642,656201.00
06/20/2016 11:30,2,7.062,ALERT,217.58,366.70,59.975,1466436603,"201051344001093","219011344069620",29.08,32.40,0,271.12,411.18,207.9,198.8,0.955,450938.2,450938.2,40287,0,0,0,L,1122011218,0,124.49,123.36,0002,31,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436644,656202.00
06/20/2016 11:30,2,7.098,ACTIVE,219.16,366.70,59.991,1466436603,"201051344000900","219011344069620",29.46,29.00,0,335.14,411.78,211.7,202.4,0.959,457963.9,457963.9,35230,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436645,656203.00
06/20/2016 11:30,2,7.016,ACTIVE,219.39,364.89,59.965,1466436603,"201051344000648","219011344069620",28.78,30.80,0,336.04,410.58,204.5,195.5,0.937,449380.0,449380.0,35523,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436646,656204.00
06/20/2016 11:30,2,7.131,ACTIVE,219.61,364.89,59.965,1466436603,"201051344000569","219011344069620",28.96,30.50,0,335.14,411.48,209.2,200.0,0.972,458984.3,458984.3,35157,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436647,656205.00
06/20/2016 11:30,2,7.029,ACTIVE,219.84,367.30,59.959,1466436603,"201051344000983","219011344069620",29.24,29.80,0,335.14,410.58,208.0,198.8,0.968,450611.1,450611.1,35636,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436648,656206.00
06/20/2016 11:30,2,7.061,ACTIVE,220.06,366.10,60.007,1466436603,"201051344001158","219011344069620",28.80,30.30,0,336.34,410.28,205.8,196.8,0.955,444536.9,444536.9,35903,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436649,656207.00
06/20/2016 11:30,2,7.109,ACTIVE,219.61,367.00,59.975,1466436603,"201051344000576","219011344069620",28.94,29.30,0,335.74,410.58,208.3,199.2,0.955,451640.3,451640.3,35305,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436650,656208.00
06/20/2016 11:30,2,6.541,ACTIVE,213.51,348.66,59.959,1466436603,"274151322000087","219011344069620",27.27,46.80,0,330.93,385.33,180.7,172.5,0.676,678058.5,678058.5,29085,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466436650,656209.00
06/20/2016 11:45,2,7.414,ACTIVE,219.84,366.10,59.981,1466437503,"201051344000645","219011344069620",28.57,31.80,0,336.34,411.48,214.4,205.0,0.968,451265.6,451265.6,35439,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437504,656210.00
06/20/2016 11:45,2,6.826,ACTIVE,214.19,363.39,59.981,1466437503,"274151322000085","219011344069620",26.92,39.50,0,331.53,387.74,186.0,177.6,0.694,706247.3,706247.3,28974,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437505,656211.00
06/20/2016 11:45,2,7.307,ACTIVE,218.71,367.30,59.981,1466437503,"201051344000633","219011344069620",28.92,32.80,0,334.54,412.68,213.9,204.5,1.008,442444.7,442444.7,35926,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437506,656212.00
06/20/2016 11:45,2,7.346,ACTIVE,220.06,367.30,59.933,1466437503,"201051344000469","219011344069620",29.28,28.00,0,335.44,413.89,217.8,208.3,1.012,444022.5,444022.5,35857,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437507,656213.00
06/20/2016 11:45,2,7.262,ACTIVE,217.35,364.89,59.981,1466437503,"201051344000646","219011344069620",28.73,33.50,0,336.04,412.98,211.2,201.9,0.994,446856.5,446856.5,40405,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437508,656214.00
06/20/2016 11:45,2,6.867,ACTIVE,213.74,375.11,59.986,1466437503,"274151322000052","219011344069620",28.33,43.80,0,330.03,390.14,196.9,188.1,0.782,721050.4,721050.4,29197,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437509,656215.00
06/20/2016 11:45,2,7.342,ACTIVE,218.48,367.00,59.981,1466437503,"201051344000585","219011344069620",28.82,32.00,0,335.44,411.18,214.1,204.7,0.994,454237.6,454237.6,40413,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437509,656216.00
06/20/2016 11:45,2,7.213,ACTIVE,216.90,363.99,59.959,1466437503,"201051344001230","219011344069620",29.04,34.00,0,331.83,412.68,212.1,202.8,0.950,450374.6,450374.6,40215,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437510,656217.00
06/20/2016 11:45,2,7.182,ACTIVE,218.48,368.50,59.975,1466437503,"201051344000582","219011344069620",28.80,32.20,0,335.74,412.08,209.5,200.3,0.941,443665.4,443665.4,40369,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437511,656218.00
06/20/2016 11:45,2,7.289,ACTIVE,217.35,364.29,59.959,1466437503,"201051344000955","219011344069620",28.78,33.30,0,336.94,412.38,212.4,203.1,0.981,456400.0,456400.0,40303,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437512,656219.00
06/20/2016 11:45,2,4.490,ACTIVE,213.74,428.61,59.986,1466437503,"274151322000094","219011344069620",39.78,41.50,0,398.26,463.78,181.5,173.3,0.712,584597.6,584597.6,30297,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437513,656220.00
06/20/2016 11:45,2,7.307,ACTIVE,220.29,367.30,59.991,1466437503,"201051344000579","219011344069620",28.90,34.30,0,336.64,415.69,213.9,204.5,1.003,458140.8,458140.8,15927,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437514,656221.00
06/20/2016 11:45,2,7.287,ACTIVE,217.13,364.59,60.007,1466437503,"201051344000890","219011344069620",28.69,36.50,0,334.54,412.38,211.5,202.2,0.972,453585.7,453585.7,40322,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437515,656222.00
06/20/2016 11:45,2,7.328,ACTIVE,217.80,366.70,59.986,1466437503,"201051344000438","219011344069620",28.45,33.30,0,335.14,412.38,211.2,201.9,0.994,455499.8,455499.8,40328,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437516,656223.00
06/20/2016 11:45,2,7.240,ACTIVE,217.13,364.59,59.991,1466437503,"201051344000417","219011344069620",28.41,35.80,0,336.94,411.48,208.2,199.1,0.981,447730.9,447730.9,40491,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437517,656224.00
06/20/2016 11:45,2,6.855,ACTIVE,213.06,352.27,60.012,1466437503,"274151322000083","219011344069620",28.07,44.80,0,331.23,389.84,194.7,186.0,0.765,714538.3,714538.3,29275,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437518,656225.00
06/20/2016 11:45,2,7.309,ACTIVE,214.64,372.11,59.986,1466437503,"274151322000076","219011344069620",28.69,43.80,0,330.63,392.25,212.1,202.8,0.840,761217.4,761217.4,29278,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437518,656226.00
06/20/2016 11:45,2,7.336,ACTIVE,218.71,366.40,60.002,1466437503,"201051344000868","219011344069620",29.14,29.80,0,334.54,413.29,216.5,207.0,0.968,443038.5,443038.5,35577,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437519,656227.00
06/20/2016 11:45,2,7.166,ACTIVE,213.51,373.31,59.981,1466437503,"274151322000095","219011344069620",28.80,44.30,0,327.62,392.85,209.2,200.0,0.795,753387.2,753387.2,29190,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437521,656228.00
06/20/2016 11:45,2,7.395,ACTIVE,220.06,368.50,59.986,1466437503,"201051344000988","219011344069620",28.84,31.00,0,335.44,416.89,216.1,206.6,0.994,439983.0,439983.0,35869,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437521,656229.00
06/20/2016 11:45,2,7.328,ACTIVE,218.26,367.00,59.986,1466437503,"201051344001025","219011344069620",28.96,34.50,0,336.04,412.98,214.9,205.5,0.972,453798.6,453798.6,40376,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437522,656230.00
06/20/2016 11:45,2,7.258,ACTIVE,220.06,368.20,59.986,1466437503,"201051344000458","219011344069620",29.08,31.80,0,335.74,412.98,213.7,204.3,1.012,450835.5,450835.5,35793,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437523,656231.00
06/20/2016 11:45,2,7.418,ACTIVE,220.52,368.80,59.949,1466437503,"201051344000853","219011344069620",28.88,29.80,0,337.84,418.70,217.0,207.5,1.016,449610.7,449610.7,35397,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437524,656232.00
06/20/2016 11:45,2,7.266,ACTIVE,217.13,366.40,59.996,1466437503,"201051344000685","219011344069620",28.80,32.80,0,336.94,412.08,212.1,202.8,1.021,454867.9,454867.9,40233,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437525,656233.00
06/20/2016 11:45,2,7.102,ACTIVE,218.26,365.19,59.986,1466437503,"201051344000917","219011344069620",29.32,32.40,0,335.14,411.18,210.8,201.5,0.981,451662.2,451662.2,40229,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437526,656234.00
06/20/2016 11:45,2,7.262,ACTIVE,216.90,366.70,59.986,1466437503,"201051344001145","219011344069620",28.63,32.40,0,336.34,412.08,210.6,201.3,0.959,456888.0,456888.0,40084,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437527,656235.00
06/20/2016 11:45,2,7.334,ACTIVE,218.71,369.10,59.981,1466437503,"201051344000651","219011344069620",28.73,32.00,0,335.14,411.18,213.3,204.0,0.968,449419.9,449419.9,40435,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437528,656236.00
06/20/2016 11:45,2,6.879,ACTIVE,213.51,367.30,60.012,1466437503,"274151322000088","219011344069620",26.84,39.00,0,331.23,388.34,187.0,178.6,0.729,690120.2,690120.2,28930,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437529,656237.00
06/20/2016 11:45,2,4.615,ACTIVE,214.64,427.11,60.007,1466437503,"274151322000068","219011344069620",38.90,41.80,0,395.55,465.58,182.8,174.5,0.707,584525.1,584525.1,30512,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437530,656238.00
06/20/2016 11:45,2,7.289,ACTIVE,218.03,366.70,59.949,1466437503,"201051344001135","219011344069620",28.73,31.30,0,335.74,412.08,211.9,202.6,0.977,445443.8,445443.8,40368,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437531,656239.00
06/20/2016 11:45,2,7.463,ACTIVE,218.03,368.80,59.975,1466437503,"201051344000594","219011344069620",28.39,35.60,0,336.04,413.89,214.7,205.3,0.977,454858.1,454858.1,35837,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437532,656240.00
06/20/2016 11:45,2,7.322,ACTIVE,218.26,366.10,59.986,1466437503,"201051344001203","219011344069620",29.10,34.00,0,336.04,412.68,215.8,206.3,1.003,452675.0,452675.0,40408,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437533,656241.00
06/20/2016 11:45,2,6.875,ACTIVE,213.74,370.90,59.975,1466437503,"274151322000054","219011344069620",27.27,40.20,0,330.63,389.84,189.9,181.3,0.712,704785.3,704785.3,28956,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437534,656242.00
06/20/2016 11:45,2,7.363,ACTIVE,218.93,366.70,59.991,1466437503,"201051344000867","219011344069620",28.94,32.60,0,336.04,412.68,215.7,206.3,0.986,442237.4,442237.4,35842,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437534,656243.00
06/20/2016 11:45,2,7.328,ACTIVE,218.48,365.19,59.970,1466437503,"201051344001093","219011344069620",29.00,32.40,0,335.44,412.68,215.3,205.9,0.968,450988.3,450988.3,40289,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437535,656244.00
06/20/2016 11:45,2,7.451,ACTIVE,219.61,368.20,59.996,1466437503,"201051344000900","219011344069620",29.10,29.00,0,334.54,413.89,219.5,210.0,0.986,458014.8,458014.8,35231,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437536,656245.00
06/20/2016 11:45,2,7.357,ACTIVE,219.39,367.90,60.012,1466437503,"201051344000648","219011344069620",28.47,30.50,0,335.74,412.38,212.0,202.7,0.968,449429.3,449429.3,35524,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437537,656246.00
06/20/2016 11:45,2,7.365,ACTIVE,219.84,369.10,59.991,1466437503,"201051344000569","219011344069620",29.12,31.00,0,335.14,413.29,217.1,207.6,0.999,459034.6,459034.6,35158,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437538,656247.00
06/20/2016 11:45,2,7.363,ACTIVE,219.84,367.90,59.975,1466437503,"201051344000983","219011344069620",29.02,30.30,0,334.84,413.29,216.3,206.9,0.999,450661.2,450661.2,35637,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437539,656248.00
06/20/2016 11:45,2,7.479,ACTIVE,220.06,368.20,59.938,1466437503,"201051344001158","219011344069620",28.19,31.50,0,335.74,412.38,213.4,204.1,0.994,444586.5,444586.5,35904,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437540,656249.00
06/20/2016 11:45,2,7.334,ACTIVE,219.84,368.50,60.002,1466437503,"201051344000576","219011344069620",29.04,29.50,0,335.14,415.69,215.7,206.3,0.986,451690.4,451690.4,35306,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437541,656250.00
