ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 11:45,2,6.760,ACTIVE,213.51,358.28,59.970,1466437503,"274151322000087","219011344069620",27.29,48.50,0,331.23,386.83,186.7,178.3,0.698,678101.8,678101.8,29086,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466437542,656251.00
06/20/2016 12:00,2,7.637,ACTIVE,220.06,367.60,60.018,1466438403,"201051344000645","219011344069620",28.57,31.80,0,335.14,415.69,220.9,211.3,0.990,451317.7,451317.7,35440,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438405,656252.00
06/20/2016 12:00,2,7.025,ACTIVE,214.19,364.59,60.007,1466438403,"274151322000085","219011344069620",26.86,39.80,0,325.52,388.34,190.9,182.3,0.734,706292.3,706292.3,28975,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438405,656253.00
06/20/2016 12:00,2,7.600,ACTIVE,218.71,368.50,60.007,1466438403,"201051344000633","219011344069620",28.63,33.50,0,334.24,413.89,220.2,210.6,1.034,442496.6,442496.6,35927,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438406,656254.00
06/20/2016 12:00,2,7.592,ACTIVE,220.06,368.50,59.981,1466438403,"201051344000469","219011344069620",29.12,29.00,0,335.44,420.20,223.9,214.2,1.043,444075.3,444075.3,35858,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438407,656255.00
06/20/2016 12:00,2,7.533,ACTIVE,216.22,364.29,60.002,1466438403,"201051344000646","219011344069620",28.53,34.30,0,330.03,414.79,217.5,208.0,1.021,446907.8,446907.8,40406,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438408,656256.00
06/20/2016 12:00,2,7.111,ACTIVE,213.96,353.17,60.002,1466438403,"274151322000052","219011344069620",28.17,45.80,0,327.92,391.04,202.7,193.8,0.818,721098.2,721098.2,29198,0,0,0,L,1151911521,0,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438409,656257.00
06/20/2016 12:00,2,7.646,ACTIVE,217.80,365.19,60.012,1466438403,"201051344000585","219011344069620",28.51,32.80,0,335.14,413.89,220.8,211.2,1.030,454289.6,454289.6,40414,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438410,656258.00
06/20/2016 12:00,2,7.414,ACTIVE,216.22,363.99,60.007,1466438403,"201051344001230","219011344069620",29.02,34.00,0,330.93,416.29,217.8,208.3,1.012,450426.1,450426.1,40216,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438411,656259.00
06/20/2016 12:00,2,7.424,ACTIVE,218.03,367.90,60.012,1466438403,"201051344000582","219011344069620",28.67,32.80,0,335.14,414.49,215.3,205.9,0.981,443716.3,443716.3,40370,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438412,656260.00
06/20/2016 12:00,2,7.525,ACTIVE,216.67,365.49,60.007,1466438403,"201051344000955","219011344069620",28.71,33.50,0,331.23,414.49,218.7,209.1,1.030,456451.6,456451.6,40304,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438413,656261.00
06/20/2016 12:00,2,4.887,ACTIVE,213.74,426.51,59.996,1466438403,"274151322000094","219011344069620",37.65,41.30,0,396.75,466.79,186.4,178.0,0.734,584641.8,584641.8,30298,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438414,656262.00
06/20/2016 12:00,2,7.574,ACTIVE,220.52,369.70,60.007,1466438403,"201051344000579","219011344069620",28.75,34.00,0,336.04,418.70,220.5,210.9,1.039,458192.7,458192.7,15928,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438414,656263.00
06/20/2016 12:00,2,7.549,ACTIVE,216.45,363.99,60.007,1466438403,"201051344000890","219011344069620",28.49,36.50,0,331.53,414.19,217.7,208.2,0.994,453637.1,453637.1,40323,0,0,0,L,1122011218,0,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438415,656264.00
06/20/2016 12:00,2,7.438,ACTIVE,217.35,365.49,60.002,1466438403,"201051344000438","219011344069620",28.88,34.80,0,336.04,414.79,217.4,207.9,1.012,455551.1,455551.1,40329,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438416,656265.00
06/20/2016 12:00,2,7.414,ACTIVE,216.90,365.80,59.991,1466438403,"201051344000417","219011344069620",28.55,36.30,0,332.13,413.59,214.3,204.9,1.008,447781.5,447781.5,40492,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438417,656266.00
06/20/2016 12:00,2,7.053,ACTIVE,213.06,359.18,60.002,1466438403,"274151322000083","219011344069620",28.07,45.80,0,322.81,391.34,200.5,191.6,0.795,714585.6,714585.6,29276,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438418,656267.00
06/20/2016 12:00,2,7.480,ACTIVE,214.41,379.92,59.981,1466438403,"274151322000076","219011344069620",28.78,45.80,0,329.73,394.35,218.1,208.6,0.866,761268.8,761268.8,29279,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438419,656268.00
06/20/2016 12:00,2,5.879,ALERT,217.80,363.39,59.996,1466438403,"201051344000868","219011344069620",32.08,30.00,0,293.06,415.39,191.0,182.4,0.910,443090.9,443090.9,35578,0,0,0,L,1122011218,0,123.81,124.49,0002,26,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438421,656269.00
06/20/2016 12:00,2,7.418,ACTIVE,213.51,366.10,59.986,1466438403,"274151322000095","219011344069620",28.75,45.80,0,324.02,394.35,215.7,206.3,0.818,753438.1,753438.1,29191,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438422,656270.00
06/20/2016 12:00,2,7.666,ALERT,220.06,370.60,60.034,1466438403,"201051344000988","219011344069620",28.63,31.50,0,296.96,419.60,222.2,212.6,1.021,440035.3,440035.3,35870,0,0,0,L,1122011218,0,124.72,125.17,0002,27,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438424,656271.00
06/20/2016 12:00,2,7.562,ACTIVE,217.80,365.19,60.007,1466438403,"201051344001025","219011344069620",28.94,35.00,0,334.84,415.09,221.4,211.8,1.003,453851.0,453851.0,40377,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438425,656272.00
06/20/2016 12:00,2,7.504,ALERT,220.06,369.40,59.996,1466438403,"201051344000458","219011344069620",29.00,31.80,0,287.95,418.39,220.3,210.7,1.047,450887.4,450887.4,35794,0,0,0,L,1122011218,0,124.94,125.17,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438426,656273.00
06/20/2016 12:00,2,7.637,ALERT,220.52,369.10,59.991,1466438403,"201051344000853","219011344069620",28.86,30.50,0,280.13,419.60,223.2,213.5,1.034,449663.3,449663.3,35398,0,0,0,L,1122011218,0,125.40,125.17,0002,29,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438428,656274.00
06/20/2016 12:00,2,7.443,ACTIVE,216.22,365.49,59.996,1466438403,"201051344000685","219011344069620",28.86,33.30,0,330.93,413.59,217.6,208.1,1.016,454919.4,454919.4,40234,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438429,656275.00
06/20/2016 12:00,2,7.510,ACTIVE,217.58,364.89,60.002,1466438403,"201051344000917","219011344069620",28.63,33.30,0,334.84,413.89,217.8,208.3,1.034,451713.8,451713.8,40230,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438430,656276.00
06/20/2016 12:00,2,7.525,ACTIVE,216.45,363.99,59.991,1466438403,"201051344001145","219011344069620",28.43,32.80,0,330.33,413.89,216.7,207.2,1.003,456939.4,456939.4,40085,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438431,656277.00
06/20/2016 12:00,2,7.580,ACTIVE,218.03,367.60,59.996,1466438403,"201051344000651","219011344069620",28.61,32.00,0,335.14,413.59,219.4,209.8,1.008,449471.9,449471.9,40436,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438432,656278.00
06/20/2016 12:00,2,6.977,ACTIVE,213.74,352.87,60.028,1466438403,"274151322000088","219011344069620",27.29,40.40,0,327.02,389.24,192.7,184.0,0.734,690165.8,690165.8,28931,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438433,656279.00
06/20/2016 12:00,2,4.738,ACTIVE,214.87,440.04,59.991,1466438403,"274151322000068","219011344069620",39.08,43.20,0,397.05,464.08,188.8,180.3,0.729,584569.5,584569.5,30513,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438434,656280.00
06/20/2016 12:00,2,7.494,ACTIVE,217.58,364.59,59.996,1466438403,"201051344001135","219011344069620",28.73,32.40,0,332.43,414.49,218.0,208.5,1.012,445495.4,445495.4,40369,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438435,656281.00
06/20/2016 12:00,2,7.650,ALERT,217.80,365.19,59.954,1466438403,"201051344000594","219011344069620",28.53,36.50,0,292.46,415.69,220.9,211.3,1.008,454910.3,454910.3,35838,0,0,0,L,1122011218,0,124.04,123.81,0002,30,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438437,656282.00
06/20/2016 12:00,2,7.535,ACTIVE,218.26,367.00,59.996,1466438403,"201051344001203","219011344069620",29.00,34.80,0,335.14,416.59,221.2,211.6,1.034,452727.6,452727.6,40409,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438438,656283.00
06/20/2016 12:00,2,7.023,ACTIVE,214.41,373.01,59.975,1466438403,"274151322000054","219011344069620",27.47,40.60,0,325.22,390.14,195.4,186.7,0.747,704831.6,704831.6,28957,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438439,656284.00
06/20/2016 12:00,2,7.553,ALERT,218.48,367.60,59.975,1466438403,"201051344000867","219011344069620",28.90,33.30,0,291.25,414.49,220.9,211.3,1.008,442289.7,442289.7,35843,0,0,0,L,1122011218,0,124.72,124.04,0002,28,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438440,656285.00
06/20/2016 12:00,2,7.555,ACTIVE,217.80,368.80,59.975,1466438403,"201051344001093","219011344069620",28.78,32.80,0,334.54,415.99,220.3,210.7,0.999,451040.7,451040.7,40290,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438441,656286.00
06/20/2016 12:00,2,7.607,ALERT,219.16,369.10,59.991,1466438403,"201051344000900","219011344069620",29.22,30.00,0,293.06,418.09,225.2,215.4,1.012,458068.2,458068.2,35232,0,0,0,L,1122011218,0,124.94,124.49,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438443,656287.00
06/20/2016 12:00,2,7.518,ALERT,219.16,367.30,59.986,1466438403,"201051344000648","219011344069620",28.59,30.80,0,298.47,414.79,217.6,208.1,0.999,449480.9,449480.9,35525,0,0,0,L,1122011218,0,124.27,124.72,0002,28,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438445,656288.00
06/20/2016 12:00,2,7.568,ALERT,219.61,368.80,60.002,1466438403,"201051344000569","219011344069620",29.02,31.30,0,288.25,418.39,222.3,212.7,1.052,459087.4,459087.4,35159,0,0,0,L,1122011218,0,124.49,124.94,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438447,656289.00
06/20/2016 12:00,2,7.596,ALERT,219.84,369.40,59.996,1466438403,"201051344000983","219011344069620",28.84,31.30,0,299.37,418.09,221.8,212.1,1.034,450713.9,450713.9,35638,0,0,0,L,1122011218,0,125.17,124.49,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438449,656290.00
06/20/2016 12:00,2,7.643,ALERT,220.06,367.00,60.002,1466438403,"201051344001158","219011344069620",28.33,31.50,0,298.47,418.09,219.3,209.7,1.021,444638.6,444638.6,35905,0,0,0,L,1122011218,0,124.94,124.49,0002,30,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438450,656291.00
06/20/2016 12:00,2,7.604,ALERT,219.61,367.90,60.018,1466438403,"201051344000576","219011344069620",28.75,30.00,0,299.07,419.30,221.4,211.8,1.012,451743.0,451743.0,35307,0,0,0,L,1122011218,0,124.94,124.49,0002,26,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438452,656292.00
06/20/2016 12:00,2,7.012,ACTIVE,214.41,371.81,60.012,1466438403,"274151322000087","219011344069620",26.98,48.50,0,328.52,387.74,191.5,182.9,0.720,678147.6,678147.6,29087,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466438453,656293.00
06/20/2016 12:15,2,7.863,ALERT,221.19,369.10,59.975,1466439303,"201051344000645","219011344069620",28.59,31.80,0,298.77,420.80,227.6,217.8,1.012,451370.9,451370.9,35441,0,0,0,L,1122011218,0,125.85,125.62,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439305,656294.00
06/20/2016 12:15,2,7.229,ACTIVE,215.54,354.07,59.959,1466439303,"274151322000085","219011344069620",26.82,40.00,0,331.23,395.85,196.2,187.4,0.756,706338.4,706338.4,28976,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439306,656295.00
06/20/2016 12:15,2,7.811,ALERT,220.06,370.60,59.991,1466439303,"201051344000633","219011344069620",28.67,33.50,0,296.96,420.50,226.7,216.9,1.065,442549.7,442549.7,35928,0,0,0,L,1122011218,0,125.40,125.17,0002,32,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439308,656296.00
06/20/2016 12:15,2,7.746,ALERT,221.64,372.11,59.944,1466439303,"201051344000469","219011344069620",29.34,29.00,0,287.35,422.30,230.2,220.2,1.083,444129.3,444129.3,35859,0,0,0,L,1122011218,0,125.40,126.07,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439310,656297.00
06/20/2016 12:15,2,7.730,ACTIVE,218.26,364.89,59.975,1466439303,"201051344000646","219011344069620",28.63,34.00,0,334.54,416.29,224.1,214.3,1.056,446960.6,446960.6,40407,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439311,656298.00
06/20/2016 12:15,2,7.330,ACTIVE,215.54,351.97,59.975,1466439303,"274151322000052","219011344069620",28.07,45.80,0,330.33,397.35,208.3,199.1,0.813,721147.3,721147.3,29199,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439312,656299.00
06/20/2016 12:15,2,7.818,ACTIVE,219.61,369.40,60.007,1466439303,"201051344000585","219011344069620",28.77,33.50,0,334.54,419.90,227.7,217.8,1.052,454343.1,454343.1,40415,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439313,656300.00
06/20/2016 12:15,2,7.740,ACTIVE,217.80,367.30,59.991,1466439303,"201051344001230","219011344069620",28.63,35.00,0,330.03,416.29,224.3,214.6,1.021,450479.0,450479.0,40217,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439313,656301.00
06/20/2016 12:15,2,7.695,ACTIVE,219.61,367.90,60.018,1466439303,"201051344000582","219011344069620",28.49,33.00,0,334.84,420.20,222.0,212.4,1.003,443768.5,443768.5,40371,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439314,656302.00
06/20/2016 12:15,2,7.762,ACTIVE,218.26,365.19,59.981,1466439303,"201051344000955","219011344069620",28.63,34.80,0,335.44,416.89,225.1,215.3,1.052,456504.6,456504.6,40305,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439315,656303.00
06/20/2016 12:15,2,4.861,ACTIVE,215.09,443.34,59.986,1466439303,"274151322000094","219011344069620",39.48,43.00,0,392.85,463.18,194.2,185.5,0.756,584687.2,584687.2,30299,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439316,656304.00
06/20/2016 12:15,2,7.824,ACTIVE,221.42,370.60,59.970,1466439303,"201051344000579","219011344069620",28.57,34.50,0,332.43,420.80,226.3,216.5,1.056,458246.0,458246.0,15929,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439317,656305.00
06/20/2016 12:15,2,7.766,ACTIVE,218.03,366.70,59.965,1466439303,"201051344000890","219011344069620",28.49,37.00,0,336.04,415.99,223.8,214.1,1.016,453689.9,453689.9,40324,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439318,656306.00
06/20/2016 12:15,2,7.738,ACTIVE,218.93,369.10,59.959,1466439303,"201051344000438","219011344069620",28.55,35.00,0,335.44,416.59,223.6,213.9,1.043,455603.7,455603.7,40330,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439319,656307.00
06/20/2016 12:15,2,7.711,ACTIVE,218.48,367.90,59.970,1466439303,"201051344000417","219011344069620",28.23,37.00,0,335.74,415.69,220.4,210.8,1.039,447833.4,447833.4,40493,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439320,656308.00
06/20/2016 12:15,2,7.236,ACTIVE,214.87,366.40,59.949,1466439303,"274151322000083","219011344069620",28.17,47.00,0,329.43,395.55,206.3,197.2,0.818,714634.1,714634.1,29277,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439321,656309.00
06/20/2016 12:15,2,7.684,ACTIVE,216.22,367.60,59.954,1466439303,"274151322000076","219011344069620",28.82,45.80,0,330.93,400.96,224.1,214.3,0.884,761321.6,761321.6,29280,0,0,0,L,1151911521,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439322,656310.00
06/20/2016 12:15,2,7.859,ACTIVE,219.84,369.40,59.970,1466439303,"201051344000868","219011344069620",28.80,30.30,0,334.84,421.70,229.2,219.3,1.021,443145.0,443145.0,35580,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439323,656311.00
06/20/2016 12:15,2,7.658,ACTIVE,215.09,380.52,59.959,1466439303,"274151322000095","219011344069620",28.61,46.20,0,329.73,399.46,221.8,212.2,0.831,753490.2,753490.2,29192,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439324,656312.00
06/20/2016 12:15,2,7.887,ACTIVE,221.42,374.51,59.959,1466439303,"201051344000988","219011344069620",28.63,31.50,0,337.24,422.30,228.5,218.7,1.056,440089.2,440089.2,35872,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439325,656313.00
06/20/2016 12:15,2,7.918,ACTIVE,219.16,367.00,59.970,1466439303,"201051344001025","219011344069620",28.41,35.60,0,335.44,417.79,227.8,217.9,1.016,453904.6,453904.6,40378,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439326,656314.00
06/20/2016 12:15,2,7.672,ACTIVE,221.42,373.01,59.959,1466439303,"201051344000458","219011344069620",29.18,33.00,0,336.94,422.00,226.8,216.9,1.092,450940.8,450940.8,35796,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439327,656315.00
06/20/2016 12:15,2,7.713,ACTIVE,221.87,368.80,59.959,1466439303,"201051344000853","219011344069620",29.36,30.50,0,340.55,421.70,229.1,219.2,1.061,449717.4,449717.4,35400,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439328,656316.00
06/20/2016 12:15,2,7.576,ACTIVE,217.80,367.00,59.959,1466439303,"201051344000685","219011344069620",29.12,33.00,0,335.14,415.39,223.4,213.7,1.065,454972.0,454972.0,40235,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439329,656317.00
06/20/2016 12:15,2,7.760,ACTIVE,219.16,368.50,59.965,1466439303,"201051344000917","219011344069620",28.49,33.50,0,334.54,417.49,223.8,214.1,1.047,451766.4,451766.4,40231,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439330,656318.00
06/20/2016 12:15,2,7.621,ACTIVE,217.80,368.50,59.959,1466439303,"201051344001145","219011344069620",28.90,32.60,0,334.84,416.29,223.1,213.4,1.056,456991.8,456991.8,40086,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439331,656319.00
06/20/2016 12:15,2,7.777,ACTIVE,219.39,369.10,59.959,1466439303,"201051344000651","219011344069620",28.69,33.00,0,335.44,419.90,225.9,216.1,1.025,449525.0,449525.0,40437,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439331,656320.00
06/20/2016 12:15,2,7.230,ACTIVE,214.87,375.11,59.981,1466439303,"274151322000088","219011344069620",27.02,40.40,0,330.93,394.95,197.8,189.0,0.747,690212.2,690212.2,28932,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439332,656321.00
06/20/2016 12:15,2,4.900,ACTIVE,216.00,424.41,59.928,1466439303,"274151322000068","219011344069620",38.63,43.00,0,395.85,464.68,192.2,183.6,0.742,584614.7,584614.7,30514,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439333,656322.00
06/20/2016 12:15,2,7.660,ACTIVE,218.71,368.20,60.002,1466439303,"201051344001135","219011344069620",28.94,32.40,0,334.54,418.09,224.4,214.7,1.025,445548.1,445548.1,40370,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439334,656323.00
06/20/2016 12:15,2,7.855,ACTIVE,219.16,369.70,59.965,1466439303,"201051344000594","219011344069620",28.61,36.80,0,334.24,416.29,227.6,217.8,1.043,454963.7,454963.7,35840,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439335,656324.00
06/20/2016 12:15,2,7.920,ACTIVE,219.16,368.50,59.959,1466439303,"201051344001203","219011344069620",28.45,35.60,0,334.84,419.90,227.9,218.0,1.052,452781.1,452781.1,40410,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439336,656325.00
06/20/2016 12:15,2,7.227,ACTIVE,215.32,371.81,59.959,1466439303,"274151322000054","219011344069620",27.45,41.00,0,330.33,396.15,200.8,191.9,0.765,704878.7,704878.7,28958,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439337,656326.00
06/20/2016 12:15,2,7.826,ACTIVE,219.84,369.10,59.954,1466439303,"201051344000867","219011344069620",28.77,33.30,0,334.54,419.90,227.8,217.9,1.030,442343.1,442343.1,35845,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439338,656327.00
06/20/2016 12:15,2,7.740,ACTIVE,219.16,369.70,59.959,1466439303,"201051344001093","219011344069620",28.90,34.00,0,334.54,419.60,226.6,216.8,1.030,451093.9,451093.9,40291,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439339,656328.00
06/20/2016 12:15,2,7.803,ACTIVE,220.74,370.90,59.965,1466439303,"201051344000900","219011344069620",29.36,30.00,0,333.93,422.60,231.8,221.9,1.034,458122.5,458122.5,35234,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439340,656329.00
06/20/2016 12:15,2,7.738,ACTIVE,220.74,368.50,59.965,1466439303,"201051344000648","219011344069620",28.63,31.50,0,334.54,421.40,224.2,214.5,0.999,449533.4,449533.4,35527,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439341,656330.00
06/20/2016 12:15,2,7.816,ACTIVE,221.19,370.00,59.944,1466439303,"201051344000569","219011344069620",28.92,31.80,0,335.14,422.60,228.9,219.0,1.047,459141.0,459141.0,35161,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439342,656331.00
06/20/2016 12:15,2,7.797,ACTIVE,221.64,375.71,59.965,1466439303,"201051344000983","219011344069620",28.98,31.50,0,334.84,422.60,228.9,219.0,1.034,450767.3,450767.3,35640,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439343,656332.00
06/20/2016 12:15,2,7.793,ACTIVE,221.87,371.21,59.965,1466439303,"201051344001158","219011344069620",28.59,32.20,0,338.74,421.10,225.5,215.7,1.047,444691.3,444691.3,35907,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439343,656333.00
06/20/2016 12:15,2,7.682,ACTIVE,221.19,370.90,59.965,1466439303,"201051344000576","219011344069620",29.28,30.50,0,335.74,421.70,227.7,217.9,1.025,451796.2,451796.2,35309,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439344,656334.00
06/20/2016 12:15,2,7.176,ACTIVE,215.54,357.38,59.959,1466439303,"274151322000087","219011344069620",27.14,49.50,0,330.63,394.35,196.9,188.1,0.734,678193.4,678193.4,29088,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466439345,656335.00
06/20/2016 12:30,2,7.990,ALERT,220.29,371.21,59.975,1466440203,"201051344000645","219011344069620",28.49,32.40,0,272.92,486.02,230.5,220.6,1.025,451425.3,451425.3,35443,0,0,0,L,1122011218,0,125.17,125.40,0002,28,0,0,0,0,0,0,1,923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440205,656336.00
06/20/2016 12:30,2,7.391,ACTIVE,214.41,348.66,59.954,1466440203,"274151322000085","219011344069620",26.42,41.30,0,320.11,394.65,197.7,188.8,0.756,706385.3,706385.3,28977,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440206,656337.00
06/20/2016 12:30,2,7.936,ALERT,219.39,367.60,59.996,1466440203,"201051344000633","219011344069620",28.51,34.30,0,297.26,484.82,229.0,219.1,1.065,442603.8,442603.8,35930,0,0,0,L,1122011218,0,124.72,124.94,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440208,656338.00
06/20/2016 12:30,2,7.973,ALERT,220.74,370.60,59.959,1466440203,"201051344000469","219011344069620",28.86,29.80,0,298.17,490.53,233.0,222.9,1.078,444184.4,444184.4,35861,0,0,0,L,1122011218,0,124.72,125.62,0800,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440210,656339.00
06/20/2016 12:30,2,7.908,ALERT,217.35,369.40,59.970,1466440203,"201051344000646","219011344069620",28.33,35.20,0,299.07,423.20,226.9,217.0,1.092,447014.2,447014.2,40408,0,0,0,L,1122011218,0,124.72,123.36,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440211,656340.00
06/20/2016 12:30,2,7.443,ACTIVE,214.41,375.11,59.949,1466440203,"274151322000052","219011344069620",27.93,47.00,0,318.30,397.96,210.7,201.4,0.831,721197.3,721197.3,29200,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440212,656341.00
06/20/2016 12:30,2,8.018,ALERT,218.93,367.30,59.959,1466440203,"201051344000585","219011344069620",28.35,34.00,0,299.07,430.42,230.1,220.2,1.052,454397.6,454397.6,40416,0,0,0,L,1122011218,0,124.72,124.49,0800,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440214,656342.00
06/20/2016 12:30,2,7.877,ALERT,217.13,364.59,59.949,1466440203,"201051344001230","219011344069620",28.51,35.00,0,299.67,448.45,227.3,217.5,1.039,450532.8,450532.8,40218,0,0,0,L,1122011218,0,124.27,123.14,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440216,656343.00
06/20/2016 12:30,2,7.832,ALERT,218.71,369.70,59.954,1466440203,"201051344000582","219011344069620",28.35,33.30,0,300.27,422.00,225.0,215.2,1.021,443821.8,443821.8,40372,0,0,0,L,1122011218,0,124.94,124.27,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440218,656344.00
06/20/2016 12:30,2,7.865,ALERT,217.35,367.60,59.959,1466440203,"201051344000955","219011344069620",28.53,34.80,0,299.37,424.71,227.2,217.4,1.078,456558.6,456558.6,40306,0,0,0,L,1122011218,0,124.04,123.59,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440219,656345.00
06/20/2016 12:30,2,4.963,ACTIVE,214.19,435.53,59.949,1466440203,"274151322000094","219011344069620",38.98,42.50,0,395.55,468.59,195.9,187.2,0.769,584733.8,584733.8,30300,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440221,656346.00
06/20/2016 12:30,2,7.930,ALERT,220.97,369.70,59.933,1466440203,"201051344000579","219011344069620",28.49,35.20,0,264.50,483.62,228.8,218.9,1.065,458300.4,458300.4,15930,0,0,0,L,1122011218,0,125.17,125.17,0002,30,0,0,0,0,0,0,1,893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440222,656347.00
06/20/2016 12:30,2,7.844,ALERT,217.13,365.19,59.975,1466440203,"201051344000890","219011344069620",28.53,37.30,0,299.97,453.56,226.5,216.7,1.065,453743.8,453743.8,40325,0,0,0,L,1122011218,0,124.49,122.68,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440224,656348.00
06/20/2016 12:30,2,7.773,ALERT,218.26,368.50,59.959,1466440203,"201051344000438","219011344069620",28.71,35.20,0,299.67,450.26,225.9,216.1,1.069,455657.5,455657.5,40331,0,0,0,L,1122011218,0,124.94,123.81,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440226,656349.00
06/20/2016 12:30,2,7.840,ALERT,217.58,365.49,59.965,1466440203,"201051344000417","219011344069620",28.07,37.30,0,298.77,422.30,222.9,213.2,1.074,447886.5,447886.5,40494,0,0,0,L,1122011218,0,124.27,123.59,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440228,656350.00
06/20/2016 12:30,2,7.410,ACTIVE,213.51,359.78,59.965,1466440203,"274151322000083","219011344069620",27.71,47.50,0,318.91,396.15,207.8,198.6,0.826,714683.9,714683.9,29278,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440229,656351.00
06/20/2016 12:30,2,7.820,ACTIVE,214.87,378.72,59.949,1466440203,"274151322000076","219011344069620",28.59,46.40,0,320.41,401.26,226.2,216.4,0.893,761375.8,761375.8,29281,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440229,656352.00
06/20/2016 12:30,2,8.053,ALERT,218.93,370.60,59.959,1466440203,"201051344000868","219011344069620",28.47,30.80,0,299.67,485.12,232.2,222.2,1.039,443200.4,443200.4,35581,0,0,0,L,1122011218,0,124.27,124.94,0800,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440231,656353.00
06/20/2016 12:30,2,7.754,ACTIVE,213.74,380.52,59.949,1466440203,"274151322000095","219011344069620",28.55,46.40,0,316.50,398.56,224.0,214.3,0.862,753543.9,753543.9,29193,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440232,656354.00
06/20/2016 12:30,2,7.920,ALERT,220.52,370.30,59.949,1466440203,"201051344000988","219011344069620",28.82,32.40,0,296.96,483.62,231.1,221.1,1.065,440144.4,440144.4,35873,0,0,0,L,1122011218,0,124.72,125.40,0800,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440234,656355.00
06/20/2016 12:30,2,7.961,ALERT,218.48,367.60,59.970,1466440203,"201051344001025","219011344069620",28.65,35.60,0,298.77,422.30,231.1,221.1,1.039,453959.7,453959.7,40379,0,0,0,L,1122011218,0,124.49,124.04,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440236,656356.00
06/20/2016 12:30,2,7.932,ALERT,220.52,369.70,59.970,1466440203,"201051344000458","219011344069620",28.65,33.30,0,299.07,487.53,230.0,220.1,1.087,450995.7,450995.7,35797,0,0,0,L,1122011218,0,125.17,125.40,0800,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440238,656357.00
06/20/2016 12:30,2,8.004,ALERT,220.97,371.81,59.975,1466440203,"201051344000853","219011344069620",28.75,30.80,0,298.77,489.33,233.0,223.0,1.100,449773.0,449773.0,35401,0,0,0,L,1122011218,0,125.62,125.62,0800,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440239,656358.00
06/20/2016 12:30,2,7.928,ALERT,216.90,366.70,59.933,1466440203,"201051344000685","219011344069620",28.27,33.80,0,299.67,429.52,227.0,217.2,1.087,455026.3,455026.3,40236,0,0,0,L,1122011218,0,124.94,122.91,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440241,656359.00
06/20/2016 12:30,2,7.914,ALERT,218.26,366.40,59.959,1466440203,"201051344000917","219011344069620",28.33,34.50,0,298.47,456.27,227.0,217.2,1.052,451820.7,451820.7,40232,0,0,0,L,1122011218,0,124.72,124.04,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440243,656360.00
06/20/2016 12:30,2,7.840,ALERT,217.35,366.10,59.954,1466440203,"201051344001145","219011344069620",28.49,33.80,0,299.67,461.08,226.2,216.4,1.052,457046.0,457046.0,40087,0,0,0,L,1122011218,0,124.27,123.14,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440245,656361.00
06/20/2016 12:30,2,8.012,ALERT,218.93,367.30,59.959,1466440203,"201051344000651","219011344069620",28.19,32.80,0,298.77,454.76,228.5,218.6,1.039,449579.9,449579.9,40438,0,0,0,L,1122011218,0,125.40,123.59,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440247,656362.00
06/20/2016 12:30,2,7.342,ACTIVE,213.74,376.62,59.928,1466440203,"274151322000088","219011344069620",26.84,41.50,0,317.40,394.05,199.4,190.6,0.756,690260.5,690260.5,28933,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440248,656363.00
06/20/2016 12:30,2,4.932,ACTIVE,214.87,428.91,59.970,1466440203,"274151322000068","219011344069620",39.16,43.80,0,397.05,466.19,194.6,185.9,0.738,584661.9,584661.9,30515,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440249,656364.00
06/20/2016 12:30,2,7.879,ALERT,218.48,364.29,59.954,1466440203,"201051344001135","219011344069620",28.47,33.00,0,299.37,449.95,227.1,217.3,1.025,445602.7,445602.7,40371,0,0,0,L,1122011218,0,124.94,123.81,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440251,656365.00
06/20/2016 12:30,2,7.979,ALERT,218.26,368.80,59.970,1466440203,"201051344000594","219011344069620",28.47,37.80,0,299.07,484.22,229.9,220.0,1.025,455019.1,455019.1,35841,0,0,0,L,1122011218,0,124.04,124.27,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440252,656366.00
06/20/2016 12:30,2,7.930,ALERT,218.71,368.20,59.965,1466440203,"201051344001203","219011344069620",28.77,35.60,0,299.37,464.68,230.8,220.9,1.074,452836.8,452836.8,40411,0,0,0,L,1122011218,0,125.62,123.81,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440254,656367.00
06/20/2016 12:30,2,7.324,ACTIVE,214.19,353.47,59.965,1466440203,"274151322000054","219011344069620",27.27,42.30,0,317.10,395.55,202.5,193.5,0.773,704927.7,704927.7,28959,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440255,656368.00
06/20/2016 12:30,2,8.027,ALERT,219.16,368.20,59.975,1466440203,"201051344000867","219011344069620",28.31,34.00,0,298.47,482.12,230.1,220.2,1.039,442398.5,442398.5,35846,0,0,0,L,1122011218,0,124.49,124.49,0002,29,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440257,656369.00
06/20/2016 12:30,2,7.818,ALERT,218.71,368.50,59.933,1466440203,"201051344001093","219011344069620",28.92,34.00,0,299.37,456.87,228.9,219.0,1.034,451149.2,451149.2,40292,0,0,0,L,1122011218,0,124.94,123.81,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440259,656370.00
06/20/2016 12:30,2,7.934,ALERT,220.29,371.21,59.975,1466440203,"201051344000900","219011344069620",29.22,30.30,0,263.00,484.22,234.7,224.6,1.056,458179.3,458179.3,35235,0,0,0,L,1122011218,0,125.17,125.17,0002,27,0,0,0,0,0,0,1,934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440261,656371.00
06/20/2016 12:30,2,7.688,ALERT,220.06,369.40,59.975,1466440203,"201051344000648","219011344069620",29.06,32.20,0,298.47,486.32,226.3,216.5,1.012,449588.2,449588.2,35528,0,0,0,L,1122011218,0,124.27,125.40,0800,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440262,656372.00
06/20/2016 12:30,2,7.902,ALERT,220.29,369.40,59.944,1466440203,"201051344000569","219011344069620",28.96,32.00,0,299.37,488.73,231.7,221.7,1.065,459197.1,459197.1,35162,0,0,0,L,1122011218,0,124.49,125.40,0800,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440264,656373.00
06/20/2016 12:30,2,7.922,ALERT,220.52,369.40,60.007,1466440203,"201051344000983","219011344069620",28.86,32.20,0,260.90,489.03,231.3,221.4,1.074,450823.3,450823.3,35641,0,0,0,L,1122011218,0,125.17,125.17,0002,28,0,0,0,0,0,0,1,915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440266,656374.00
06/20/2016 12:30,2,8.008,ALERT,220.97,372.11,59.944,1466440203,"201051344001158","219011344069620",28.11,32.60,0,298.47,486.62,227.8,218.0,1.043,444746.6,444746.6,35908,0,0,0,L,1122011218,0,124.94,125.17,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440268,656375.00
06/20/2016 12:30,2,7.986,ALERT,220.74,371.21,59.986,1466440203,"201051344000576","219011344069620",28.59,30.50,0,299.07,488.73,231.1,221.1,1.056,451852.3,451852.3,35310,0,0,0,L,1122011218,0,125.17,125.17,0800,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440270,656376.00
06/20/2016 12:30,2,7.344,ACTIVE,214.41,352.57,59.965,1466440203,"274151322000087","219011344069620",26.74,49.80,0,315.30,394.05,198.8,189.9,0.751,678241.9,678241.9,29089,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466440270,656377.00
06/20/2016 12:45,2,8.094,ACTIVE,220.97,370.90,60.007,1466441103,"201051344000645","219011344069620",28.53,32.40,0,333.93,422.60,233.9,223.8,1.056,451480.6,451480.6,35445,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441104,656378.00
06/20/2016 12:45,2,7.529,ACTIVE,215.09,356.78,59.954,1466441103,"274151322000085","219011344069620",26.24,41.80,0,330.63,390.44,199.9,191.1,0.765,706432.7,706432.7,28978,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441105,656379.00
06/20/2016 12:45,2,8.119,ACTIVE,220.06,369.70,59.970,1466441103,"201051344000633","219011344069620",28.29,35.20,0,326.72,422.60,232.2,222.2,1.092,442658.8,442658.8,35932,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441106,656380.00
06/20/2016 12:45,2,8.000,ACTIVE,221.19,372.71,59.970,1466441103,"201051344000469","219011344069620",29.18,30.00,0,331.23,424.41,236.3,226.2,1.105,444240.4,444240.4,35863,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441107,656381.00
06/20/2016 12:45,2,7.879,ACTIVE,217.80,366.10,59.933,1466441103,"201051344000646","219011344069620",28.78,35.00,0,334.24,418.39,229.6,219.7,1.074,447068.5,447068.5,40410,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441108,656382.00
06/20/2016 12:45,2,7.574,ACTIVE,214.87,380.52,59.959,1466441103,"274151322000052","219011344069620",27.83,47.30,0,329.73,393.45,213.4,204.1,0.840,721247.7,721247.7,29201,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441109,656383.00
06/20/2016 12:45,2,8.025,ACTIVE,219.61,369.40,59.970,1466441103,"201051344000585","219011344069620",28.82,33.80,0,334.84,421.10,234.2,224.1,1.087,454452.8,454452.8,40418,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441110,656384.00
06/20/2016 12:45,2,7.971,ACTIVE,217.58,365.19,59.959,1466441103,"201051344001230","219011344069620",28.55,35.00,0,335.74,418.70,230.3,220.3,1.056,450587.1,450587.1,40220,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441111,656385.00
06/20/2016 12:45,2,7.955,ACTIVE,219.16,368.20,59.954,1466441103,"201051344000582","219011344069620",28.35,33.80,0,334.54,419.60,228.4,218.5,1.025,443875.6,443875.6,40374,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441112,656386.00
06/20/2016 12:45,2,8.020,ACTIVE,218.26,368.20,59.928,1466441103,"201051344000955","219011344069620",28.33,35.60,0,335.74,417.79,229.9,220.0,1.092,456612.8,456612.8,40308,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441113,656387.00
06/20/2016 12:45,2,5.074,ACTIVE,214.87,436.73,59.954,1466441103,"274151322000094","219011344069620",38.57,43.20,0,392.55,466.49,198.8,189.9,0.782,584780.5,584780.5,30301,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441114,656388.00
06/20/2016 12:45,2,8.035,ACTIVE,221.42,370.30,59.981,1466441103,"201051344000579","219011344069620",28.55,36.00,0,334.84,423.20,232.5,222.5,1.109,458355.0,458355.0,15932,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441115,656389.00
06/20/2016 12:45,2,8.012,ACTIVE,217.80,364.59,60.002,1466441103,"201051344000890","219011344069620",28.29,38.20,0,335.44,418.70,229.4,219.5,1.047,453797.8,453797.8,40327,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441116,656390.00
06/20/2016 12:45,2,7.965,ACTIVE,218.71,367.90,59.991,1466441103,"201051344000438","219011344069620",28.41,35.80,0,334.24,417.19,229.1,219.2,1.065,455711.3,455711.3,40333,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441116,656391.00
06/20/2016 12:45,2,7.906,ACTIVE,218.03,368.80,59.986,1466441103,"201051344000417","219011344069620",28.23,37.80,0,335.14,416.29,226.0,216.2,1.065,447939.5,447939.5,40496,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441117,656392.00
