ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 12:45,2,7.520,ACTIVE,214.41,353.77,59.970,1466441103,"274151322000083","219011344069620",27.71,48.50,0,329.73,392.85,211.1,201.8,0.844,714733.3,714733.3,29279,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441118,656393.00
06/20/2016 12:45,2,7.830,ACTIVE,215.54,380.52,59.949,1466441103,"274151322000076","219011344069620",28.88,47.30,0,331.23,399.46,228.7,218.8,0.902,761429.6,761429.6,29282,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441119,656394.00
06/20/2016 12:45,2,8.156,ACTIVE,219.61,370.00,59.959,1466441103,"201051344000868","219011344069620",28.55,31.00,0,326.12,422.60,235.7,225.6,1.056,443255.6,443255.6,35583,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441120,656395.00
06/20/2016 12:45,2,7.889,ACTIVE,214.19,376.31,60.002,1466441103,"274151322000095","219011344069620",28.45,48.00,0,329.13,396.75,226.9,217.1,0.857,753597.1,753597.1,29194,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441121,656396.00
06/20/2016 12:45,2,8.158,ACTIVE,221.42,372.71,59.981,1466441103,"201051344000988","219011344069620",28.45,32.60,0,330.93,423.81,235.1,225.0,1.065,440199.4,440199.4,35875,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441122,656397.00
06/20/2016 12:45,2,8.146,ACTIVE,218.93,367.60,59.970,1466441103,"201051344001025","219011344069620",28.39,36.00,0,334.54,417.79,234.1,224.0,1.056,454014.5,454014.5,40381,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441123,656398.00
06/20/2016 12:45,2,8.045,ACTIVE,221.19,371.81,59.975,1466441103,"201051344000458","219011344069620",28.65,33.50,0,333.93,423.20,233.2,223.1,1.100,451050.2,451050.2,35799,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441124,656399.00
06/20/2016 12:45,2,8.072,ACTIVE,221.64,373.91,59.981,1466441103,"201051344000853","219011344069620",28.92,32.20,0,334.84,425.31,236.5,226.3,1.096,449828.2,449828.2,35403,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441125,656400.00
06/20/2016 12:45,2,7.980,ACTIVE,217.80,365.19,59.965,1466441103,"201051344000685","219011344069620",28.43,34.30,0,335.14,417.49,229.8,219.8,1.127,455080.0,455080.0,40238,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441126,656401.00
06/20/2016 12:45,2,7.969,ACTIVE,218.93,369.10,59.959,1466441103,"201051344000917","219011344069620",28.55,34.80,0,334.24,416.29,230.3,220.4,1.047,451874.4,451874.4,40234,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441127,656402.00
06/20/2016 12:45,2,8.021,ACTIVE,217.80,368.50,59.965,1466441103,"201051344001145","219011344069620",28.21,34.00,0,335.14,417.19,229.1,219.2,1.074,457099.4,457099.4,40089,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441128,656403.00
06/20/2016 12:45,2,8.012,ACTIVE,219.61,371.51,59.981,1466441103,"201051344000651","219011344069620",28.53,33.80,0,334.84,421.40,231.3,221.4,1.043,449633.9,449633.9,40440,0,0,0,L,1122011218,0,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441129,656404.00
06/20/2016 12:45,2,7.482,ACTIVE,214.87,374.21,59.970,1466441103,"274151322000088","219011344069620",26.60,42.00,0,330.63,390.44,201.6,192.6,0.765,690307.3,690307.3,28934,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441130,656405.00
06/20/2016 12:45,2,5.047,ACTIVE,215.54,423.20,59.965,1466441103,"274151322000068","219011344069620",38.86,45.00,0,395.55,464.08,198.7,189.9,0.765,584707.9,584707.9,30516,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441131,656406.00
06/20/2016 12:45,2,8.055,ACTIVE,218.93,369.70,59.986,1466441103,"201051344001135","219011344069620",28.23,33.30,0,334.84,417.19,230.1,220.2,1.025,445656.1,445656.1,40373,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441132,656407.00
06/20/2016 12:45,2,8.137,ACTIVE,218.93,371.21,59.991,1466441103,"201051344000594","219011344069620",28.31,38.40,0,324.92,419.30,233.3,223.3,1.061,455073.2,455073.2,35843,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441132,656408.00
06/20/2016 12:45,2,8.051,ACTIVE,219.16,369.10,59.981,1466441103,"201051344001203","219011344069620",28.73,36.30,0,335.74,420.80,234.1,224.0,1.087,452891.0,452891.0,40413,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441133,656409.00
06/20/2016 12:45,2,7.490,ACTIVE,214.87,376.92,59.975,1466441103,"274151322000054","219011344069620",27.02,43.00,0,329.73,392.25,205.0,196.0,0.773,704975.1,704975.1,28960,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441134,656410.00
06/20/2016 12:45,2,8.098,ACTIVE,219.84,369.10,59.991,1466441103,"201051344000867","219011344069620",28.55,34.00,0,327.62,421.10,234.1,224.0,1.069,442452.6,442452.6,35848,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441135,656411.00
06/20/2016 12:45,2,7.875,ACTIVE,219.16,367.90,59.996,1466441103,"201051344001093","219011344069620",29.10,34.80,0,334.24,419.00,232.2,222.1,1.043,451202.9,451202.9,40294,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441136,656412.00
06/20/2016 12:45,2,8.111,ACTIVE,220.52,372.71,59.975,1466441103,"201051344000900","219011344069620",29.04,31.00,0,332.73,424.71,238.4,228.2,1.065,458234.3,458234.3,35237,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441137,656413.00
06/20/2016 12:45,2,8.002,ACTIVE,220.52,371.51,59.975,1466441103,"201051344000648","219011344069620",28.45,32.60,0,327.92,422.90,230.5,220.5,1.039,449641.4,449641.4,35530,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441138,656414.00
06/20/2016 12:45,2,8.012,ACTIVE,220.97,370.90,59.981,1466441103,"201051344000569","219011344069620",29.08,32.80,0,332.73,424.41,235.8,225.7,1.083,459251.5,459251.5,35164,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441139,656415.00
06/20/2016 12:45,2,7.996,ACTIVE,221.42,372.41,59.965,1466441103,"201051344000983","219011344069620",28.98,32.20,0,332.43,424.41,234.5,224.4,1.065,450877.4,450877.4,35643,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441140,656416.00
06/20/2016 12:45,2,8.166,ACTIVE,221.64,372.11,59.981,1466441103,"201051344001158","219011344069620",28.05,33.00,0,333.33,422.60,231.9,221.9,1.065,444799.9,444799.9,35910,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441141,656417.00
06/20/2016 12:45,2,8.084,ACTIVE,220.97,372.11,59.986,1466441103,"201051344000576","219011344069620",28.65,31.30,0,333.93,423.81,234.4,224.4,1.069,451906.1,451906.1,35312,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441142,656418.00
06/20/2016 12:45,2,7.381,ACTIVE,214.87,372.11,59.975,1466441103,"274151322000087","219011344069620",26.92,50.00,0,330.33,390.14,201.1,192.1,0.760,678288.1,678288.1,29090,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466441143,656419.00
06/20/2016 13:00,2,8.143,ACTIVE,220.97,370.90,59.975,1466442004,"201051344000645","219011344069620",28.75,32.00,0,340.55,423.50,236.9,226.7,1.078,451536.9,451536.9,35446,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442005,656420.00
06/20/2016 13:00,2,7.584,ACTIVE,214.87,357.08,59.981,1466442004,"274151322000085","219011344069620",26.50,42.30,0,330.93,400.06,203.4,194.4,0.782,706480.9,706480.9,28979,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442006,656421.00
06/20/2016 13:00,2,8.215,ACTIVE,219.84,371.81,59.981,1466442004,"201051344000633","219011344069620",28.33,35.00,0,334.24,422.90,235.7,225.5,1.100,442714.8,442714.8,35933,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442006,656422.00
06/20/2016 13:00,2,8.158,ACTIVE,221.64,375.11,59.981,1466442004,"201051344000469","219011344069620",29.04,30.00,0,340.85,425.91,240.0,229.7,1.123,444297.3,444297.3,35864,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442007,656423.00
06/20/2016 13:00,2,8.090,ACTIVE,217.58,370.00,59.975,1466442004,"201051344000646","219011344069620",28.57,35.60,0,334.54,419.60,234.0,223.9,1.114,447124.0,447124.0,40411,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442008,656424.00
06/20/2016 13:00,2,7.631,ACTIVE,214.87,354.97,59.959,1466442004,"274151322000052","219011344069620",28.07,47.50,0,329.73,394.05,216.7,207.2,0.853,721299.1,721299.1,29202,0,0,0,L,1151911521,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442009,656425.00
06/20/2016 13:00,2,8.146,ACTIVE,219.16,370.90,59.981,1466442004,"201051344000585","219011344069620",28.82,33.50,0,334.54,420.80,237.9,227.7,1.109,454509.2,454509.2,40419,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442010,656426.00
06/20/2016 13:00,2,7.916,ACTIVE,217.13,364.89,59.981,1466442004,"201051344001230","219011344069620",29.10,35.80,0,335.44,419.30,233.2,223.2,1.074,450642.6,450642.6,40221,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442011,656427.00
06/20/2016 13:00,2,8.080,ACTIVE,218.93,367.30,59.981,1466442004,"201051344000582","219011344069620",28.29,33.80,0,333.93,421.40,231.4,221.4,1.047,443930.5,443930.5,40375,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442012,656428.00
06/20/2016 13:00,2,8.148,ACTIVE,218.03,367.30,59.981,1466442004,"201051344000955","219011344069620",28.37,35.40,0,335.74,419.00,234.0,223.9,1.114,456668.2,456668.2,40309,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442013,656429.00
06/20/2016 13:00,2,5.078,ACTIVE,214.41,440.04,59.970,1466442004,"274151322000094","219011344069620",39.32,43.00,0,397.05,474.60,201.9,192.9,0.791,584828.2,584828.2,30302,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442014,656430.00
06/20/2016 13:00,2,8.010,ACTIVE,221.19,372.41,59.975,1466442004,"201051344000579","219011344069620",28.96,35.40,0,341.15,423.81,234.9,224.8,1.109,458411.0,458411.0,15933,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442015,656431.00
06/20/2016 13:00,2,8.150,ACTIVE,217.35,367.30,59.991,1466442004,"201051344000890","219011344069620",28.23,37.50,0,336.04,419.00,233.0,222.9,1.061,453853.0,453853.0,40328,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442016,656432.00
06/20/2016 13:00,2,8.133,ACTIVE,218.48,369.40,60.012,1466442004,"201051344000438","219011344069620",28.23,35.80,0,334.54,418.70,232.6,222.5,1.087,455766.5,455766.5,40334,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442017,656433.00
06/20/2016 13:00,2,8.051,ACTIVE,217.80,368.20,59.933,1466442004,"201051344000417","219011344069620",28.19,38.00,0,335.14,417.79,229.8,219.8,1.056,447994.0,447994.0,40497,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442018,656434.00
06/20/2016 13:00,2,7.590,ACTIVE,213.96,374.21,59.949,1466442004,"274151322000083","219011344069620",27.91,48.80,0,324.92,410.58,214.7,205.3,0.853,714784.2,714784.2,29280,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442019,656435.00
06/20/2016 13:00,2,8.088,ACTIVE,215.77,352.87,59.970,1466442004,"274151322000076","219011344069620",28.47,47.50,0,331.53,401.56,233.0,223.0,0.915,761484.9,761484.9,29283,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442020,656436.00
06/20/2016 13:00,2,8.201,ACTIVE,219.61,370.60,59.991,1466442004,"201051344000868","219011344069620",28.77,31.50,0,334.24,424.11,238.8,228.5,1.065,443312.4,443312.4,35584,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442021,656437.00
06/20/2016 13:00,2,7.918,ACTIVE,214.41,382.33,59.981,1466442004,"274151322000095","219011344069620",28.77,47.50,0,318.91,418.39,230.6,220.6,0.875,753651.8,753651.8,29195,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442021,656438.00
06/20/2016 13:00,2,8.318,ACTIVE,221.42,373.61,59.991,1466442004,"201051344000988","219011344069620",28.27,32.20,0,339.04,425.01,238.0,227.8,1.100,440256.0,440256.0,35876,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442022,656439.00
06/20/2016 13:00,2,8.225,ACTIVE,218.48,370.60,59.996,1466442004,"201051344001025","219011344069620",28.55,35.40,0,333.93,419.30,237.7,227.5,1.061,454071.0,454071.0,40382,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442023,656440.00
06/20/2016 13:00,2,8.158,ACTIVE,221.19,371.21,60.002,1466442004,"201051344000458","219011344069620",28.63,33.30,0,342.05,424.71,236.4,226.2,1.100,451106.4,451106.4,35800,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442024,656441.00
06/20/2016 13:00,2,8.223,ACTIVE,221.87,372.41,59.991,1466442004,"201051344000853","219011344069620",28.77,31.80,0,340.55,425.31,239.6,229.3,1.109,449885.1,449885.1,35404,0,0,0,L,1122011218,0,126.30,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442025,656442.00
06/20/2016 13:00,2,8.111,ACTIVE,217.13,365.80,59.975,1466442004,"201051344000685","219011344069620",28.43,34.50,0,335.14,418.09,233.6,223.5,1.118,455135.4,455135.4,40239,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442026,656443.00
06/20/2016 13:00,2,8.070,ACTIVE,218.71,370.90,59.986,1466442004,"201051344000917","219011344069620",28.63,34.50,0,333.63,418.09,233.9,223.8,1.087,451929.9,451929.9,40235,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442027,656444.00
06/20/2016 13:00,2,8.100,ACTIVE,217.35,366.40,59.986,1466442004,"201051344001145","219011344069620",28.39,33.50,0,335.14,419.90,233.0,222.9,1.074,457154.6,457154.6,40090,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442028,656445.00
06/20/2016 13:00,2,8.217,ACTIVE,219.16,370.30,59.981,1466442004,"201051344000651","219011344069620",28.27,33.80,0,333.63,422.00,235.3,225.2,1.052,449689.8,449689.8,40441,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442029,656446.00
06/20/2016 13:00,2,7.531,ACTIVE,214.64,354.07,60.002,1466442004,"274151322000088","219011344069620",26.88,42.00,0,330.03,412.38,205.0,195.9,0.778,690355.9,690355.9,28935,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442030,656447.00
06/20/2016 13:00,2,5.090,ACTIVE,215.54,439.13,59.981,1466442004,"274151322000068","219011344069620",39.14,45.00,0,394.65,465.58,200.7,191.8,0.765,584755.6,584755.6,30517,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442031,656448.00
06/20/2016 13:00,2,8.109,ACTIVE,218.48,368.50,59.986,1466442004,"201051344001135","219011344069620",28.45,33.30,0,334.24,419.30,233.3,223.3,1.069,445711.6,445711.6,40374,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442032,656449.00
06/20/2016 13:00,2,8.188,ACTIVE,218.71,368.50,60.018,1466442004,"201051344000594","219011344069620",28.55,39.00,0,333.33,419.60,236.7,226.5,1.078,455129.4,455129.4,35844,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442033,656450.00
06/20/2016 13:00,2,8.146,ACTIVE,219.16,371.21,59.996,1466442004,"201051344001203","219011344069620",28.73,36.00,0,335.14,422.30,236.9,226.7,1.100,452947.3,452947.3,40414,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442034,656451.00
06/20/2016 13:00,2,7.551,ACTIVE,214.87,375.41,60.018,1466442004,"274151322000054","219011344069620",27.19,42.50,0,319.81,413.89,208.0,198.9,0.795,705024.5,705024.5,28961,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442034,656452.00
06/20/2016 13:00,2,8.227,ACTIVE,219.84,370.60,59.996,1466442004,"201051344000867","219011344069620",28.41,34.00,0,333.93,421.40,236.5,226.4,1.069,442508.9,442508.9,35849,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442035,656453.00
06/20/2016 13:00,2,7.994,ACTIVE,218.71,370.00,59.991,1466442004,"201051344001093","219011344069620",29.00,34.50,0,333.63,421.10,234.6,224.5,1.061,451258.7,451258.7,40295,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442036,656454.00
06/20/2016 13:00,2,8.229,ACTIVE,220.52,371.51,59.991,1466442004,"201051344000900","219011344069620",28.90,31.30,0,336.94,425.61,240.8,230.5,1.078,458291.8,458291.8,35238,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442037,656455.00
06/20/2016 13:00,2,8.062,ACTIVE,220.52,370.90,60.028,1466442004,"201051344000648","219011344069620",28.59,32.40,0,337.84,424.11,233.4,223.3,1.056,449696.8,449696.8,35531,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442038,656456.00
06/20/2016 13:00,2,8.121,ACTIVE,220.97,371.21,59.991,1466442004,"201051344000569","219011344069620",29.00,32.80,0,340.55,425.31,238.3,228.1,1.105,459308.2,459308.2,35165,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442039,656457.00
06/20/2016 13:00,2,8.152,ACTIVE,221.19,374.21,59.981,1466442004,"201051344000983","219011344069620",28.84,32.20,0,340.85,425.31,238.1,227.8,1.131,450934.0,450934.0,35644,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442040,656458.00
06/20/2016 13:00,2,8.135,ACTIVE,221.42,371.51,59.991,1466442004,"201051344001158","219011344069620",28.49,32.80,0,340.55,424.11,234.5,224.4,1.100,444855.7,444855.7,35911,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442041,656459.00
06/20/2016 13:00,2,8.170,ACTIVE,220.97,372.11,59.959,1466442004,"201051344000576","219011344069620",28.71,31.80,0,340.55,424.71,237.3,227.2,1.078,451962.5,451962.5,35313,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442042,656460.00
06/20/2016 13:00,2,7.584,ACTIVE,214.87,354.97,59.975,1466442004,"274151322000087","219011344069620",26.60,49.30,0,317.10,413.59,204.4,195.4,0.769,678336.6,678336.6,29091,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442043,656461.00
06/20/2016 13:15,2,8.320,ACTIVE,220.97,371.51,59.970,1466442903,"201051344000645","219011344069620",28.39,32.60,0,332.43,424.71,239.2,228.9,1.065,451594.0,451594.0,35447,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442905,656462.00
06/20/2016 13:15,2,7.646,ACTIVE,214.87,369.40,59.970,1466442903,"274151322000085","219011344069620",26.44,42.00,0,317.70,394.35,204.6,195.6,0.787,706529.7,706529.7,28980,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442905,656463.00
06/20/2016 13:15,2,8.361,ACTIVE,219.84,370.00,59.933,1466442903,"201051344000633","219011344069620",28.11,35.00,0,323.72,424.41,238.0,227.8,1.114,442771.6,442771.6,35934,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442906,656464.00
06/20/2016 13:15,2,8.252,ACTIVE,221.42,372.71,59.938,1466442903,"201051344000469","219011344069620",28.94,29.80,0,330.03,426.51,241.7,231.4,1.140,444355.1,444355.1,35865,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442907,656465.00
06/20/2016 13:15,2,8.189,ALERT,217.80,365.49,60.012,1466442903,"201051344000646","219011344069620",28.41,34.80,0,286.74,420.80,235.5,225.4,1.118,447179.9,447179.9,40412,0,0,0,L,1122011218,0,124.94,123.59,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442909,656466.00
06/20/2016 13:15,2,7.729,ACTIVE,214.87,380.22,59.959,1466442903,"274151322000052","219011344069620",27.89,48.50,0,319.81,398.86,217.9,208.4,0.853,721351.2,721351.2,29203,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442910,656467.00
06/20/2016 13:15,2,8.227,ACTIVE,219.39,368.80,59.970,1466442903,"201051344000585","219011344069620",28.78,33.50,0,333.33,422.90,239.8,229.5,1.105,454566.5,454566.5,40420,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442911,656468.00
06/20/2016 13:15,2,8.084,ALERT,217.58,369.10,59.959,1466442903,"201051344001230","219011344069620",28.77,35.40,0,290.35,420.50,235.6,225.5,1.065,450698.6,450698.6,40222,0,0,0,L,1122011218,0,124.72,123.36,0002,31,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442913,656469.00
06/20/2016 13:15,2,8.225,ACTIVE,219.39,370.30,59.965,1466442903,"201051344000582","219011344069620",28.07,34.00,0,333.93,424.11,233.6,223.5,1.056,443986.3,443986.3,40376,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442914,656470.00
06/20/2016 13:15,2,8.123,ACTIVE,217.80,369.10,59.975,1466442903,"201051344000955","219011344069620",28.59,35.00,0,335.44,419.60,234.9,224.8,1.096,456724.5,456724.5,40310,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442915,656471.00
06/20/2016 13:15,2,5.047,ACTIVE,214.64,446.35,59.949,1466442903,"274151322000094","219011344069620",39.76,44.00,0,397.05,464.98,202.5,193.5,0.791,584876.8,584876.8,30303,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442915,656472.00
06/20/2016 13:15,2,8.234,ACTIVE,221.42,370.60,59.975,1466442903,"201051344000579","219011344069620",28.53,35.20,0,333.03,424.71,237.7,227.5,1.096,458467.8,458467.8,15934,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442916,656473.00
06/20/2016 13:15,2,8.260,ALERT,217.80,369.40,59.970,1466442903,"201051344000890","219011344069620",28.07,37.50,0,304.18,419.90,234.7,224.6,1.069,453909.0,453909.0,40329,0,0,0,L,1122011218,0,124.94,123.36,0002,36,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442918,656474.00
06/20/2016 13:15,2,8.209,ACTIVE,218.71,370.00,59.975,1466442903,"201051344000438","219011344069620",28.21,36.00,0,334.54,419.30,234.4,224.4,1.100,455822.6,455822.6,40335,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442919,656475.00
06/20/2016 13:15,2,8.205,ALERT,218.03,367.30,59.986,1466442903,"201051344000417","219011344069620",27.85,38.20,0,283.74,418.39,231.5,221.5,1.087,448049.2,448049.2,40498,0,0,0,L,1122011218,0,124.49,123.81,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442921,656476.00
06/20/2016 13:15,2,7.725,ACTIVE,214.19,365.80,59.965,1466442903,"274151322000083","219011344069620",27.69,48.80,0,317.10,395.85,216.5,207.0,0.849,714835.9,714835.9,29281,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442922,656477.00
06/20/2016 13:15,2,8.133,ACTIVE,215.54,379.62,59.975,1466442903,"274151322000076","219011344069620",28.47,47.80,0,320.71,402.46,234.5,224.4,0.928,761541.1,761541.1,29284,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442923,656478.00
06/20/2016 13:15,2,8.346,ACTIVE,219.61,370.00,59.975,1466442903,"201051344000868","219011344069620",28.57,31.80,0,326.72,424.41,241.5,231.2,1.096,443370.1,443370.1,35585,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442924,656479.00
06/20/2016 13:15,2,8.107,ACTIVE,214.41,373.31,59.965,1466442903,"274151322000095","219011344069620",28.41,48.50,0,317.70,400.66,233.3,223.2,0.879,753707.6,753707.6,29196,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442925,656480.00
06/20/2016 13:15,2,8.363,ACTIVE,221.42,374.51,59.975,1466442903,"201051344000988","219011344069620",28.43,32.20,0,332.13,425.61,240.7,230.3,1.065,440313.5,440313.5,35877,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442926,656481.00
06/20/2016 13:15,2,8.371,ACTIVE,218.93,368.80,59.975,1466442903,"201051344001025","219011344069620",28.47,35.40,0,334.54,420.20,241.4,231.0,1.056,454128.4,454128.4,40383,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442926,656482.00
06/20/2016 13:15,2,8.234,ACTIVE,221.42,370.60,59.970,1466442903,"201051344000458","219011344069620",28.78,34.00,0,330.63,425.31,239.8,229.5,1.127,451163.6,451163.6,35801,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442927,656483.00
06/20/2016 13:15,2,8.373,ACTIVE,221.87,374.81,59.954,1466442903,"201051344000853","219011344069620",28.69,31.80,0,333.63,425.91,243.2,232.9,1.127,449943.0,449943.0,35405,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442928,656484.00
06/20/2016 13:15,2,8.180,ACTIVE,217.35,367.90,59.970,1466442903,"201051344000685","219011344069620",28.51,34.80,0,334.54,419.30,236.1,225.9,1.145,455191.7,455191.7,40240,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442929,656485.00
06/20/2016 13:15,2,8.164,ACTIVE,218.93,369.10,60.002,1466442903,"201051344000917","219011344069620",28.65,34.50,0,333.33,422.30,236.7,226.5,1.096,451986.3,451986.3,40236,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442930,656486.00
06/20/2016 13:15,2,8.230,ALERT,217.58,366.10,59.970,1466442903,"201051344001145","219011344069620",28.25,33.80,0,302.07,419.60,235.5,225.4,1.052,457210.6,457210.6,40091,0,0,0,L,1122011218,0,124.49,123.59,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442932,656487.00
06/20/2016 13:15,2,8.357,ACTIVE,219.16,369.70,60.012,1466442903,"201051344000651","219011344069620",28.15,33.50,0,335.44,423.50,238.2,228.0,1.074,449746.6,449746.6,40442,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442933,656488.00
06/20/2016 13:15,2,7.625,ACTIVE,214.64,372.11,59.965,1466442903,"274151322000088","219011344069620",26.80,41.80,0,317.70,394.35,206.9,197.8,0.804,690405.4,690405.4,28936,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442934,656489.00
06/20/2016 13:15,2,5.246,ACTIVE,215.77,428.61,59.959,1466442903,"274151322000068","219011344069620",38.27,44.80,0,394.05,466.79,203.6,194.6,0.787,584804.2,584804.2,30518,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442935,656490.00
06/20/2016 13:15,2,8.145,ACTIVE,218.93,368.20,59.986,1466442903,"201051344001135","219011344069620",28.67,33.00,0,333.93,418.70,236.3,226.2,1.087,445768.1,445768.1,40375,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442936,656491.00
06/20/2016 13:15,2,8.342,ACTIVE,218.93,371.21,59.975,1466442903,"201051344000594","219011344069620",28.39,38.40,0,322.51,422.90,239.8,229.6,1.083,455186.6,455186.6,35845,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442937,656492.00
06/20/2016 13:15,2,8.182,ACTIVE,219.16,371.21,59.975,1466442903,"201051344001203","219011344069620",29.00,36.00,0,335.14,423.81,240.3,230.0,1.118,453004.7,453004.7,40415,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442938,656493.00
06/20/2016 13:15,2,7.779,ACTIVE,214.87,354.37,59.970,1466442903,"274151322000054","219011344069620",26.72,43.20,0,320.11,396.15,210.3,201.0,0.804,705074.8,705074.8,28962,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442939,656494.00
06/20/2016 13:15,2,8.240,ACTIVE,219.84,368.20,59.975,1466442903,"201051344000867","219011344069620",28.77,34.30,0,323.11,423.20,240.0,229.7,1.092,442566.3,442566.3,35850,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442940,656495.00
06/20/2016 13:15,2,8.104,ACTIVE,219.16,368.80,59.965,1466442903,"201051344001093","219011344069620",28.98,34.30,0,333.93,423.20,237.7,227.5,1.078,451315.5,451315.5,40296,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442941,656496.00
06/20/2016 13:15,2,8.393,ACTIVE,220.74,373.61,59.944,1466442903,"201051344000900","219011344069620",28.78,31.00,0,324.62,426.51,244.6,234.1,1.092,458350.2,458350.2,35239,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442941,656497.00
06/20/2016 13:15,2,8.211,ACTIVE,220.52,370.60,59.954,1466442903,"201051344000648","219011344069620",28.47,32.20,0,325.52,425.01,236.8,226.6,1.074,449753.3,449753.3,35532,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442942,656498.00
06/20/2016 13:15,2,8.283,ACTIVE,221.19,371.81,59.975,1466442903,"201051344000569","219011344069620",28.90,33.00,0,333.93,426.21,242.4,232.1,1.083,459366.0,459366.0,35166,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442943,656499.00
06/20/2016 13:15,2,8.211,ACTIVE,221.42,372.41,59.975,1466442903,"201051344000983","219011344069620",29.04,31.50,0,324.32,426.51,241.6,231.2,1.114,450991.6,450991.6,35645,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442944,656500.00
06/20/2016 13:15,2,8.326,ACTIVE,221.64,371.51,59.996,1466442903,"201051344001158","219011344069620",28.25,32.80,0,324.92,425.01,238.0,227.8,1.109,444912.6,444912.6,35912,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442945,656501.00
06/20/2016 13:15,2,8.336,ACTIVE,221.42,373.91,59.991,1466442903,"201051344000576","219011344069620",28.55,31.30,0,329.73,425.91,240.9,230.6,1.056,452020.0,452020.0,35314,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442946,656502.00
06/20/2016 13:15,2,7.654,ACTIVE,214.64,372.41,59.965,1466442903,"274151322000087","219011344069620",26.70,49.50,0,317.40,394.05,207.0,197.9,0.782,678385.9,678385.9,29092,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466442947,656503.00
06/20/2016 13:30,2,8.334,ALERT,220.97,371.51,59.991,1466443803,"201051344000645","219011344069620",28.25,32.40,0,295.16,426.21,238.3,228.1,1.061,451651.1,451651.1,35448,0,0,0,L,1122011218,0,125.62,125.85,0002,28,0,0,0,0,0,0,1,982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443805,656504.00
06/20/2016 13:30,2,7.607,ACTIVE,215.32,357.68,59.975,1466443803,"274151322000085","219011344069620",26.40,42.80,0,303.28,396.75,203.2,194.3,0.787,706578.7,706578.7,28981,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443806,656505.00
06/20/2016 13:30,2,8.307,ALERT,219.84,370.00,59.981,1466443803,"201051344000633","219011344069620",28.19,35.20,0,295.76,424.71,237.0,226.8,1.109,442828.4,442828.4,35935,0,0,0,L,1122011218,0,125.17,125.40,0002,34,0,0,0,0,0,0,1,984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443808,656506.00
06/20/2016 13:30,2,8.287,ALERT,221.64,371.81,59.996,1466443803,"201051344000469","219011344069620",28.75,30.00,0,295.76,430.12,241.2,230.9,1.114,444412.9,444412.9,35866,0,0,0,L,1122011218,0,125.17,126.30,0002,26,0,0,0,0,0,0,1,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443809,656507.00
06/20/2016 13:30,2,8.193,ACTIVE,218.48,368.80,59.986,1466443803,"201051344000646","219011344069620",28.31,35.80,0,317.70,428.91,234.8,224.7,1.087,447236.4,447236.4,40414,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443810,656508.00
06/20/2016 13:30,2,7.752,ACTIVE,215.09,379.32,59.991,1466443803,"274151322000052","219011344069620",27.67,48.30,0,309.89,405.17,217.1,207.6,0.853,721403.4,721403.4,29204,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443811,656509.00
06/20/2016 13:30,2,8.273,ACTIVE,220.29,372.41,59.986,1466443803,"201051344000585","219011344069620",28.61,34.00,0,319.21,428.31,239.6,229.3,1.109,454624.0,454624.0,40421,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443812,656510.00
06/20/2016 13:30,2,8.080,ALERT,218.48,368.20,59.986,1466443803,"201051344001230","219011344069620",28.71,35.40,0,305.68,424.41,234.8,224.7,1.074,450754.9,450754.9,40224,0,0,0,L,1122011218,0,124.94,124.04,0002,31,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443814,656511.00
06/20/2016 13:30,2,8.150,ACTIVE,220.52,371.81,59.975,1466443803,"201051344000582","219011344069620",28.25,34.30,0,318.00,428.01,233.1,223.1,1.047,444042.3,444042.3,40377,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443815,656512.00
06/20/2016 13:30,2,8.232,ALERT,218.93,369.10,59.986,1466443803,"201051344000955","219011344069620",28.11,35.40,0,286.14,427.71,234.3,224.2,1.096,456780.7,456780.7,40311,0,0,0,L,1122011218,0,124.72,124.49,0002,31,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443817,656513.00
06/20/2016 13:30,2,5.225,ACTIVE,215.32,417.79,59.991,1466443803,"274151322000094","219011344069620",38.55,43.60,0,395.85,467.69,204.2,195.2,0.791,584925.5,584925.5,30304,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443818,656514.00
06/20/2016 13:30,2,8.254,ALERT,221.64,374.81,59.981,1466443803,"201051344000579","219011344069620",28.33,35.40,0,296.06,431.02,236.7,226.6,1.096,458524.7,458524.7,15935,0,0,0,L,1122011218,0,125.62,125.85,0002,30,0,0,0,0,0,0,1,985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443819,656515.00
06/20/2016 13:30,2,8.156,ALERT,218.48,364.89,59.996,1466443803,"201051344000890","219011344069620",28.33,38.00,0,306.28,426.81,233.9,223.9,1.065,453965.2,453965.2,40331,0,0,0,L,1122011218,0,124.94,123.59,0002,35,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443821,656516.00
06/20/2016 13:30,2,8.166,ALERT,219.39,371.51,59.986,1466443803,"201051344000438","219011344069620",28.19,36.30,0,273.22,427.11,233.0,223.0,1.083,455878.7,455878.7,40336,0,0,0,L,1122011218,0,125.40,124.49,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443823,656517.00
06/20/2016 13:30,2,8.152,ACTIVE,218.93,368.20,59.938,1466443803,"201051344000417","219011344069620",27.91,37.80,0,317.10,426.51,230.4,220.5,1.087,448104.8,448104.8,40500,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443824,656518.00
06/20/2016 13:30,2,7.709,ACTIVE,214.64,367.60,59.986,1466443803,"274151322000083","219011344069620",27.59,50.20,0,303.28,405.77,215.4,206.0,0.853,714887.8,714887.8,29282,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443825,656519.00
06/20/2016 13:30,2,8.137,ACTIVE,215.77,380.52,59.986,1466443803,"274151322000076","219011344069620",28.31,48.30,0,308.09,409.08,233.1,223.1,0.919,761597.3,761597.3,29285,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443826,656520.00
06/20/2016 13:30,2,8.352,ACTIVE,219.61,368.80,59.981,1466443803,"201051344000868","219011344069620",28.39,31.30,0,297.87,428.31,239.9,229.7,1.100,443428.1,443428.1,35586,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443827,656521.00
06/20/2016 13:30,2,7.986,ACTIVE,214.64,358.58,59.970,1466443803,"274151322000095","219011344069620",28.61,48.80,0,302.07,403.97,231.2,221.2,0.871,753763.5,753763.5,29197,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443828,656522.00
06/20/2016 13:30,2,8.244,ACTIVE,221.42,373.01,59.970,1466443803,"201051344000988","219011344069620",28.65,32.60,0,305.38,426.51,239.1,228.8,1.096,440371.3,440371.3,35878,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443829,656523.00
06/20/2016 13:30,2,8.287,ACTIVE,220.06,370.60,59.981,1466443803,"201051344001025","219011344069620",28.45,35.80,0,319.21,426.81,238.8,228.6,1.061,454186.1,454186.1,40384,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443829,656524.00
06/20/2016 13:30,2,8.246,ACTIVE,221.42,370.90,59.981,1466443803,"201051344000458","219011344069620",28.45,33.80,0,305.98,428.01,237.5,227.3,1.114,451221.0,451221.0,35802,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443830,656525.00
06/20/2016 13:30,2,8.256,ACTIVE,221.87,371.81,59.981,1466443803,"201051344000853","219011344069620",28.84,31.50,0,303.58,430.12,241.0,230.7,1.087,450001.2,450001.2,35406,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443831,656526.00
06/20/2016 13:30,2,8.189,ACTIVE,218.26,369.40,59.981,1466443803,"201051344000685","219011344069620",28.25,34.80,0,315.00,427.41,234.2,224.1,1.118,455248.3,455248.3,40241,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443832,656527.00
06/20/2016 13:30,2,8.172,ACTIVE,219.84,369.70,59.986,1466443803,"201051344000917","219011344069620",28.37,34.80,0,315.90,426.21,234.7,224.6,1.087,452042.9,452042.9,40237,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443833,656528.00
06/20/2016 13:30,2,8.211,ACTIVE,218.48,368.80,59.970,1466443803,"201051344001145","219011344069620",28.13,34.30,0,317.10,427.11,233.8,223.8,1.069,457267.0,457267.0,40093,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443834,656529.00
06/20/2016 13:30,2,8.160,ACTIVE,220.52,372.11,59.970,1466443803,"201051344000651","219011344069620",28.59,34.30,0,317.70,425.91,236.2,226.0,1.056,449803.6,449803.6,40443,0,0,0,L,1122011218,0,126.07,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443835,656530.00
06/20/2016 13:30,2,7.596,ACTIVE,214.87,367.60,59.975,1466443803,"274151322000088","219011344069620",26.62,42.00,0,306.28,396.75,204.6,195.6,0.769,690454.7,690454.7,28937,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443836,656531.00
06/20/2016 13:30,2,5.219,ACTIVE,216.22,417.79,59.981,1466443803,"274151322000068","219011344069620",38.09,45.50,0,394.35,464.38,201.7,192.8,0.778,584852.9,584852.9,30519,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443837,656532.00
06/20/2016 13:30,2,8.211,ACTIVE,219.61,370.00,59.970,1466443803,"201051344001135","219011344069620",28.19,33.30,0,323.41,428.01,234.2,224.2,1.061,445824.5,445824.5,40376,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443838,656533.00
06/20/2016 13:30,2,8.318,ACTIVE,218.93,370.30,59.975,1466443803,"201051344000594","219011344069620",28.21,38.60,0,296.66,424.11,237.6,227.4,1.078,455243.9,455243.9,35846,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443839,656534.00
