ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 13:30,2,8.182,ACTIVE,220.06,370.60,59.975,1466443803,"201051344001203","219011344069620",28.71,36.50,0,322.81,427.11,237.9,227.7,1.096,453062.1,453062.1,40416,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443840,656535.00
06/20/2016 13:30,2,7.689,ACTIVE,215.32,362.79,59.975,1466443803,"274151322000054","219011344069620",26.70,43.40,0,308.69,400.36,207.7,198.5,0.795,705124.9,705124.9,28963,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443841,656536.00
06/20/2016 13:30,2,8.299,ACTIVE,220.06,370.60,59.986,1466443803,"201051344000867","219011344069620",28.41,34.50,0,298.17,423.20,238.7,228.4,1.083,442623.6,442623.6,35851,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443841,656537.00
06/20/2016 13:30,2,8.078,ACTIVE,220.06,371.51,59.981,1466443803,"201051344001093","219011344069620",28.82,34.30,0,317.40,426.51,235.9,225.7,1.065,451372.3,451372.3,40297,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443842,656538.00
06/20/2016 13:30,2,8.379,ALERT,220.74,372.11,59.991,1466443803,"201051344000900","219011344069620",28.67,30.50,0,292.16,431.02,243.2,232.8,1.087,458408.6,458408.6,35240,0,0,0,L,1122011218,0,125.40,125.62,0002,27,0,0,0,0,0,0,1,983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443844,656539.00
06/20/2016 13:30,2,8.100,ALERT,220.74,370.60,59.986,1466443803,"201051344000648","219011344069620",28.65,32.60,0,295.16,425.61,234.9,224.8,1.069,449809.6,449809.6,35533,0,0,0,L,1122011218,0,124.94,125.85,0002,29,0,0,0,0,0,0,1,982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443846,656540.00
06/20/2016 13:30,2,8.270,ALERT,221.19,372.41,59.991,1466443803,"201051344000569","219011344069620",28.77,32.80,0,292.76,431.62,240.9,230.6,1.105,459423.8,459423.8,35167,0,0,0,L,1122011218,0,125.17,126.07,0002,27,0,0,0,0,0,0,1,974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443848,656541.00
06/20/2016 13:30,2,8.219,ACTIVE,221.64,373.01,59.996,1466443803,"201051344000983","219011344069620",28.80,32.60,0,304.18,431.02,239.7,229.4,1.100,451049.4,451049.4,35646,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443849,656542.00
06/20/2016 13:30,2,8.227,ALERT,221.64,372.11,59.981,1466443803,"201051344001158","219011344069620",28.37,32.80,0,296.06,427.41,236.4,226.2,1.092,444969.4,444969.4,35913,0,0,0,L,1122011218,0,125.62,125.85,0002,32,0,0,0,0,0,0,1,985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443850,656543.00
06/20/2016 13:30,2,8.211,ACTIVE,221.42,370.90,60.007,1466443803,"201051344000576","219011344069620",28.80,31.50,0,305.68,426.81,239.5,229.2,1.083,452077.8,452077.8,35315,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443851,656544.00
06/20/2016 13:30,2,7.594,ACTIVE,215.32,353.77,59.991,1466443803,"274151322000087","219011344069620",26.56,50.00,0,303.58,394.95,204.1,195.1,0.769,678435.3,678435.3,29093,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466443852,656545.00
06/20/2016 13:45,2,8.285,ALERT,217.80,368.20,60.002,1466444703,"201051344000645","219011344069620",28.33,33.00,0,295.16,458.37,237.5,227.3,1.061,451708.0,451708.0,35450,0,0,0,L,1122011218,0,124.04,124.27,0800,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444705,656546.00
06/20/2016 13:45,2,0.018,ALERT,212.38,298.47,59.970,1466444703,"274151322000085","219011344069620",34.19,36.50,0,292.46,429.22,0.0,0.0,0.000,706613.4,706613.4,28982,0,0,0,L,1151911521,0,122.23,122.68,0084,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444707,656547.00
06/20/2016 13:45,2,8.217,ALERT,217.35,365.80,59.981,1466444703,"201051344000633","219011344069620",28.31,35.20,0,293.66,459.57,235.6,225.5,1.123,442885.0,442885.0,35937,0,0,0,L,1122011218,0,123.59,124.04,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444709,656548.00
06/20/2016 13:45,2,8.180,ALERT,217.80,368.80,59.975,1466444703,"201051344000469","219011344069620",28.92,30.00,0,294.56,462.28,239.8,229.5,1.140,444470.5,444470.5,35868,0,0,0,L,1122011218,0,123.36,124.49,0800,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444711,656549.00
06/20/2016 13:45,2,8.115,ALERT,217.35,369.70,59.970,1466444703,"201051344000646","219011344069620",28.45,35.60,0,295.16,424.41,233.8,223.8,1.105,447292.5,447292.5,40415,0,0,0,L,1122011218,0,124.94,123.14,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444713,656550.00
06/20/2016 13:45,2,0.039,ALERT,211.93,298.17,59.959,1466444703,"274151322000052","219011344069620",34.95,40.60,0,292.16,434.02,0.0,0.0,0.000,721440.1,721440.1,29205,0,0,0,L,1151911521,0,121.33,122.91,0084,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444714,656551.00
06/20/2016 13:45,2,8.287,ALERT,218.93,368.50,59.959,1466444703,"201051344000585","219011344069620",28.47,34.00,0,295.46,424.11,238.9,228.7,1.100,454681.4,454681.4,40422,0,0,0,L,1122011218,0,124.94,124.27,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444716,656552.00
06/20/2016 13:45,2,8.037,ALERT,216.90,364.89,59.996,1466444703,"201051344001230","219011344069620",28.71,35.40,0,295.76,421.40,233.6,223.5,1.069,450811.1,450811.1,40226,0,0,0,L,1122011218,0,124.72,122.68,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444718,656553.00
06/20/2016 13:45,2,7.975,ALERT,218.71,369.40,60.007,1466444703,"201051344000582","219011344069620",28.65,34.30,0,296.36,441.24,231.2,221.2,1.034,444098.1,444098.1,40378,0,0,0,L,1122011218,0,125.17,124.04,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444720,656554.00
06/20/2016 13:45,2,8.094,ALERT,217.80,368.80,59.975,1466444703,"201051344000955","219011344069620",28.45,35.60,0,295.76,419.00,233.0,223.0,1.078,456836.8,456836.8,40313,0,0,0,L,1122011218,0,124.49,123.59,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444722,656555.00
06/20/2016 13:45,2,0.000,ALERT,212.38,297.26,59.981,1466444703,"274151322000094","219011344069620",46.20,37.00,0,292.16,488.13,0.0,0.0,0.000,584959.4,584959.4,30305,0,0,0,L,1151911521,0,121.78,123.14,0084,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444724,656556.00
06/20/2016 13:45,2,0.100,ALERT,217.58,306.88,60.002,1466444703,"201051344000579","219011344069620",35.31,31.50,0,298.77,527.20,3.6,1.5,0.000,458564.6,458564.6,15937,0,0,0,L,1122011218,0,123.36,124.04,0400,25,0,0,1,11230,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444725,656557.00
06/20/2016 13:45,2,8.168,ALERT,217.35,364.29,59.981,1466444703,"201051344000890","219011344069620",28.15,38.00,0,296.36,421.10,232.9,222.9,1.043,454021.3,454021.3,40333,0,0,0,L,1122011218,0,124.94,122.68,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444727,656558.00
06/20/2016 13:45,2,8.070,ALERT,218.48,367.00,59.996,1466444703,"201051344000438","219011344069620",28.47,35.80,0,295.76,423.20,232.7,222.7,1.083,455934.7,455934.7,40338,0,0,0,L,1122011218,0,125.17,123.59,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444729,656559.00
06/20/2016 13:45,2,8.014,ALERT,217.80,368.80,59.996,1466444703,"201051344000417","219011344069620",28.31,37.80,0,294.86,420.20,229.9,220.0,1.114,448160.1,448160.1,40501,0,0,0,L,1122011218,0,124.72,123.36,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444731,656560.00
06/20/2016 13:45,2,0.016,ALERT,212.16,298.47,59.981,1466444703,"274151322000083","219011344069620",35.11,40.60,0,292.76,433.42,0.0,0.0,0.000,714923.5,714923.5,29283,0,0,0,L,1151911521,0,121.55,122.68,0084,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444733,656561.00
06/20/2016 13:45,2,0.014,ALERT,212.61,298.17,59.986,1466444703,"274151322000076","219011344069620",35.62,39.80,0,292.46,440.94,0.0,0.0,0.000,761635.9,761635.9,29286,0,0,0,L,1151911521,0,122.23,123.14,0084,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444735,656562.00
06/20/2016 13:45,2,8.240,ALERT,217.13,367.30,59.981,1466444703,"201051344000868","219011344069620",28.73,31.00,0,296.06,459.57,239.7,229.4,1.092,443486.0,443486.0,35587,0,0,0,L,1122011218,0,123.14,124.27,0800,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444736,656563.00
06/20/2016 13:45,2,0.008,ALERT,211.93,298.47,59.975,1466444703,"274151322000095","219011344069620",35.54,39.30,0,293.36,437.33,0.0,0.0,0.000,753801.8,753801.8,29198,0,0,0,L,1151911521,0,122.01,122.46,0084,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444738,656564.00
06/20/2016 13:45,2,0.051,ALERT,217.58,306.58,59.996,1466444703,"201051344000988","219011344069620",35.52,28.30,0,293.36,458.67,1.9,0.0,0.000,440410.9,440410.9,35879,0,0,0,L,1122011218,0,123.36,124.49,0004,23,0,0,1,11228,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444740,656565.00
06/20/2016 13:45,2,8.289,ALERT,218.93,369.10,59.975,1466444703,"201051344001025","219011344069620",28.39,35.80,0,295.16,425.01,238.2,228.0,1.065,454243.8,454243.8,40385,0,0,0,L,1122011218,0,125.17,124.04,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444742,656566.00
06/20/2016 13:45,2,0.084,ALERT,217.58,306.88,59.981,1466444703,"201051344000458","219011344069620",35.72,29.30,0,295.46,459.27,3.1,1.0,0.000,451260.3,451260.3,35803,0,0,0,L,1122011218,0,123.59,124.49,0004,24,0,0,1,11229,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444744,656567.00
06/20/2016 13:45,2,8.197,ALERT,218.26,367.00,59.991,1466444703,"201051344000853","219011344069620",29.02,31.80,0,295.46,461.38,240.8,230.5,1.127,450059.6,450059.6,35407,0,0,0,L,1122011218,0,124.27,124.49,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444746,656568.00
06/20/2016 13:45,2,8.217,ALERT,217.35,367.00,59.975,1466444703,"201051344000685","219011344069620",28.13,35.00,0,295.76,440.04,234.0,223.9,1.096,455305.2,455305.2,40242,0,0,0,L,1122011218,0,125.40,122.91,0800,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444747,656569.00
06/20/2016 13:45,2,8.199,ALERT,218.48,368.50,59.981,1466444703,"201051344000917","219011344069620",28.31,34.80,0,294.56,423.81,235.0,224.9,1.105,452099.9,452099.9,40238,0,0,0,L,1122011218,0,124.94,124.04,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444749,656570.00
06/20/2016 13:45,2,8.143,ALERT,217.13,364.89,59.986,1466444703,"201051344001145","219011344069620",28.33,33.80,0,296.06,423.20,233.6,223.6,1.078,457323.9,457323.9,40094,0,0,0,L,1122011218,0,124.72,123.14,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444751,656571.00
06/20/2016 13:45,2,8.221,ALERT,218.93,370.90,59.975,1466444703,"201051344000651","219011344069620",28.35,33.80,0,295.16,424.11,236.1,225.9,1.069,449861.0,449861.0,40444,0,0,0,L,1122011218,0,125.85,123.81,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444753,656572.00
06/20/2016 13:45,2,1.344,ALERT,212.16,353.47,59.981,1466444703,"274151322000088","219011344069620",32.94,35.80,0,293.06,428.91,45.8,42.2,0.327,690488.1,690488.1,28938,0,0,0,L,1151911521,0,122.68,122.46,0084,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444754,656573.00
06/20/2016 13:45,2,4.428,ALERT,215.09,436.13,59.986,1466444703,"274151322000068","219011344069620",41.17,38.00,0,292.16,495.94,184.8,176.4,0.707,584885.8,584885.8,30520,0,0,0,L,1151911521,0,123.59,123.81,0084,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444756,656574.00
06/20/2016 13:45,2,8.219,ALERT,219.16,369.40,59.975,1466444703,"201051344001135","219011344069620",28.05,34.00,0,295.46,423.81,233.6,223.5,1.074,445881.7,445881.7,40377,0,0,0,L,1122011218,0,125.40,124.27,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444758,656575.00
06/20/2016 13:45,2,8.318,ALERT,216.22,363.69,59.975,1466444703,"201051344000594","219011344069620",28.15,38.80,0,295.16,456.27,237.2,227.0,1.123,455301.9,455301.9,35847,0,0,0,L,1122011218,0,122.91,123.36,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444760,656576.00
06/20/2016 13:45,2,8.238,ALERT,219.39,369.10,59.981,1466444703,"201051344001203","219011344069620",28.47,35.80,0,304.48,519.69,237.3,227.2,1.092,453120.1,453120.1,40417,0,0,0,L,1122011218,0,125.85,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444762,656577.00
06/20/2016 13:45,2,7.596,ALERT,214.41,351.97,59.970,1466444703,"274151322000054","219011344069620",26.42,35.20,0,292.46,431.92,203.0,194.0,0.773,705158.9,705158.9,28964,0,0,0,L,1151911521,0,123.36,123.14,0084,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444763,656578.00
06/20/2016 13:45,2,0.088,ALERT,216.67,305.08,59.991,1466444703,"201051344000867","219011344069620",35.56,30.00,0,295.16,459.27,3.2,1.2,0.000,442662.3,442662.3,35852,0,0,0,L,1122011218,0,123.36,123.81,0004,24,0,0,1,11232,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444765,656579.00
06/20/2016 13:45,2,8.057,ALERT,219.61,370.00,59.981,1466444703,"201051344001093","219011344069620",28.78,34.30,0,295.76,443.34,234.8,224.7,1.061,451430.0,451430.0,40298,0,0,0,L,1122011218,0,125.62,124.49,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444767,656580.00
06/20/2016 13:45,2,8.207,ALERT,220.52,372.41,59.975,1466444703,"201051344000900","219011344069620",28.86,27.00,0,295.46,460.47,239.8,229.5,1.100,458447.9,458447.9,35242,0,0,0,L,1122011218,0,125.40,125.40,0004,25,0,0,1,11236,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444769,656581.00
06/20/2016 13:45,2,8.094,ALERT,220.52,370.90,59.981,1466444703,"201051344000648","219011344069620",28.25,28.00,0,294.86,460.17,231.7,221.7,1.047,449847.7,449847.7,35535,0,0,0,L,1122011218,0,124.72,125.62,0004,25,0,0,1,11230,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444771,656582.00
06/20/2016 13:45,2,8.221,ALERT,221.19,371.81,59.965,1466444703,"201051344000569","219011344069620",28.55,28.80,0,295.76,461.08,237.6,227.4,1.078,459462.8,459462.8,35169,0,0,0,L,1122011218,0,124.94,125.85,0004,25,0,0,1,11229,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444773,656583.00
06/20/2016 13:45,2,8.139,ALERT,221.19,373.01,59.981,1466444703,"201051344000983","219011344069620",28.98,32.20,0,295.46,459.57,238.8,228.6,1.105,451108.2,451108.2,35647,0,0,0,L,1122011218,0,125.40,125.40,0800,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444774,656584.00
06/20/2016 13:45,2,8.277,ALERT,221.64,373.01,59.986,1466444703,"201051344001158","219011344069620",28.03,33.30,0,294.86,458.37,234.9,224.8,1.114,445027.3,445027.3,35915,0,0,0,L,1122011218,0,125.40,125.62,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444776,656585.00
06/20/2016 13:45,2,8.207,ALERT,220.97,374.21,59.970,1466444703,"201051344000576","219011344069620",28.45,27.30,0,295.76,458.97,236.5,226.3,1.056,452116.6,452116.6,35316,0,0,0,L,1122011218,0,125.40,125.40,0004,25,0,0,1,11229,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444778,656586.00
06/20/2016 13:45,2,7.604,ALERT,214.64,352.87,59.970,1466444703,"274151322000087","219011344069620",25.74,43.00,0,292.46,427.71,198.2,189.4,0.742,678469.0,678469.0,29094,0,0,0,L,1151911521,0,123.36,123.59,0084,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466444780,656587.00
06/20/2016 14:00,2,8.217,ACTIVE,220.06,370.90,59.986,1466445603,"201051344000645","219011344069620",28.27,33.00,0,332.13,428.31,235.2,225.1,1.056,451764.5,451764.5,35452,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445605,656588.00
06/20/2016 14:00,2,7.518,ACTIVE,213.74,363.99,59.986,1466445603,"274151322000085","219011344069620",26.12,42.80,0,295.76,397.05,198.8,190.0,0.769,706658.3,706658.3,28984,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445605,656589.00
06/20/2016 14:00,2,8.078,ACTIVE,218.93,370.90,59.996,1466445603,"201051344000633","219011344069620",28.59,35.60,0,332.13,425.61,233.8,223.8,1.087,442941.0,442941.0,35939,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445606,656590.00
06/20/2016 14:00,2,8.225,ACTIVE,220.74,371.81,60.012,1466445603,"201051344000469","219011344069620",28.59,30.00,0,331.53,426.81,238.2,228.0,1.105,444527.5,444527.5,35870,0,0,0,L,1122011218,0,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445607,656591.00
06/20/2016 14:00,2,8.131,ACTIVE,217.35,367.30,59.986,1466445603,"201051344000646","219011344069620",28.05,36.30,0,323.41,423.81,231.0,221.0,1.052,447347.7,447347.7,40417,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445608,656592.00
06/20/2016 14:00,2,7.598,ACTIVE,213.74,360.99,59.986,1466445603,"274151322000052","219011344069620",27.65,47.80,0,295.46,398.86,212.7,203.4,0.835,721488.6,721488.6,29207,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445609,656593.00
06/20/2016 14:00,2,8.256,ACTIVE,218.93,371.21,59.991,1466445603,"201051344000585","219011344069620",28.29,34.50,0,330.03,425.31,236.3,226.2,1.100,454737.7,454737.7,40424,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445610,656594.00
06/20/2016 14:00,2,8.018,ACTIVE,216.90,366.70,59.986,1466445603,"201051344001230","219011344069620",28.51,36.50,0,325.82,425.31,231.4,221.4,1.061,450866.2,450866.2,40228,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445611,656595.00
06/20/2016 14:00,2,8.049,ACTIVE,218.93,369.10,60.007,1466445603,"201051344000582","219011344069620",28.17,35.20,0,325.52,432.22,229.5,219.6,1.039,444152.7,444152.7,40380,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445612,656596.00
06/20/2016 14:00,2,8.061,ACTIVE,217.58,367.60,59.944,1466445603,"201051344000955","219011344069620",28.17,36.30,0,325.22,424.41,229.8,219.8,1.083,456891.5,456891.5,40315,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445613,656597.00
06/20/2016 14:00,2,5.141,ACTIVE,213.96,436.13,59.959,1466445603,"274151322000094","219011344069620",38.31,43.20,0,295.16,496.24,198.9,190.0,0.782,585004.9,585004.9,30307,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445614,656598.00
06/20/2016 14:00,2,8.148,ACTIVE,220.52,370.60,59.996,1466445603,"201051344000579","219011344069620",28.35,35.60,0,304.48,430.72,233.9,223.8,1.078,458617.3,458617.3,15939,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445614,656599.00
06/20/2016 14:00,2,8.096,ACTIVE,217.13,367.90,59.996,1466445603,"201051344000890","219011344069620",28.15,38.60,0,324.92,423.50,230.6,220.7,1.052,454076.0,454076.0,40335,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445615,656600.00
06/20/2016 14:00,2,8.107,ACTIVE,218.03,368.50,59.959,1466445603,"201051344000438","219011344069620",27.91,37.50,0,325.52,427.41,229.1,219.2,1.074,455989.0,455989.0,40340,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445616,656601.00
06/20/2016 14:00,2,8.074,ACTIVE,217.35,367.00,60.023,1466445603,"201051344000417","219011344069620",27.73,38.80,0,321.61,422.00,226.6,216.8,1.069,448213.7,448213.7,40503,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445617,656602.00
06/20/2016 14:00,2,7.637,ACTIVE,213.51,364.89,60.012,1466445603,"274151322000083","219011344069620",27.43,49.50,0,296.06,398.86,212.1,202.8,0.857,714972.2,714972.2,29285,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445618,656603.00
06/20/2016 14:00,2,7.953,ACTIVE,214.64,371.51,59.991,1466445603,"274151322000076","219011344069620",28.41,48.30,0,295.16,405.77,228.7,218.8,0.915,761688.6,761688.6,29288,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445619,656604.00
06/20/2016 14:00,2,8.240,ACTIVE,218.93,370.00,60.007,1466445603,"201051344000868","219011344069620",28.51,32.00,0,325.52,428.91,237.6,227.4,1.074,443542.0,443542.0,35589,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445620,656605.00
06/20/2016 14:00,2,8.016,ACTIVE,213.51,353.77,59.986,1466445603,"274151322000095","219011344069620",28.13,48.00,0,296.36,403.37,228.3,218.5,0.862,753854.3,753854.3,29200,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445621,656606.00
06/20/2016 14:00,2,8.240,ACTIVE,220.52,371.21,59.996,1466445603,"201051344000988","219011344069620",28.35,32.00,0,302.37,429.82,236.3,226.2,1.087,440464.6,440464.6,35881,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445622,656607.00
06/20/2016 14:00,2,8.279,ACTIVE,218.48,367.30,59.970,1466445603,"201051344001025","219011344069620",28.11,37.30,0,324.32,426.81,235.7,225.6,1.052,454299.3,454299.3,40387,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445623,656608.00
06/20/2016 14:00,2,8.068,ACTIVE,220.52,369.40,59.996,1466445603,"201051344000458","219011344069620",28.80,33.30,0,304.48,426.51,235.3,225.2,1.109,451314.1,451314.1,35805,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445624,656609.00
06/20/2016 14:00,2,8.150,ACTIVE,220.97,371.81,59.991,1466445603,"201051344000853","219011344069620",28.90,32.00,0,330.33,431.02,238.6,228.3,1.123,450115.5,450115.5,35409,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445625,656610.00
06/20/2016 14:00,2,8.186,ACTIVE,216.90,368.80,60.002,1466445603,"201051344000685","219011344069620",27.89,35.80,0,324.32,424.71,231.3,221.3,1.109,455359.4,455359.4,40244,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445626,656611.00
06/20/2016 14:00,2,8.143,ACTIVE,218.26,368.50,59.975,1466445603,"201051344000917","219011344069620",28.17,35.80,0,322.81,426.21,232.2,222.2,1.100,452154.3,452154.3,40240,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445627,656612.00
06/20/2016 14:00,2,8.102,ACTIVE,217.13,367.90,59.949,1466445603,"201051344001145","219011344069620",28.21,34.50,0,322.81,425.31,231.3,221.3,1.078,457378.0,457378.0,40096,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445628,656613.00
06/20/2016 14:00,2,8.117,ACTIVE,218.93,369.70,59.975,1466445603,"201051344000651","219011344069620",28.35,35.00,0,330.93,431.02,232.9,222.9,1.056,449915.5,449915.5,40446,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445629,656614.00
06/20/2016 14:00,2,7.525,ACTIVE,213.96,362.49,60.002,1466445603,"274151322000088","219011344069620",26.18,42.30,0,319.51,395.85,199.5,190.6,0.756,690534.3,690534.3,28940,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445630,656615.00
06/20/2016 14:00,2,5.125,ACTIVE,214.64,425.31,59.981,1466445603,"274151322000068","219011344069620",38.41,45.30,0,384.43,463.78,199.0,190.2,0.769,584932.0,584932.0,30522,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445630,656616.00
06/20/2016 14:00,2,8.145,ACTIVE,218.48,369.40,59.996,1466445603,"201051344001135","219011344069620",28.01,34.30,0,327.32,425.01,230.9,221.0,1.043,445935.5,445935.5,40379,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445631,656617.00
06/20/2016 14:00,2,8.219,ACTIVE,218.03,365.80,59.981,1466445603,"201051344000594","219011344069620",28.21,40.20,0,323.41,428.31,234.6,224.5,1.083,455356.6,455356.6,35849,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445632,656618.00
06/20/2016 14:00,2,8.162,ACTIVE,218.71,368.80,59.991,1466445603,"201051344001203","219011344069620",28.39,37.00,0,330.63,428.01,234.5,224.4,1.092,453174.7,453174.7,40419,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445633,656619.00
06/20/2016 14:00,2,7.537,ACTIVE,213.96,378.12,59.991,1466445603,"274151322000054","219011344069620",26.58,43.40,0,318.00,397.96,202.9,193.9,0.778,705205.9,705205.9,28966,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445634,656620.00
06/20/2016 14:00,2,8.199,ACTIVE,218.71,368.20,59.981,1466445603,"201051344000867","219011344069620",28.31,34.00,0,302.98,425.61,235.0,224.9,1.078,442716.6,442716.6,35854,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445635,656621.00
06/20/2016 14:00,2,8.021,ACTIVE,218.71,368.80,60.007,1466445603,"201051344001093","219011344069620",28.57,35.40,0,326.42,425.61,232.0,222.0,1.061,451483.8,451483.8,40300,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445636,656622.00
06/20/2016 14:00,2,8.229,ACTIVE,219.84,371.51,59.986,1466445603,"201051344000900","219011344069620",28.84,30.80,0,332.13,434.02,240.3,230.0,1.061,458503.4,458503.4,35244,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445637,656623.00
06/20/2016 14:00,2,8.057,ACTIVE,219.61,369.40,59.996,1466445603,"201051344000648","219011344069620",28.43,32.00,0,331.53,427.71,231.9,221.9,1.047,449901.2,449901.2,35537,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445638,656624.00
06/20/2016 14:00,2,8.156,ACTIVE,220.29,371.21,59.996,1466445603,"201051344000569","219011344069620",28.73,31.80,0,331.23,430.42,237.2,227.0,1.096,459517.5,459517.5,35171,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445638,656625.00
06/20/2016 14:00,2,8.166,ACTIVE,220.29,371.81,59.986,1466445603,"201051344000983","219011344069620",28.65,33.00,0,332.13,427.11,236.8,226.7,1.096,451162.8,451162.8,35649,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445639,656626.00
06/20/2016 14:00,2,8.174,ACTIVE,220.29,369.70,60.002,1466445603,"201051344001158","219011344069620",28.13,34.00,0,333.03,425.31,232.8,222.8,1.074,445081.0,445081.0,35917,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445640,656627.00
06/20/2016 14:00,2,8.117,ACTIVE,220.29,371.81,59.975,1466445603,"201051344000576","219011344069620",28.73,30.80,0,331.53,431.32,235.8,225.7,1.069,452170.9,452170.9,35318,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445641,656628.00
06/20/2016 14:00,2,7.498,ACTIVE,213.96,376.31,59.986,1466445603,"274151322000087","219011344069620",26.34,49.30,0,318.30,395.25,199.8,190.9,0.760,678514.7,678514.7,29096,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466445642,656629.00
06/20/2016 14:15,2,8.115,ACTIVE,221.87,372.41,59.959,1466446504,"201051344000645","219011344069620",28.53,32.60,0,340.85,423.50,234.4,224.3,1.052,451820.7,451820.7,35453,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446505,656630.00
06/20/2016 14:15,2,7.422,ACTIVE,215.54,364.59,59.959,1466446504,"274151322000085","219011344069620",26.48,44.00,0,331.23,393.75,198.8,190.0,0.756,706705.7,706705.7,28985,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446506,656631.00
06/20/2016 14:15,2,8.049,ACTIVE,220.74,370.00,59.975,1466446504,"201051344000633","219011344069620",28.59,35.40,0,334.24,423.20,232.9,222.9,1.069,442996.8,442996.8,35940,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446507,656632.00
06/20/2016 14:15,2,7.988,ACTIVE,222.32,375.41,59.965,1466446504,"201051344000469","219011344069620",29.22,29.80,0,339.95,425.31,236.6,226.4,1.061,444584.2,444584.2,35871,0,0,0,L,1122011218,0,125.62,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446507,656633.00
06/20/2016 14:15,2,8.051,ACTIVE,218.71,369.40,59.965,1466446504,"201051344000646","219011344069620",28.25,35.60,0,334.24,422.30,230.4,220.4,1.069,447402.7,447402.7,40418,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446508,656634.00
06/20/2016 14:15,2,7.588,ALERT,215.77,355.28,59.959,1466446504,"274151322000052","219011344069620",27.65,48.50,0,299.97,397.96,212.3,203.0,0.835,721538.9,721538.9,29208,0,0,0,L,1151911521,0,123.36,124.49,0002,39,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446510,656635.00
06/20/2016 14:15,2,8.119,ACTIVE,220.29,370.30,59.970,1466446504,"201051344000585","219011344069620",28.69,34.50,0,323.41,441.54,235.9,225.8,1.078,454794.1,454794.1,40425,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446511,656636.00
06/20/2016 14:15,2,7.945,ACTIVE,218.26,367.00,59.965,1466446504,"201051344001230","219011344069620",28.65,35.80,0,334.54,419.60,230.3,220.4,1.052,450921.5,450921.5,40229,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446512,656637.00
06/20/2016 14:15,2,7.945,ACTIVE,220.29,370.00,59.970,1466446504,"201051344000582","219011344069620",28.45,34.30,0,334.84,423.50,228.7,218.8,1.021,444207.6,444207.6,40381,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446513,656638.00
06/20/2016 14:15,2,7.967,ACTIVE,218.71,367.90,59.970,1466446504,"201051344000955","219011344069620",28.45,36.80,0,334.84,417.79,229.4,219.5,1.074,456946.3,456946.3,40316,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446514,656639.00
06/20/2016 14:15,2,5.145,ALERT,215.32,416.29,59.949,1466446504,"274151322000094","219011344069620",37.85,44.00,0,300.27,501.35,198.0,189.2,0.773,585052.2,585052.2,30308,0,0,0,L,1151911521,0,123.36,124.49,0002,37,0,0,0,0,0,0,1,1241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446516,656640.00
06/20/2016 14:15,2,8.074,ACTIVE,222.10,372.71,59.970,1466446504,"201051344000579","219011344069620",28.51,36.00,0,321.61,446.05,233.1,223.0,1.092,458673.3,458673.3,15940,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446517,656641.00
06/20/2016 14:15,2,8.047,ACTIVE,218.48,367.90,59.981,1466446504,"201051344000890","219011344069620",28.21,38.80,0,334.54,418.70,230.0,220.1,1.034,454131.1,454131.1,40336,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446518,656642.00
06/20/2016 14:15,2,7.920,ACTIVE,219.39,370.00,59.928,1466446504,"201051344000438","219011344069620",28.57,37.50,0,335.44,422.30,229.2,219.2,1.069,456043.8,456043.8,40341,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446519,656643.00
06/20/2016 14:15,2,7.842,ACTIVE,218.93,367.90,59.954,1466446504,"201051344000417","219011344069620",28.45,38.80,0,334.84,420.20,225.8,216.0,1.047,448267.9,448267.9,40504,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446520,656644.00
06/20/2016 14:15,2,7.504,ALERT,214.87,354.97,59.959,1466446504,"274151322000083","219011344069620",27.85,50.80,0,294.26,396.75,211.4,202.1,0.835,715022.7,715022.7,29286,0,0,0,L,1151911521,0,123.14,124.04,0002,37,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446522,656645.00
06/20/2016 14:15,2,7.834,ALERT,216.22,378.42,59.970,1466446504,"274151322000076","219011344069620",28.73,49.30,0,278.33,409.38,227.5,217.7,0.902,761742.9,761742.9,29289,0,0,0,L,1151911521,0,123.81,124.49,0002,38,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446523,656646.00
06/20/2016 14:15,2,8.184,ACTIVE,220.52,371.51,59.975,1466446504,"201051344000868","219011344069620",28.51,31.50,0,334.54,424.11,236.1,225.9,1.065,443598.9,443598.9,35590,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446524,656647.00
06/20/2016 14:15,2,7.918,ALERT,215.09,373.01,59.933,1466446504,"274151322000095","219011344069620",28.39,49.30,0,295.16,402.46,227.6,217.8,0.853,753908.8,753908.8,29201,0,0,0,L,1151911521,0,123.81,123.81,0002,37,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446526,656648.00
06/20/2016 14:15,2,8.150,ACTIVE,222.10,375.41,59.965,1466446504,"201051344000988","219011344069620",28.49,32.40,0,338.74,424.11,235.2,225.1,1.074,440521.3,440521.3,35882,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446527,656649.00
06/20/2016 14:15,2,8.143,ALERT,219.84,369.40,59.970,1466446504,"201051344001025","219011344069620",28.51,36.80,0,308.69,423.20,235.1,224.9,1.043,454355.5,454355.5,40388,0,0,0,L,1122011218,0,125.40,124.72,0002,32,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446529,656650.00
06/20/2016 14:15,2,8.094,ACTIVE,222.10,373.01,59.981,1466446504,"201051344000458","219011344069620",28.57,33.80,0,340.85,424.71,234.2,224.1,1.092,451370.6,451370.6,35806,0,0,0,L,1122011218,0,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446530,656651.00
06/20/2016 14:15,2,8.115,ACTIVE,222.55,372.71,59.975,1466446504,"201051344000853","219011344069620",28.84,31.80,0,340.25,424.41,237.0,226.8,1.092,450172.8,450172.8,35410,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446531,656652.00
06/20/2016 14:15,2,8.008,ACTIVE,218.48,370.30,59.970,1466446504,"201051344000685","219011344069620",28.41,35.40,0,335.14,418.09,230.5,220.5,1.105,455414.8,455414.8,40245,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446532,656653.00
06/20/2016 14:15,2,8.010,ACTIVE,219.61,369.70,59.970,1466446504,"201051344000917","219011344069620",28.51,34.80,0,335.14,422.90,231.2,221.2,1.069,452210.1,452210.1,40241,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446533,656654.00
06/20/2016 14:15,2,7.980,ACTIVE,218.71,369.10,59.928,1466446504,"201051344001145","219011344069620",28.55,34.00,0,328.52,429.52,230.7,220.8,1.061,457433.5,457433.5,40097,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446534,656655.00
06/20/2016 14:15,2,8.078,ACTIVE,220.52,371.81,59.954,1466446504,"201051344000651","219011344069620",28.39,34.80,0,335.74,423.20,232.2,222.2,1.043,449971.4,449971.4,40447,0,0,0,L,1122011218,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446535,656656.00
06/20/2016 14:15,2,7.369,ALERT,215.32,375.41,59.996,1466446504,"274151322000088","219011344069620",26.74,43.00,0,300.27,409.68,199.4,190.5,0.751,690582.0,690582.0,28941,0,0,0,L,1151911521,0,124.04,124.04,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446537,656657.00
06/20/2016 14:15,2,5.039,ALERT,216.22,434.63,59.965,1466446504,"274151322000068","219011344069620",38.94,45.50,0,299.67,500.15,197.7,188.9,0.756,584979.2,584979.2,30523,0,0,0,L,1151911521,0,124.04,124.49,0002,38,0,0,0,0,0,0,2,1212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446538,656658.00
06/20/2016 14:15,2,8.035,ACTIVE,219.84,370.30,59.965,1466446504,"201051344001135","219011344069620",28.31,34.80,0,334.84,422.30,230.2,220.3,1.052,445991.0,445991.0,40380,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446539,656659.00
06/20/2016 14:15,2,8.137,ACTIVE,219.61,367.60,59.959,1466446504,"201051344000594","219011344069620",28.39,39.80,0,333.93,423.81,233.8,223.7,1.052,455413.1,455413.1,35850,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446540,656660.00
06/20/2016 14:15,2,7.869,ACTIVE,220.06,371.21,59.965,1466446504,"201051344001203","219011344069620",29.20,36.00,0,336.64,423.81,232.7,222.7,1.078,453231.1,453231.1,40420,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446541,656661.00
06/20/2016 14:15,2,7.443,ACTIVE,215.54,367.30,59.959,1466446504,"274151322000054","219011344069620",26.94,43.20,0,330.93,392.85,202.9,194.0,0.778,705254.6,705254.6,28967,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446542,656662.00
06/20/2016 14:15,2,8.094,ACTIVE,220.52,369.40,59.970,1466446504,"201051344000867","219011344069620",28.61,34.30,0,334.84,422.60,234.3,224.2,1.065,442773.2,442773.2,35855,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446543,656663.00
06/20/2016 14:15,2,7.889,ACTIVE,220.06,370.00,59.933,1466446504,"201051344001093","219011344069620",28.86,35.00,0,334.54,423.20,230.5,220.6,1.039,451539.7,451539.7,40301,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446544,656664.00
06/20/2016 14:15,2,8.139,ACTIVE,221.42,372.11,59.965,1466446504,"201051344000900","219011344069620",28.94,31.00,0,336.64,425.31,238.7,228.4,1.074,458561.2,458561.2,35245,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446545,656665.00
06/20/2016 14:15,2,8.020,ACTIVE,221.42,369.70,59.991,1466446504,"201051344000648","219011344069620",28.45,32.40,0,335.74,423.81,231.0,221.0,1.047,449957.0,449957.0,35538,0,0,0,L,1122011218,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446546,656666.00
06/20/2016 14:15,2,8.014,ACTIVE,221.87,371.81,59.970,1466446504,"201051344000569","219011344069620",29.10,32.80,0,339.65,425.61,236.0,225.8,1.065,459574.6,459574.6,35172,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446547,656667.00
06/20/2016 14:15,2,7.994,ACTIVE,221.87,370.60,59.954,1466446504,"201051344000983","219011344069620",29.14,32.40,0,339.65,425.61,235.9,225.8,1.092,451219.8,451219.8,35650,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446547,656668.00
06/20/2016 14:15,2,8.100,ACTIVE,222.10,373.01,59.965,1466446504,"201051344001158","219011344069620",28.29,33.30,0,339.95,423.20,232.0,222.0,1.069,445137.0,445137.0,35918,0,0,0,L,1122011218,0,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446548,656669.00
06/20/2016 14:15,2,8.037,ACTIVE,221.87,374.21,59.970,1466446504,"201051344000576","219011344069620",28.84,31.50,0,340.25,424.71,234.6,224.5,1.061,452227.7,452227.7,35319,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446549,656670.00
06/20/2016 14:15,2,7.326,ACTIVE,215.32,374.21,59.965,1466446504,"274151322000087","219011344069620",27.00,49.80,0,330.33,394.65,200.4,191.5,0.756,678562.9,678562.9,29097,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466446550,656671.00
06/20/2016 14:30,2,8.016,ACTIVE,221.19,373.31,59.965,1466447404,"201051344000645","219011344069620",28.37,33.00,0,340.85,422.90,230.2,220.2,1.030,451876.1,451876.1,35454,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447405,656672.00
06/20/2016 14:30,2,7.275,ACTIVE,215.32,370.90,59.996,1466447404,"274151322000085","219011344069620",26.54,43.20,0,332.73,394.05,195.4,186.7,0.751,706752.8,706752.8,28986,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447406,656673.00
06/20/2016 14:30,2,8.018,ACTIVE,220.06,371.21,59.965,1466447404,"201051344000633","219011344069620",28.19,35.80,0,341.15,422.90,228.8,218.9,1.069,443051.9,443051.9,35941,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447406,656674.00
06/20/2016 14:30,2,7.979,ACTIVE,221.87,369.70,59.975,1466447404,"201051344000469","219011344069620",28.78,30.00,0,340.25,424.11,232.5,222.5,1.078,444640.2,444640.2,35872,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447407,656675.00
06/20/2016 14:30,2,7.906,ACTIVE,218.26,369.40,60.018,1466447404,"201051344000646","219011344069620",28.25,35.60,0,333.93,422.00,226.2,216.4,1.043,447457.2,447457.2,40419,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447408,656676.00
