ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 14:30,2,7.430,ACTIVE,215.09,355.28,59.970,1466447404,"274151322000052","219011344069620",27.67,50.00,0,330.93,397.35,208.3,199.1,0.818,721589.1,721589.1,29210,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447409,656677.00
06/20/2016 14:30,2,8.057,ACTIVE,219.61,373.31,60.018,1466447404,"201051344000585","219011344069620",28.39,35.60,0,341.15,422.60,231.6,221.6,1.074,454849.8,454849.8,40426,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447410,656678.00
06/20/2016 14:30,2,7.916,ACTIVE,218.03,366.70,60.007,1466447404,"201051344001230","219011344069620",28.21,35.40,0,334.54,417.79,226.2,216.4,1.016,450975.9,450975.9,40230,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447411,656679.00
06/20/2016 14:30,2,7.877,ACTIVE,219.84,369.70,59.975,1466447404,"201051344000582","219011344069620",28.15,34.80,0,334.54,422.90,224.6,214.8,1.016,444261.6,444261.6,40382,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447412,656680.00
06/20/2016 14:30,2,7.824,ACTIVE,218.26,367.30,59.959,1466447404,"201051344000955","219011344069620",28.37,36.80,0,335.14,416.89,224.6,214.9,1.047,457000.3,457000.3,40317,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447413,656681.00
06/20/2016 14:30,2,4.977,ACTIVE,215.09,428.61,59.981,1466447404,"274151322000094","219011344069620",38.66,44.50,0,392.85,466.19,196.5,187.7,0.773,585098.9,585098.9,30310,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447414,656682.00
06/20/2016 14:30,2,7.961,ALERT,221.87,372.71,59.981,1466447404,"201051344000579","219011344069620",28.37,36.30,0,309.59,423.20,228.7,218.8,1.069,458728.0,458728.0,15941,0,0,0,L,1122011218,0,125.62,125.85,0002,30,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447415,656683.00
06/20/2016 14:30,2,7.867,ACTIVE,218.03,365.80,59.975,1466447404,"201051344000890","219011344069620",28.39,38.60,0,334.54,416.89,226.1,216.3,1.043,454185.4,454185.4,40337,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447416,656684.00
06/20/2016 14:30,2,7.883,ACTIVE,218.93,371.51,59.975,1466447404,"201051344000438","219011344069620",28.19,36.50,0,336.04,421.70,225.1,215.3,1.056,456097.7,456097.7,40342,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447417,656685.00
06/20/2016 14:30,2,7.727,ACTIVE,218.48,368.20,59.975,1466447404,"201051344000417","219011344069620",28.43,39.00,0,334.84,415.69,222.1,212.5,1.043,448321.2,448321.2,40505,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447418,656686.00
06/20/2016 14:30,2,7.449,ACTIVE,214.87,376.92,59.981,1466447404,"274151322000083","219011344069620",27.61,50.40,0,329.73,392.85,208.3,199.1,0.831,715072.6,715072.6,29288,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447419,656687.00
06/20/2016 14:30,2,7.727,ACTIVE,215.54,379.62,60.002,1466447404,"274151322000076","219011344069620",28.65,49.80,0,337.54,401.26,224.3,214.6,0.897,761796.6,761796.6,29291,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447420,656688.00
06/20/2016 14:30,2,7.959,ACTIVE,220.06,368.80,59.991,1466447404,"201051344000868","219011344069620",28.78,31.50,0,335.44,423.20,231.9,221.9,1.047,443654.5,443654.5,35591,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447421,656689.00
06/20/2016 14:30,2,7.748,ACTIVE,214.87,378.72,59.959,1466447404,"274151322000095","219011344069620",28.53,48.30,0,328.82,396.45,223.6,213.8,0.844,753962.3,753962.3,29203,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447422,656690.00
06/20/2016 14:30,2,8.045,ALERT,221.64,374.51,59.981,1466447404,"201051344000988","219011344069620",28.41,32.20,0,280.13,423.81,231.4,221.4,1.061,440576.5,440576.5,35883,0,0,0,L,1122011218,0,125.40,126.30,0002,28,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447424,656691.00
06/20/2016 14:30,2,8.039,ACTIVE,219.39,368.20,59.981,1466447404,"201051344001025","219011344069620",28.39,36.50,0,336.34,422.90,231.0,221.1,1.030,454410.8,454410.8,40390,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447425,656692.00
06/20/2016 14:30,2,7.998,ACTIVE,221.64,370.90,59.981,1466447404,"201051344000458","219011344069620",28.45,33.80,0,340.85,423.50,230.2,220.3,1.056,451425.7,451425.7,35807,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447426,656693.00
06/20/2016 14:30,2,8.055,ACTIVE,222.10,372.41,59.954,1466447404,"201051344000853","219011344069620",28.55,32.00,0,340.55,423.81,232.8,222.8,1.074,450228.6,450228.6,35411,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447427,656694.00
06/20/2016 14:30,2,7.918,ACTIVE,218.03,368.20,59.981,1466447404,"201051344000685","219011344069620",28.31,35.40,0,334.54,416.29,226.9,217.1,1.083,455469.1,455469.1,40246,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447428,656695.00
06/20/2016 14:30,2,7.939,ACTIVE,219.39,369.10,59.981,1466447404,"201051344000917","219011344069620",28.33,35.40,0,335.74,422.00,227.7,217.8,1.069,452264.6,452264.6,40242,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447428,656696.00
06/20/2016 14:30,2,7.797,ACTIVE,218.03,366.40,59.981,1466447404,"201051344001145","219011344069620",28.73,35.00,0,334.84,420.80,226.8,216.9,1.052,457487.8,457487.8,40098,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447429,656697.00
06/20/2016 14:30,2,7.990,ACTIVE,219.84,368.80,59.965,1466447404,"201051344000651","219011344069620",28.27,34.00,0,341.75,422.00,228.6,218.7,1.030,450026.0,450026.0,40448,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447430,656698.00
06/20/2016 14:30,2,7.262,ACTIVE,214.87,352.57,59.981,1466447404,"274151322000088","219011344069620",26.70,43.20,0,330.93,391.04,195.9,187.2,0.742,690628.8,690628.8,28943,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447431,656699.00
06/20/2016 14:30,2,5.000,ACTIVE,215.77,422.00,59.975,1466447404,"274151322000068","219011344069620",38.49,46.00,0,392.85,461.68,195.3,186.6,0.751,585025.6,585025.6,30525,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447432,656700.00
06/20/2016 14:30,2,7.904,ACTIVE,219.16,368.50,59.970,1466447404,"201051344001135","219011344069620",28.31,34.80,0,336.34,421.40,226.5,216.7,1.034,446045.1,446045.1,40381,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447434,656701.00
06/20/2016 14:30,2,8.113,ALERT,219.16,369.10,59.981,1466447404,"201051344000594","219011344069620",27.93,39.80,0,290.65,422.60,229.4,219.5,1.039,455467.8,455467.8,35851,0,0,0,L,1122011218,0,124.49,124.72,0002,34,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447436,656702.00
06/20/2016 14:30,2,7.896,ACTIVE,219.39,367.90,59.970,1466447404,"201051344001203","219011344069620",28.71,36.80,0,339.65,423.50,229.6,219.7,1.056,453286.0,453286.0,40421,0,0,0,L,1122011218,0,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447436,656703.00
06/20/2016 14:30,2,7.396,ACTIVE,214.87,351.37,59.991,1466447404,"274151322000054","219011344069620",26.68,43.80,0,330.93,392.55,199.8,190.9,0.765,705302.2,705302.2,28968,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447437,656704.00
06/20/2016 14:30,2,8.000,ACTIVE,220.29,367.90,59.970,1466447404,"201051344000867","219011344069620",28.49,33.80,0,336.64,422.90,230.7,220.7,1.047,442828.3,442828.3,35856,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447438,656705.00
06/20/2016 14:30,2,7.768,ACTIVE,219.39,370.00,59.975,1466447404,"201051344001093","219011344069620",28.88,34.50,0,337.24,422.60,227.2,217.4,1.030,451594.0,451594.0,40302,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447439,656706.00
06/20/2016 14:30,2,7.947,ACTIVE,220.97,371.81,59.986,1466447404,"201051344000900","219011344069620",29.22,31.50,0,340.55,424.41,234.9,224.8,1.047,458617.3,458617.3,35246,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447440,656707.00
06/20/2016 14:30,2,7.855,ACTIVE,220.97,372.71,59.986,1466447404,"201051344000648","219011344069620",28.55,32.60,0,341.75,423.20,227.0,217.2,1.030,450011.3,450011.3,35539,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447441,656708.00
06/20/2016 14:30,2,7.939,ACTIVE,221.42,373.01,59.981,1466447404,"201051344000569","219011344069620",28.92,33.50,0,339.65,424.11,232.6,222.6,1.069,459630.2,459630.2,35173,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447442,656709.00
06/20/2016 14:30,2,7.957,ACTIVE,221.42,371.21,59.986,1466447404,"201051344000983","219011344069620",28.82,32.20,0,340.25,424.41,232.3,222.3,1.056,451275.3,451275.3,35651,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447443,656710.00
06/20/2016 14:30,2,7.938,ALERT,221.64,373.91,60.028,1466447404,"201051344001158","219011344069620",28.41,33.00,0,306.28,422.30,228.1,218.2,1.030,445191.4,445191.4,35919,0,0,0,L,1122011218,0,125.40,125.62,0002,31,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447444,656711.00
06/20/2016 14:30,2,7.914,ACTIVE,221.42,376.01,60.002,1466447404,"201051344000576","219011344069620",28.86,31.80,0,340.25,423.81,231.2,221.2,1.047,452283.0,452283.0,35320,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447445,656712.00
06/20/2016 14:30,2,7.299,ACTIVE,214.87,371.21,60.007,1466447404,"274151322000087","219011344069620",26.70,50.60,0,330.93,390.14,197.4,188.6,0.751,678610.0,678610.0,29098,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466447446,656713.00
06/20/2016 14:45,2,7.715,ACTIVE,221.19,369.10,59.986,1466448304,"201051344000645","219011344069620",28.77,33.00,0,340.55,422.60,224.5,214.7,1.008,451930.4,451930.4,35455,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448305,656714.00
06/20/2016 14:45,2,7.207,ACTIVE,215.32,352.27,59.981,1466448304,"274151322000085","219011344069620",26.14,44.30,0,331.53,389.54,190.7,182.1,0.734,706798.7,706798.7,28987,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448306,656715.00
06/20/2016 14:45,2,7.873,ACTIVE,220.06,368.80,59.954,1466448304,"201051344000633","219011344069620",28.03,35.80,0,338.44,422.00,223.5,213.8,1.043,443105.8,443105.8,35942,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448306,656716.00
06/20/2016 14:45,2,7.791,ACTIVE,221.64,370.60,60.002,1466448304,"201051344000469","219011344069620",28.80,30.30,0,340.55,423.20,227.3,217.5,1.052,444695.1,444695.1,35873,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448307,656717.00
06/20/2016 14:45,2,7.742,ACTIVE,217.80,366.70,59.986,1466448304,"201051344000646","219011344069620",28.15,36.50,0,334.24,420.50,220.6,211.0,1.030,447510.4,447510.4,40420,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448308,656718.00
06/20/2016 14:45,2,7.246,ACTIVE,215.09,355.28,59.991,1466448304,"274151322000052","219011344069620",27.67,50.40,0,330.93,395.55,203.0,194.0,0.804,721638.0,721638.0,29211,0,0,0,L,1151911521,0,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448309,656719.00
06/20/2016 14:45,2,7.943,ACTIVE,219.61,370.90,59.986,1466448304,"201051344000585","219011344069620",28.11,35.60,0,336.94,421.40,226.1,216.3,1.043,454904.4,454904.4,40427,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448310,656720.00
06/20/2016 14:45,2,7.629,ACTIVE,217.58,365.19,59.991,1466448304,"201051344001230","219011344069620",28.59,35.80,0,334.24,416.29,220.9,211.3,1.034,451029.2,451029.2,40231,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448311,656721.00
06/20/2016 14:45,2,7.719,ACTIVE,219.39,368.80,59.970,1466448304,"201051344000582","219011344069620",28.05,34.80,0,335.44,421.40,219.2,209.7,0.990,444314.5,444314.5,40383,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448312,656722.00
06/20/2016 14:45,2,7.691,ACTIVE,218.03,367.00,59.970,1466448304,"201051344000955","219011344069620",28.11,37.30,0,335.14,415.39,218.9,209.4,1.030,457053.2,457053.2,40318,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448313,656723.00
06/20/2016 14:45,2,4.904,ACTIVE,214.87,428.01,59.975,1466448304,"274151322000094","219011344069620",38.09,44.80,0,390.74,462.28,189.6,181.1,0.742,585144.6,585144.6,30311,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448314,656724.00
06/20/2016 14:45,2,7.852,ACTIVE,221.64,370.60,59.986,1466448304,"201051344000579","219011344069620",28.11,36.50,0,341.45,422.30,223.6,213.9,1.039,458781.9,458781.9,15943,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448314,656725.00
06/20/2016 14:45,2,7.781,ACTIVE,218.03,367.00,59.986,1466448304,"201051344000890","219011344069620",27.97,39.00,0,335.14,418.39,220.3,210.7,0.990,454238.4,454238.4,40338,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448315,656726.00
06/20/2016 14:45,2,7.607,ACTIVE,218.71,370.90,60.002,1466448304,"201051344000438","219011344069620",28.41,37.50,0,335.74,420.50,218.8,209.2,1.021,456150.5,456150.5,40343,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448316,656727.00
06/20/2016 14:45,2,7.705,ACTIVE,218.26,366.10,59.991,1466448304,"201051344000417","219011344069620",27.77,39.00,0,335.44,418.70,216.5,207.1,1.016,448373.4,448373.4,40506,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448317,656728.00
06/20/2016 14:45,2,7.217,ACTIVE,214.64,373.31,59.975,1466448304,"274151322000083","219011344069620",27.75,50.60,0,329.43,392.25,202.7,193.7,0.804,715121.5,715121.5,29289,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448318,656729.00
06/20/2016 14:45,2,7.629,ACTIVE,215.77,356.48,59.991,1466448304,"274151322000076","219011344069620",28.19,50.00,0,332.73,399.76,217.6,208.1,0.862,761849.1,761849.1,29292,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448319,656730.00
06/20/2016 14:45,2,7.889,ACTIVE,220.06,370.90,59.991,1466448304,"201051344000868","219011344069620",28.39,31.50,0,335.74,422.30,226.8,217.0,1.025,443709.1,443709.1,35592,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448320,656731.00
06/20/2016 14:45,2,7.643,ACTIVE,214.87,376.01,59.975,1466448304,"274151322000095","219011344069620",28.15,49.00,0,328.52,395.85,218.1,208.6,0.818,754014.9,754014.9,29204,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448321,656732.00
06/20/2016 14:45,2,7.844,ACTIVE,221.64,373.91,59.991,1466448304,"201051344000988","219011344069620",28.39,32.60,0,339.34,422.30,225.5,215.8,1.039,440630.8,440630.8,35885,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448322,656733.00
06/20/2016 14:45,2,7.826,ACTIVE,219.16,368.80,59.970,1466448304,"201051344001025","219011344069620",28.41,37.00,0,336.04,421.40,225.2,215.4,1.008,454465.0,454465.0,40391,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448323,656734.00
06/20/2016 14:45,2,7.783,ACTIVE,221.64,368.20,59.991,1466448304,"201051344000458","219011344069620",28.55,34.30,0,341.45,422.00,225.0,215.3,1.056,451479.9,451479.9,35808,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448324,656735.00
06/20/2016 14:45,2,7.861,ACTIVE,222.10,371.81,59.959,1466448304,"201051344000853","219011344069620",28.61,32.40,0,339.95,422.90,227.8,217.9,1.065,450283.4,450283.4,35412,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448325,656736.00
06/20/2016 14:45,2,7.754,ACTIVE,217.80,367.30,59.981,1466448304,"201051344000685","219011344069620",28.15,35.60,0,335.44,415.39,221.0,211.4,1.074,455522.3,455522.3,40247,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448326,656737.00
06/20/2016 14:45,2,7.693,ACTIVE,219.16,369.10,59.986,1466448304,"201051344000917","219011344069620",28.51,35.20,0,336.34,420.80,222.1,212.4,1.043,452318.0,452318.0,40243,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448327,656738.00
06/20/2016 14:45,2,7.752,ACTIVE,218.03,366.40,59.986,1466448304,"201051344001145","219011344069620",28.21,35.20,0,335.14,419.90,221.4,211.8,1.021,457541.1,457541.1,40099,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448328,656739.00
06/20/2016 14:45,2,7.830,ACTIVE,219.61,368.50,59.996,1466448304,"201051344000651","219011344069620",28.03,34.80,0,341.75,422.00,222.2,212.5,1.008,450079.6,450079.6,40449,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448329,656740.00
06/20/2016 14:45,2,7.102,ACTIVE,214.87,353.47,59.996,1466448304,"274151322000088","219011344069620",26.48,43.80,0,330.63,389.24,190.3,181.7,0.720,690674.7,690674.7,28944,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448330,656741.00
06/20/2016 14:45,2,4.861,ACTIVE,216.22,435.53,59.996,1466448304,"274151322000068","219011344069620",38.29,46.80,0,391.34,464.08,188.8,180.3,0.725,585071.1,585071.1,30526,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448331,656742.00
06/20/2016 14:45,2,7.725,ACTIVE,219.16,368.20,60.007,1466448304,"201051344001135","219011344069620",28.25,34.80,0,335.14,419.90,220.9,211.3,1.008,446098.2,446098.2,40382,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448331,656743.00
06/20/2016 14:45,2,7.900,ACTIVE,219.16,367.00,59.975,1466448304,"201051344000594","219011344069620",28.05,40.20,0,333.63,417.49,224.3,214.6,1.025,455521.7,455521.7,35853,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448332,656744.00
06/20/2016 14:45,2,7.783,ACTIVE,219.39,367.30,59.954,1466448304,"201051344001203","219011344069620",28.43,37.00,0,337.84,421.70,224.0,214.3,1.034,453339.8,453339.8,40422,0,0,0,L,1122011218,0,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448333,656745.00
06/20/2016 14:45,2,7.209,ACTIVE,215.32,368.50,59.991,1466448304,"274151322000054","219011344069620",26.56,44.50,0,330.63,391.04,193.8,185.1,0.742,705348.7,705348.7,28969,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448334,656746.00
06/20/2016 14:45,2,7.746,ACTIVE,220.29,369.10,59.975,1466448304,"201051344000867","219011344069620",28.67,34.50,0,336.04,421.10,224.8,215.0,1.016,442882.2,442882.2,35857,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448335,656747.00
06/20/2016 14:45,2,7.691,ACTIVE,219.39,368.80,59.996,1466448304,"201051344001093","219011344069620",28.39,34.80,0,336.94,420.50,220.9,211.3,0.994,451647.1,451647.1,40303,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448336,656748.00
06/20/2016 14:45,2,7.869,ACTIVE,220.97,372.11,60.007,1466448304,"201051344000900","219011344069620",28.75,31.80,0,340.25,423.50,228.9,219.0,1.021,458672.4,458672.4,35247,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448337,656749.00
06/20/2016 14:45,2,7.641,ACTIVE,220.74,371.81,60.002,1466448304,"201051344000648","219011344069620",28.61,32.40,0,341.75,422.30,221.2,211.5,1.012,450064.5,450064.5,35540,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448338,656750.00
06/20/2016 14:45,2,7.836,ACTIVE,221.42,371.21,59.996,1466448304,"201051344000569","219011344069620",28.57,33.50,0,340.25,423.50,226.7,216.9,1.047,459684.6,459684.6,35174,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448339,656751.00
06/20/2016 14:45,2,7.758,ACTIVE,221.64,372.71,60.007,1466448304,"201051344000983","219011344069620",28.80,32.60,0,339.34,423.20,226.2,216.5,1.043,451329.7,451329.7,35652,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448340,656752.00
06/20/2016 14:45,2,7.789,ACTIVE,221.64,372.71,60.002,1466448304,"201051344001158","219011344069620",28.21,34.30,0,340.85,421.70,222.5,212.8,1.047,445244.8,445244.8,35921,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448341,656753.00
06/20/2016 14:45,2,7.748,ACTIVE,221.42,369.40,60.002,1466448304,"201051344000576","219011344069620",28.69,31.50,0,340.55,423.81,225.0,215.2,0.994,452337.1,452337.1,35321,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448341,656754.00
06/20/2016 14:45,2,7.131,ACTIVE,215.32,366.70,59.986,1466448304,"274151322000087","219011344069620",26.58,50.60,0,331.23,388.94,192.0,183.4,0.725,678656.1,678656.1,29099,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466448342,656755.00
06/20/2016 15:00,2,7.584,ACTIVE,221.64,370.00,59.965,1466449203,"201051344000645","219011344069620",28.39,33.00,0,341.75,420.50,217.9,208.4,0.963,451983.5,451983.5,35456,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449204,656756.00
06/20/2016 15:00,2,7.053,ACTIVE,215.77,355.88,59.965,1466449203,"274151322000085","219011344069620",25.96,44.30,0,331.83,389.24,185.3,177.0,0.712,706843.7,706843.7,28988,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449205,656757.00
06/20/2016 15:00,2,7.588,ACTIVE,220.74,369.10,60.012,1466449203,"201051344000633","219011344069620",28.29,36.00,0,341.45,420.20,217.3,207.8,1.008,443158.6,443158.6,35943,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449206,656758.00
06/20/2016 15:00,2,7.633,ACTIVE,222.10,372.11,59.975,1466449203,"201051344000469","219011344069620",28.57,30.00,0,340.55,422.00,220.7,211.1,1.021,444748.7,444748.7,35874,0,0,0,L,1122011218,0,125.62,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449207,656759.00
06/20/2016 15:00,2,7.598,ACTIVE,218.48,369.40,59.975,1466449203,"201051344000646","219011344069620",27.93,36.80,0,334.54,415.39,214.7,205.3,0.994,447562.5,447562.5,40421,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449208,656760.00
06/20/2016 15:00,2,7.068,ACTIVE,215.77,367.30,59.975,1466449203,"274151322000052","219011344069620",27.63,49.30,0,331.23,393.15,197.7,188.8,0.773,721686.0,721686.0,29212,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449209,656761.00
06/20/2016 15:00,2,7.717,ACTIVE,219.84,368.80,59.986,1466449203,"201051344000585","219011344069620",28.25,35.80,0,341.45,420.20,220.4,210.9,1.016,454957.9,454957.9,40428,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449210,656762.00
06/20/2016 15:00,2,7.521,ACTIVE,217.80,368.80,59.970,1466449203,"201051344001230","219011344069620",28.17,36.50,0,335.14,415.69,214.6,205.2,0.977,451081.4,451081.4,40232,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449211,656763.00
06/20/2016 15:00,2,7.518,ACTIVE,219.84,369.10,59.965,1466449203,"201051344000582","219011344069620",28.03,35.20,0,334.84,419.90,213.4,204.1,0.968,444366.3,444366.3,40384,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449212,656764.00
06/20/2016 15:00,2,7.518,ACTIVE,218.48,367.90,59.938,1466449203,"201051344000955","219011344069620",28.01,37.30,0,335.44,414.49,213.2,203.9,1.003,457105.0,457105.0,40319,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449213,656765.00
06/20/2016 15:00,2,4.797,ACTIVE,215.32,426.81,59.981,1466449203,"274151322000094","219011344069620",37.97,44.80,0,392.85,460.47,184.6,176.3,0.720,585189.3,585189.3,30312,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449214,656766.00
06/20/2016 15:00,2,7.580,ACTIVE,221.42,368.20,59.981,1466449203,"201051344000579","219011344069620",28.33,36.30,0,341.75,420.50,217.4,207.9,1.025,458834.8,458834.8,15944,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449215,656767.00
06/20/2016 15:00,2,7.559,ACTIVE,218.26,366.10,59.954,1466449203,"201051344000890","219011344069620",27.99,38.80,0,334.54,415.39,214.1,204.7,0.972,454290.5,454290.5,40339,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449216,656768.00
06/20/2016 15:00,2,7.445,ACTIVE,219.16,369.10,59.975,1466449203,"201051344000438","219011344069620",28.25,37.80,0,336.64,419.00,213.0,203.6,0.986,456202.2,456202.2,40344,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449216,656769.00
06/20/2016 15:00,2,7.412,ACTIVE,218.48,366.10,59.986,1466449203,"201051344000417","219011344069620",28.07,39.30,0,334.24,413.29,210.8,201.5,0.999,448424.6,448424.6,40507,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449217,656770.00
06/20/2016 15:00,2,7.090,ACTIVE,214.87,362.19,60.012,1466449203,"274151322000083","219011344069620",27.55,51.00,0,330.33,391.04,197.7,188.9,0.787,715169.4,715169.4,29290,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449218,656771.00
06/20/2016 15:00,2,7.479,ACTIVE,216.22,369.70,59.986,1466449203,"274151322000076","219011344069620",28.03,50.00,0,336.94,397.96,212.2,202.9,0.840,761900.6,761900.6,29293,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449219,656772.00
06/20/2016 15:00,2,7.631,ACTIVE,220.29,368.20,60.012,1466449203,"201051344000868","219011344069620",28.53,31.50,0,337.84,420.20,220.4,210.8,0.990,443762.6,443762.6,35593,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449221,656773.00
06/20/2016 15:00,2,7.469,ACTIVE,214.87,358.28,59.981,1466449203,"274151322000095","219011344069620",28.05,48.80,0,330.33,394.35,212.0,202.7,0.795,754066.4,754066.4,29205,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449222,656774.00
06/20/2016 15:00,2,7.693,ACTIVE,221.87,371.81,59.981,1466449203,"201051344000988","219011344069620",28.17,32.80,0,339.65,421.70,219.4,209.9,1.012,440684.1,440684.1,35886,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449222,656775.00
06/20/2016 15:00,2,7.699,ACTIVE,219.39,368.50,59.986,1466449203,"201051344001025","219011344069620",28.13,37.30,0,336.64,419.60,219.3,209.8,0.981,454518.2,454518.2,40392,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449223,656776.00
06/20/2016 15:00,2,7.633,ACTIVE,221.64,368.80,59.970,1466449203,"201051344000458","219011344069620",28.33,34.80,0,341.45,421.40,219.0,209.4,1.039,451533.0,451533.0,35809,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449224,656777.00
06/20/2016 15:00,2,7.568,ACTIVE,222.32,371.51,59.986,1466449203,"201051344000853","219011344069620",28.90,32.40,0,339.95,421.70,221.6,212.0,1.021,450337.2,450337.2,35413,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449225,656778.00
06/20/2016 15:00,2,7.537,ACTIVE,217.80,366.70,60.012,1466449203,"201051344000685","219011344069620",28.17,36.30,0,335.44,414.19,215.0,205.6,1.030,455574.5,455574.5,40248,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449226,656779.00
06/20/2016 15:00,2,7.566,ACTIVE,219.16,367.60,59.970,1466449203,"201051344000917","219011344069620",28.21,36.50,0,337.84,419.00,216.2,206.7,1.003,452370.5,452370.5,40244,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449227,656780.00
06/20/2016 15:00,2,7.582,ACTIVE,218.03,365.49,59.949,1466449203,"201051344001145","219011344069620",28.07,35.20,0,334.24,415.39,215.6,206.2,0.994,457593.4,457593.4,40100,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449228,656781.00
06/20/2016 15:00,2,7.590,ACTIVE,219.61,369.10,59.949,1466449203,"201051344000651","219011344069620",28.19,35.20,0,341.45,419.60,216.6,207.1,0.977,450132.1,450132.1,40450,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449229,656782.00
06/20/2016 15:00,2,6.938,ACTIVE,215.32,375.41,60.007,1466449203,"274151322000088","219011344069620",26.48,44.50,0,331.53,388.94,186.0,177.6,0.707,690719.7,690719.7,28945,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449230,656783.00
06/20/2016 15:00,2,4.734,ACTIVE,216.00,415.39,59.991,1466449203,"274151322000068","219011344069620",38.37,46.40,0,390.74,460.17,183.7,175.4,0.707,585115.7,585115.7,30527,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449231,656784.00
06/20/2016 15:00,2,7.564,ACTIVE,219.16,366.40,59.981,1466449203,"201051344001135","219011344069620",28.07,35.40,0,336.34,418.70,215.0,205.6,0.990,446150.3,446150.3,40383,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449231,656785.00
06/20/2016 15:00,2,7.680,ACTIVE,219.61,367.90,59.986,1466449203,"201051344000594","219011344069620",28.11,39.50,0,333.63,415.99,218.4,208.9,0.994,455574.7,455574.7,35854,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449232,656786.00
06/20/2016 15:00,2,7.531,ACTIVE,219.61,367.90,60.007,1466449203,"201051344001203","219011344069620",28.55,36.80,0,342.35,419.90,217.6,208.1,1.008,453392.6,453392.6,40423,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449233,656787.00
06/20/2016 15:00,2,6.998,ACTIVE,215.77,377.22,59.986,1466449203,"274151322000054","219011344069620",26.72,44.30,0,331.23,390.14,189.3,180.8,0.725,705394.5,705394.5,28970,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449234,656788.00
06/20/2016 15:00,2,7.527,ACTIVE,220.74,368.50,59.981,1466449203,"201051344000867","219011344069620",28.69,34.80,0,336.04,419.30,218.8,209.2,0.986,442935.3,442935.3,35858,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449235,656789.00
06/20/2016 15:00,2,7.432,ACTIVE,219.84,369.40,59.986,1466449203,"201051344001093","219011344069620",28.57,35.60,0,341.75,419.90,214.9,205.5,0.972,451699.2,451699.2,40304,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449236,656790.00
06/20/2016 15:00,2,7.697,ACTIVE,221.42,370.90,60.018,1466449203,"201051344000900","219011344069620",28.59,31.80,0,339.95,422.00,222.8,213.1,0.994,458726.5,458726.5,35248,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449237,656791.00
06/20/2016 15:00,2,7.578,ACTIVE,221.19,371.51,60.002,1466449203,"201051344000648","219011344069620",28.05,33.00,0,342.05,421.40,215.4,206.0,0.986,450116.7,450116.7,35541,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449238,656792.00
06/20/2016 15:00,2,7.486,ACTIVE,221.64,372.41,59.981,1466449203,"201051344000569","219011344069620",29.00,33.30,0,340.85,422.30,219.8,210.2,1.025,459738.1,459738.1,35175,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449239,656793.00
06/20/2016 15:00,2,7.584,ACTIVE,221.87,370.00,59.996,1466449203,"201051344000983","219011344069620",28.65,32.80,0,339.65,422.30,220.1,210.5,1.012,451383.2,451383.2,35653,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449240,656794.00
06/20/2016 15:00,2,7.623,ACTIVE,222.10,369.10,60.002,1466449203,"201051344001158","219011344069620",28.05,34.00,0,341.15,420.50,216.6,207.1,0.990,445297.3,445297.3,35922,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449241,656795.00
06/20/2016 15:00,2,7.551,ACTIVE,221.87,372.41,59.949,1466449203,"201051344000576","219011344069620",28.69,32.40,0,340.55,421.40,219.2,209.7,0.986,452390.3,452390.3,35322,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449242,656796.00
06/20/2016 15:00,2,6.969,ACTIVE,215.54,374.51,59.991,1466449203,"274151322000087","219011344069620",26.54,51.30,0,332.43,388.64,187.2,178.8,0.707,678701.4,678701.4,29100,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466449242,656797.00
06/20/2016 15:15,2,7.490,ACTIVE,220.97,369.40,59.991,1466450104,"201051344000645","219011344069620",28.17,33.00,0,341.75,418.70,213.8,204.4,0.950,452035.2,452035.2,35457,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450105,656798.00
06/20/2016 15:15,2,6.730,ACTIVE,214.87,367.90,59.975,1466450104,"274151322000085","219011344069620",26.66,43.80,0,333.63,388.04,181.6,173.4,0.698,706887.6,706887.6,28989,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450106,656799.00
06/20/2016 15:15,2,7.412,ACTIVE,219.84,368.80,59.986,1466450104,"201051344000633","219011344069620",28.37,35.80,0,342.05,418.70,212.9,203.6,1.003,443210.1,443210.1,35944,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450107,656800.00
06/20/2016 15:15,2,7.369,ACTIVE,221.42,371.81,59.949,1466450104,"201051344000469","219011344069620",28.94,29.80,0,340.25,420.20,216.0,206.5,0.990,444801.0,444801.0,35875,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450108,656801.00
06/20/2016 15:15,2,7.271,ACTIVE,218.03,364.89,59.970,1466450104,"201051344000646","219011344069620",28.59,36.30,0,333.63,417.49,210.5,201.3,0.990,447613.4,447613.4,40422,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450109,656802.00
06/20/2016 15:15,2,6.836,ACTIVE,214.87,363.39,59.965,1466450104,"274151322000052","219011344069620",27.97,48.80,0,330.63,394.05,193.5,184.8,0.760,721732.7,721732.7,29213,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450110,656803.00
06/20/2016 15:15,2,7.533,ACTIVE,219.61,368.20,59.938,1466450104,"201051344000585","219011344069620",28.41,35.20,0,337.84,418.70,216.8,207.3,0.994,455010.3,455010.3,40429,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450110,656804.00
06/20/2016 15:15,2,7.217,ACTIVE,217.80,367.30,59.975,1466450104,"201051344001230","219011344069620",28.77,36.00,0,335.44,413.59,210.2,201.0,0.937,451132.2,451132.2,40233,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450111,656805.00
06/20/2016 15:15,2,7.252,ACTIVE,219.39,368.80,59.970,1466450104,"201051344000582","219011344069620",28.45,35.20,0,336.04,418.70,209.0,199.8,0.941,444416.8,444416.8,40385,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450112,656806.00
06/20/2016 15:15,2,7.256,ACTIVE,218.26,366.10,59.970,1466450104,"201051344000955","219011344069620",28.43,36.50,0,335.74,412.08,208.8,199.6,0.977,457155.4,457155.4,40320,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450113,656807.00
06/20/2016 15:15,2,4.547,ACTIVE,214.64,423.20,59.933,1466450104,"274151322000094","219011344069620",39.04,44.80,0,390.74,458.97,179.8,171.6,0.707,585232.8,585232.8,30313,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450114,656808.00
06/20/2016 15:15,2,7.420,ACTIVE,221.42,370.60,59.986,1466450104,"201051344000579","219011344069620",28.35,36.30,0,342.05,419.00,213.1,203.8,0.986,458886.2,458886.2,15945,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450115,656809.00
06/20/2016 15:15,2,7.262,ACTIVE,217.80,364.29,59.975,1466450104,"201051344000890","219011344069620",28.51,38.40,0,335.74,412.98,209.7,200.5,0.941,454341.1,454341.1,40340,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450116,656810.00
06/20/2016 15:15,2,7.236,ACTIVE,218.93,368.20,60.012,1466450104,"201051344000438","219011344069620",28.49,36.80,0,335.74,416.89,208.6,199.4,0.981,456252.6,456252.6,40345,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450117,656811.00
06/20/2016 15:15,2,7.271,ACTIVE,218.26,366.70,59.986,1466450104,"201051344000417","219011344069620",28.01,39.00,0,335.74,411.48,206.1,197.0,0.977,448474.4,448474.4,40508,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450118,656812.00
06/20/2016 15:15,2,6.861,ACTIVE,214.41,352.87,60.007,1466450104,"274151322000083","219011344069620",27.87,50.20,0,330.63,389.84,193.6,185.0,0.773,715216.1,715216.1,29291,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450119,656813.00
06/20/2016 15:15,2,7.174,ACTIVE,215.77,367.60,59.975,1466450104,"274151322000076","219011344069620",28.55,49.00,0,337.54,398.56,207.3,198.1,0.818,761950.8,761950.8,29294,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450120,656814.00
06/20/2016 15:15,2,7.344,ACTIVE,219.84,369.40,59.975,1466450104,"201051344000868","219011344069620",28.94,31.80,0,336.64,419.30,215.2,205.8,0.968,443814.7,443814.7,35594,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450121,656815.00
06/20/2016 15:15,2,7.188,ACTIVE,214.64,352.87,59.981,1466450104,"274151322000095","219011344069620",28.57,48.80,0,330.33,394.05,207.8,198.6,0.782,754116.5,754116.5,29206,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450122,656816.00
06/20/2016 15:15,2,7.434,ACTIVE,221.42,369.70,59.970,1466450104,"201051344000988","219011344069620",28.51,32.80,0,339.95,419.60,214.7,205.3,0.986,440736.0,440736.0,35887,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450123,656817.00
06/20/2016 15:15,2,7.451,ACTIVE,218.93,368.20,60.002,1466450104,"201051344001025","219011344069620",28.43,36.80,0,336.04,417.79,214.7,205.3,0.955,454570.0,454570.0,40393,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450123,656818.00
