ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 15:15,2,7.391,ACTIVE,221.19,368.80,59.975,1466450104,"201051344000458","219011344069620",28.61,34.00,0,342.35,419.30,214.0,204.6,1.008,451584.7,451584.7,35810,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450124,656819.00
06/20/2016 15:15,2,7.465,ACTIVE,221.64,369.10,59.986,1466450104,"201051344000853","219011344069620",28.65,32.40,0,340.85,419.30,216.5,207.0,1.003,450389.5,450389.5,35414,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450125,656820.00
06/20/2016 15:15,2,7.301,ACTIVE,217.80,369.10,59.970,1466450104,"201051344000685","219011344069620",28.47,35.60,0,335.44,412.38,210.6,201.3,1.030,455625.3,455625.3,40249,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450126,656821.00
06/20/2016 15:15,2,7.348,ACTIVE,219.16,367.00,59.975,1466450104,"201051344000917","219011344069620",28.41,35.20,0,335.44,417.79,211.4,202.1,0.986,452421.6,452421.6,40245,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450127,656822.00
06/20/2016 15:15,2,7.375,ACTIVE,218.03,365.49,59.975,1466450104,"201051344001145","219011344069620",28.25,35.20,0,335.44,415.99,211.1,201.8,0.963,457644.4,457644.4,40101,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450128,656823.00
06/20/2016 15:15,2,7.350,ACTIVE,219.39,367.90,59.959,1466450104,"201051344000651","219011344069620",28.51,35.20,0,342.35,418.09,212.0,202.7,0.959,450183.3,450183.3,40451,0,0,0,L,1122011218,0,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450129,656824.00
06/20/2016 15:15,2,6.672,ACTIVE,214.41,360.99,59.959,1466450104,"274151322000088","219011344069620",26.92,43.80,0,332.13,388.04,181.7,173.5,0.694,690763.6,690763.6,28946,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450130,656825.00
06/20/2016 15:15,2,4.555,ACTIVE,215.54,437.93,59.970,1466450104,"274151322000068","219011344069620",39.08,46.40,0,391.64,458.37,180.3,172.1,0.689,585159.1,585159.1,30528,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450131,656826.00
06/20/2016 15:15,2,7.275,ACTIVE,219.16,366.40,59.970,1466450104,"201051344001135","219011344069620",28.53,35.20,0,335.44,417.19,210.3,201.0,0.955,446201.1,446201.1,40384,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450132,656827.00
06/20/2016 15:15,2,7.404,ACTIVE,219.16,367.60,59.986,1466450104,"201051344000594","219011344069620",28.49,39.80,0,334.54,414.49,213.7,204.3,0.968,455626.4,455626.4,35855,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450132,656828.00
06/20/2016 15:15,2,7.217,ACTIVE,219.39,368.20,59.944,1466450104,"201051344001203","219011344069620",29.02,37.00,0,342.35,419.00,212.1,202.8,0.990,453444.0,453444.0,40424,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450133,656829.00
06/20/2016 15:15,2,6.740,ACTIVE,214.87,371.51,59.970,1466450104,"274151322000054","219011344069620",27.12,43.80,0,330.93,389.24,184.9,176.6,0.703,705439.1,705439.1,28971,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450134,656830.00
06/20/2016 15:15,2,7.383,ACTIVE,219.84,366.40,59.981,1466450104,"201051344000867","219011344069620",28.61,34.50,0,336.94,418.09,213.8,204.4,0.972,442987.0,442987.0,35859,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450136,656831.00
06/20/2016 15:15,2,7.188,ACTIVE,219.39,368.20,59.975,1466450104,"201051344001093","219011344069620",28.78,35.00,0,336.94,418.09,209.5,200.3,0.941,451750.0,451750.0,40305,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450137,656832.00
06/20/2016 15:15,2,7.381,ACTIVE,220.74,369.10,60.018,1466450104,"201051344000900","219011344069620",29.08,31.80,0,340.55,420.20,217.4,207.9,0.981,458779.1,458779.1,35249,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450138,656833.00
06/20/2016 15:15,2,7.283,ACTIVE,220.52,368.20,59.981,1466450104,"201051344000648","219011344069620",28.51,32.60,0,342.35,419.60,210.4,201.1,0.959,450167.6,450167.6,35542,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450139,656834.00
06/20/2016 15:15,2,7.369,ACTIVE,221.19,369.40,59.970,1466450104,"201051344000569","219011344069620",28.82,32.80,0,340.55,420.50,215.1,205.7,0.972,459790.2,459790.2,35176,0,0,0,L,1122011218,0,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450139,656835.00
06/20/2016 15:15,2,7.354,ACTIVE,221.19,369.10,59.949,1466450104,"201051344000983","219011344069620",28.86,32.40,0,341.15,420.50,214.8,205.4,1.008,451435.3,451435.3,35654,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450140,656836.00
06/20/2016 15:15,2,7.355,ACTIVE,221.19,371.21,60.002,1466450104,"201051344001158","219011344069620",28.39,33.00,0,341.45,418.70,211.4,202.1,0.977,445348.5,445348.5,35923,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450141,656837.00
06/20/2016 15:15,2,7.275,ACTIVE,221.19,369.70,59.970,1466450104,"201051344000576","219011344069620",28.96,31.80,0,341.15,419.60,213.3,204.0,0.946,452442.0,452442.0,35323,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450142,656838.00
06/20/2016 15:15,2,6.746,ACTIVE,214.87,353.77,59.965,1466450104,"274151322000087","219011344069620",26.82,49.80,0,332.13,387.74,183.0,174.7,0.694,678745.6,678745.6,29101,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466450143,656839.00
06/20/2016 15:30,2,7.146,ACTIVE,220.74,369.40,59.954,1466451003,"201051344000645","219011344069620",28.37,33.30,0,339.04,417.19,205.3,196.2,0.919,452085.0,452085.0,35458,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451005,656840.00
06/20/2016 15:30,2,6.527,ACTIVE,214.87,350.47,59.959,1466451003,"274151322000085","219011344069620",26.48,43.20,0,332.13,386.53,175.1,167.0,0.672,706930.0,706930.0,28990,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451006,656841.00
06/20/2016 15:30,2,7.178,ACTIVE,219.61,368.20,59.981,1466451003,"201051344000633","219011344069620",28.13,36.30,0,337.24,416.59,204.4,195.4,0.950,443259.9,443259.9,35945,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451007,656842.00
06/20/2016 15:30,2,7.107,ACTIVE,221.19,370.00,59.975,1466451003,"201051344000469","219011344069620",28.86,29.80,0,338.14,419.00,207.9,198.7,0.959,444851.4,444851.4,35876,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451008,656843.00
06/20/2016 15:30,2,7.014,ALERT,218.03,366.40,59.975,1466451003,"201051344000646","219011344069620",28.47,36.50,0,286.44,412.08,202.1,193.2,0.946,447662.4,447662.4,40423,0,0,0,L,1122011218,0,125.17,123.81,0002,32,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451010,656844.00
06/20/2016 15:30,2,6.596,ACTIVE,215.09,371.81,59.981,1466451003,"274151322000052","219011344069620",27.77,49.00,0,323.72,401.56,185.4,177.0,0.729,721777.9,721777.9,29214,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451011,656845.00
06/20/2016 15:30,2,7.307,ACTIVE,219.39,366.70,59.970,1466451003,"201051344000585","219011344069620",28.13,35.20,0,336.64,416.29,208.2,199.0,0.959,455060.9,455060.9,40430,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451012,656846.00
06/20/2016 15:30,2,6.979,ACTIVE,217.80,362.49,59.954,1466451003,"201051344001230","219011344069620",28.57,35.80,0,335.74,412.08,201.7,192.8,0.941,451181.4,451181.4,40234,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451012,656847.00
06/20/2016 15:30,2,7.029,ACTIVE,219.16,366.70,59.986,1466451003,"201051344000582","219011344069620",28.19,35.20,0,335.74,416.29,200.7,191.8,0.902,444465.7,444465.7,40386,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451013,656848.00
06/20/2016 15:30,2,7.027,ALERT,218.03,365.49,59.981,1466451003,"201051344000955","219011344069620",28.09,36.80,0,300.27,410.58,199.9,191.0,0.959,457204.0,457204.0,40321,0,0,0,L,1122011218,0,124.72,124.04,0002,31,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451015,656849.00
06/20/2016 15:30,2,4.305,ACTIVE,214.87,422.90,59.981,1466451003,"274151322000094","219011344069620",39.32,45.30,0,390.44,459.27,171.5,163.6,0.667,585274.7,585274.7,30314,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451016,656850.00
06/20/2016 15:30,2,7.127,ACTIVE,221.19,368.50,59.975,1466451003,"201051344000579","219011344069620",28.39,36.30,0,338.14,417.49,204.9,195.8,0.959,458936.1,458936.1,15946,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451017,656851.00
06/20/2016 15:30,2,7.039,ACTIVE,217.80,364.29,59.981,1466451003,"201051344000890","219011344069620",28.25,38.60,0,335.44,411.78,201.3,192.3,0.919,454390.2,454390.2,40341,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451018,656852.00
06/20/2016 15:30,2,6.984,ACTIVE,218.71,366.70,59.981,1466451003,"201051344000438","219011344069620",28.27,37.00,0,335.74,411.48,199.9,191.0,0.937,456301.4,456301.4,40346,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451019,656853.00
06/20/2016 15:30,2,6.902,ACTIVE,218.03,364.59,60.018,1466451003,"201051344000417","219011344069620",28.33,39.00,0,335.14,409.68,198.0,189.2,0.937,448522.7,448522.7,40509,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451020,656854.00
06/20/2016 15:30,2,6.555,ACTIVE,214.64,370.90,59.975,1466451003,"274151322000083","219011344069620",27.99,49.80,0,319.51,419.00,185.9,177.5,0.734,715261.4,715261.4,29292,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451021,656855.00
06/20/2016 15:30,2,6.930,ACTIVE,215.77,356.18,59.970,1466451003,"274151322000076","219011344069620",28.33,48.80,0,313.50,455.37,198.7,189.9,0.787,761999.3,761999.3,29295,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451022,656856.00
06/20/2016 15:30,2,7.152,ACTIVE,219.84,366.40,59.991,1466451003,"201051344000868","219011344069620",28.53,31.50,0,336.04,415.99,206.6,197.5,0.928,443865.1,443865.1,35595,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451023,656857.00
06/20/2016 15:30,2,6.947,ACTIVE,214.64,359.78,59.970,1466451003,"274151322000095","219011344069620",28.29,48.80,0,330.03,391.64,199.0,190.1,0.751,754165.1,754165.1,29207,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451024,656858.00
06/20/2016 15:30,2,7.152,ACTIVE,221.42,370.90,59.944,1466451003,"201051344000988","219011344069620",28.43,33.30,0,340.55,417.79,205.7,196.6,0.946,440786.2,440786.2,35888,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451024,656859.00
06/20/2016 15:30,2,7.184,ACTIVE,218.93,366.70,59.970,1466451003,"201051344001025","219011344069620",28.31,36.30,0,335.14,412.68,206.0,196.9,0.924,454620.3,454620.3,40394,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451025,656860.00
06/20/2016 15:30,2,7.203,ACTIVE,221.19,368.50,59.991,1466451003,"201051344000458","219011344069620",28.13,34.30,0,339.34,417.49,205.3,196.2,0.968,451634.8,451634.8,35811,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451026,656861.00
06/20/2016 15:30,2,7.102,ALERT,221.64,372.11,59.996,1466451003,"201051344000853","219011344069620",28.86,32.20,0,308.09,418.09,207.7,198.5,0.972,450439.9,450439.9,35415,0,0,0,L,1122011218,0,125.85,125.85,0002,30,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451028,656862.00
06/20/2016 15:30,2,7.131,ACTIVE,217.58,364.89,60.028,1466451003,"201051344000685","219011344069620",27.91,35.60,0,335.44,410.88,201.4,192.5,0.968,455674.6,455674.6,40250,0,0,0,L,1122011218,0,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451029,656863.00
06/20/2016 15:30,2,7.035,ACTIVE,219.16,365.19,59.986,1466451003,"201051344000917","219011344069620",28.51,35.20,0,335.74,411.18,203.0,194.0,0.946,452471.1,452471.1,40246,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451030,656864.00
06/20/2016 15:30,2,7.117,ACTIVE,217.80,363.69,59.986,1466451003,"201051344001145","219011344069620",28.15,35.40,0,335.44,411.78,202.9,193.9,0.946,457693.9,457693.9,40102,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451031,656865.00
06/20/2016 15:30,2,7.143,ACTIVE,219.39,366.10,59.965,1466451003,"201051344000651","219011344069620",28.11,35.40,0,337.24,415.99,203.2,194.2,0.924,450233.0,450233.0,40452,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451032,656866.00
06/20/2016 15:30,2,6.465,ALERT,214.87,354.97,60.012,1466451003,"274151322000088","219011344069620",26.74,43.00,0,300.87,386.53,175.0,167.0,0.663,690806.0,690806.0,28947,0,0,0,L,1151911521,0,123.81,123.81,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451033,656867.00
06/20/2016 15:30,2,4.469,ACTIVE,216.00,412.38,59.981,1466451003,"274151322000068","219011344069620",38.01,45.80,0,375.11,470.69,171.7,163.8,0.654,585201.1,585201.1,30529,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451034,656868.00
06/20/2016 15:30,2,7.000,ALERT,218.93,366.10,59.986,1466451003,"201051344001135","219011344069620",28.43,34.50,0,306.58,411.48,201.4,192.5,0.919,446250.2,446250.2,40385,0,0,0,L,1122011218,0,125.40,124.04,0002,33,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451036,656869.00
06/20/2016 15:30,2,7.127,ACTIVE,218.93,367.30,59.986,1466451003,"201051344000594","219011344069620",28.41,39.50,0,333.03,412.38,205.0,195.9,0.937,455676.5,455676.5,35856,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451037,656870.00
06/20/2016 15:30,2,7.123,ACTIVE,219.16,366.40,60.012,1466451003,"201051344001203","219011344069620",28.25,37.00,0,336.64,414.79,203.8,194.8,0.950,453493.9,453493.9,40425,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451038,656871.00
06/20/2016 15:30,2,7.100,ACTIVE,219.84,368.20,59.996,1466451003,"201051344000867","219011344069620",28.51,35.00,0,336.34,414.79,204.9,195.8,0.928,443037.1,443037.1,35860,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451040,656872.00
06/20/2016 15:30,2,6.908,ACTIVE,219.16,366.40,60.023,1466451003,"201051344001093","219011344069620",28.67,35.40,0,336.34,415.09,200.3,191.4,0.915,451799.1,451799.1,40306,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451041,656873.00
06/20/2016 15:30,2,7.098,ALERT,220.52,368.80,59.986,1466451003,"201051344000900","219011344069620",29.00,31.50,0,279.53,418.09,208.4,199.2,0.910,458830.0,458830.0,35250,0,0,0,L,1122011218,0,125.40,125.40,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451043,656874.00
06/20/2016 15:30,2,6.971,ACTIVE,220.74,368.80,60.012,1466451003,"201051344000648","219011344069620",28.59,32.80,0,338.14,417.79,201.8,192.8,0.919,450216.9,450216.9,35543,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451044,656875.00
06/20/2016 15:30,2,7.068,ACTIVE,221.19,369.70,59.996,1466451003,"201051344000569","219011344069620",28.86,33.50,0,337.24,418.09,206.7,197.5,0.946,459840.8,459840.8,35177,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451045,656876.00
06/20/2016 15:30,2,7.127,ALERT,221.19,369.10,60.023,1466451003,"201051344000983","219011344069620",28.63,32.60,0,292.76,418.09,206.4,197.3,0.959,451485.7,451485.7,35655,0,0,0,L,1122011218,0,125.62,125.40,0002,30,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451046,656877.00
06/20/2016 15:30,2,7.115,ACTIVE,221.42,367.30,59.996,1466451003,"201051344001158","219011344069620",28.19,33.50,0,338.44,417.19,203.1,194.1,0.932,445398.2,445398.2,35924,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451047,656878.00
06/20/2016 15:30,2,7.086,ALERT,220.97,369.70,60.002,1466451003,"201051344000576","219011344069620",28.55,32.00,0,284.64,417.79,204.8,195.7,0.932,452492.1,452492.1,35324,0,0,0,L,1122011218,0,125.40,125.40,0002,29,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451049,656879.00
06/20/2016 15:30,2,6.500,ACTIVE,215.09,371.51,59.986,1466451003,"274151322000087","219011344069620",26.74,50.40,0,331.53,386.53,175.5,167.5,0.663,678788.6,678788.6,29102,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451050,656880.00
06/20/2016 15:30,2,6.453,ACTIVE,214.87,372.71,60.007,1466451003,"274151322000054","219011344069620",27.12,43.20,0,337.84,385.33,177.2,169.1,0.672,705483.0,705483.0,28973,0,0,0,L,1151911521,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451051,656881.00
06/20/2016 15:45,2,6.869,ACTIVE,220.52,366.70,59.970,1466451903,"201051344000645","219011344069620",28.41,33.30,0,342.95,414.79,197.6,188.8,0.879,452133.1,452133.1,35459,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451904,656882.00
06/20/2016 15:45,2,6.211,ACTIVE,215.09,362.19,59.981,1466451903,"274151322000085","219011344069620",26.90,43.40,0,333.33,394.95,169.1,161.3,0.645,706970.9,706970.9,28991,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451905,656883.00
06/20/2016 15:45,2,6.877,ACTIVE,219.61,365.80,59.981,1466451903,"201051344000633","219011344069620",28.29,35.80,0,341.45,413.59,197.1,188.3,0.928,443307.7,443307.7,35946,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451906,656884.00
06/20/2016 15:45,2,6.793,ACTIVE,220.74,369.10,59.970,1466451903,"201051344000469","219011344069620",29.02,29.80,0,342.05,416.29,199.6,190.8,0.928,444899.9,444899.9,35877,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451907,656885.00
06/20/2016 15:45,2,6.742,ACTIVE,217.80,363.09,59.970,1466451903,"201051344000646","219011344069620",28.57,35.20,0,335.74,409.38,195.0,186.3,0.915,447709.6,447709.6,40425,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451908,656886.00
06/20/2016 15:45,2,6.238,ACTIVE,215.09,370.90,60.018,1466451903,"274151322000052","219011344069620",28.31,48.00,0,331.83,390.44,179.0,170.8,0.703,721821.2,721821.2,29215,0,0,0,L,1151911521,0,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451909,656887.00
06/20/2016 15:45,2,6.857,ACTIVE,219.16,367.30,59.975,1466451903,"201051344000585","219011344069620",28.92,35.20,0,336.64,413.59,200.8,191.8,0.928,455109.6,455109.6,40431,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451910,656888.00
06/20/2016 15:45,2,6.697,ACTIVE,217.35,365.19,60.002,1466451903,"201051344001230","219011344069620",28.67,35.60,0,336.04,409.68,194.5,185.8,0.893,451228.5,451228.5,40235,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451911,656889.00
06/20/2016 15:45,2,6.717,ACTIVE,219.16,366.10,59.975,1466451903,"201051344000582","219011344069620",28.43,34.80,0,336.34,413.59,193.3,184.6,0.884,444512.5,444512.5,40387,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451912,656890.00
06/20/2016 15:45,2,6.682,ACTIVE,217.80,364.29,59.986,1466451903,"201051344000955","219011344069620",28.49,35.80,0,336.64,408.78,192.8,184.1,0.888,457250.7,457250.7,40323,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451913,656891.00
06/20/2016 15:45,2,4.158,ACTIVE,215.09,431.02,59.959,1466451903,"274151322000094","219011344069620",39.26,43.80,0,392.55,460.17,166.1,158.4,0.650,585314.7,585314.7,30315,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451914,656892.00
06/20/2016 15:45,2,6.816,ACTIVE,220.97,367.60,59.970,1466451903,"201051344000579","219011344069620",28.59,35.80,0,342.95,414.49,197.3,188.5,0.910,458983.9,458983.9,15947,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451914,656893.00
06/20/2016 15:45,2,6.750,ACTIVE,217.80,364.59,59.959,1466451903,"201051344000890","219011344069620",28.39,38.40,0,336.34,409.08,194.1,185.4,0.888,454437.2,454437.2,40342,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451915,656894.00
06/20/2016 15:45,2,6.586,ACTIVE,218.48,366.40,59.959,1466451903,"201051344000438","219011344069620",28.90,36.50,0,336.34,411.78,192.9,184.3,0.906,456348.1,456348.1,40347,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451916,656895.00
06/20/2016 15:45,2,6.691,ACTIVE,218.03,363.39,59.970,1466451903,"201051344000417","219011344069620",28.21,38.40,0,334.84,407.87,191.0,182.4,0.915,448568.9,448568.9,40510,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451917,656896.00
06/20/2016 15:45,2,6.318,ACTIVE,214.87,371.51,59.981,1466451903,"274151322000083","219011344069620",28.03,49.00,0,331.23,386.53,179.4,171.2,0.707,715304.7,715304.7,29293,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451918,656897.00
06/20/2016 15:45,2,6.600,ACTIVE,215.77,365.80,59.959,1466451903,"274151322000076","219011344069620",28.67,47.80,0,337.54,393.45,191.6,183.0,0.765,762045.7,762045.7,29296,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451919,656898.00
06/20/2016 15:45,2,6.834,ACTIVE,219.61,365.49,59.996,1466451903,"201051344000868","219011344069620",28.73,32.00,0,336.34,413.89,198.9,190.1,0.897,443913.3,443913.3,35596,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451920,656899.00
06/20/2016 15:45,2,6.670,ACTIVE,214.64,374.81,59.965,1466451903,"274151322000095","219011344069620",28.47,47.00,0,331.23,389.84,192.2,183.6,0.725,754211.6,754211.6,29208,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451921,656900.00
06/20/2016 15:45,2,6.891,ACTIVE,220.97,368.50,59.981,1466451903,"201051344000988","219011344069620",28.43,32.40,0,341.15,415.09,198.4,189.6,0.919,440834.3,440834.3,35889,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451922,656901.00
06/20/2016 15:45,2,6.840,ACTIVE,218.71,364.59,59.996,1466451903,"201051344001025","219011344069620",28.69,36.00,0,335.74,415.69,198.7,189.9,0.888,454668.4,454668.4,40395,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451923,656902.00
06/20/2016 15:45,2,6.824,ACTIVE,220.97,367.60,59.965,1466451903,"201051344000458","219011344069620",28.65,33.80,0,342.95,415.39,198.0,189.2,0.937,451682.8,451682.8,35812,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451924,656903.00
06/20/2016 15:45,2,6.746,ACTIVE,221.42,370.30,59.970,1466451903,"201051344000853","219011344069620",29.22,32.20,0,341.15,415.69,199.5,190.7,0.928,450488.4,450488.4,35417,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451925,656904.00
06/20/2016 15:45,2,6.662,ACTIVE,217.58,363.99,59.959,1466451903,"201051344000685","219011344069620",28.82,35.60,0,335.44,408.78,194.4,185.7,0.946,455721.7,455721.7,40251,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451926,656905.00
06/20/2016 15:45,2,6.760,ACTIVE,218.93,366.10,59.949,1466451903,"201051344000917","219011344069620",28.61,35.80,0,335.74,409.08,195.7,187.0,0.919,452518.5,452518.5,40247,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451927,656906.00
06/20/2016 15:45,2,6.764,ACTIVE,217.58,364.59,59.986,1466451903,"201051344001145","219011344069620",28.57,34.30,0,336.04,408.78,195.5,186.8,0.884,457741.2,457741.2,40103,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451927,656907.00
06/20/2016 15:45,2,6.766,ACTIVE,218.93,366.40,59.959,1466451903,"201051344000651","219011344069620",28.63,35.00,0,338.44,413.59,196.0,187.2,0.884,450280.4,450280.4,40453,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451928,656908.00
06/20/2016 15:45,2,6.184,ACTIVE,214.87,370.90,59.959,1466451903,"274151322000088","219011344069620",26.96,42.80,0,332.43,387.14,168.8,161.0,0.636,690846.7,690846.7,28949,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451929,656909.00
06/20/2016 15:45,2,4.330,ACTIVE,215.77,414.79,59.965,1466451903,"274151322000068","219011344069620",37.63,45.50,0,391.64,455.67,165.3,157.6,0.628,585241.0,585241.0,30530,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451930,656910.00
06/20/2016 15:45,2,6.785,ACTIVE,218.48,365.49,59.970,1466451903,"201051344001135","219011344069620",28.23,35.20,0,336.04,413.29,193.9,185.3,0.888,446297.1,446297.1,40387,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451931,656911.00
06/20/2016 15:45,2,6.791,ACTIVE,218.48,366.10,59.954,1466451903,"201051344000594","219011344069620",28.75,38.80,0,334.84,410.28,197.6,188.8,0.906,455724.3,455724.3,35857,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451932,656912.00
06/20/2016 15:45,2,6.725,ACTIVE,218.93,366.10,59.959,1466451903,"201051344001203","219011344069620",28.84,36.30,0,337.84,412.68,196.4,187.7,0.915,453541.4,453541.4,40426,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451933,656913.00
06/20/2016 15:45,2,6.232,ACTIVE,214.87,369.40,59.933,1466451903,"274151322000054","219011344069620",27.25,42.50,0,332.13,389.54,172.1,164.1,0.654,705523.8,705523.8,28974,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451934,656914.00
06/20/2016 15:45,2,6.859,ACTIVE,219.39,365.19,59.975,1466451903,"201051344000867","219011344069620",28.43,34.80,0,336.94,412.98,197.6,188.7,0.906,443084.8,443084.8,35861,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451935,656915.00
06/20/2016 15:45,2,6.586,ACTIVE,218.71,363.99,59.981,1466451903,"201051344001093","219011344069620",28.94,34.80,0,336.34,413.29,193.1,184.4,0.875,451845.8,451845.8,40307,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451936,656916.00
06/20/2016 15:45,2,6.844,ACTIVE,220.29,370.30,59.970,1466451903,"201051344000900","219011344069620",28.98,31.30,0,342.35,415.99,200.9,192.0,0.893,458878.6,458878.6,35252,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451937,656917.00
06/20/2016 15:45,2,6.746,ACTIVE,220.29,366.70,59.965,1466451903,"201051344000648","219011344069620",28.49,32.20,0,342.95,414.79,194.5,185.8,0.884,450263.9,450263.9,35544,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451938,656918.00
06/20/2016 15:45,2,6.771,ACTIVE,220.74,368.20,59.975,1466451903,"201051344000569","219011344069620",29.02,32.80,0,342.05,415.39,199.2,190.3,0.910,459888.9,459888.9,35178,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451939,656919.00
06/20/2016 15:45,2,6.809,ACTIVE,220.74,369.70,59.970,1466451903,"201051344000983","219011344069620",28.86,32.80,0,342.35,415.69,199.1,190.2,0.924,451533.8,451533.8,35657,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451940,656920.00
06/20/2016 15:45,2,6.773,ACTIVE,220.97,368.80,59.975,1466451903,"201051344001158","219011344069620",28.57,33.30,0,342.65,414.79,195.8,187.1,0.893,445445.5,445445.5,35925,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451941,656921.00
06/20/2016 15:45,2,6.744,ACTIVE,220.74,368.80,59.959,1466451903,"201051344000576","219011344069620",28.88,31.80,0,342.05,415.39,197.2,188.5,0.906,452539.7,452539.7,35326,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451942,656922.00
06/20/2016 15:45,2,6.189,ACTIVE,215.09,354.07,59.970,1466451903,"274151322000087","219011344069620",27.10,49.80,0,332.13,386.83,169.8,162.0,0.645,678829.4,678829.4,29103,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466451943,656923.00
06/20/2016 16:00,2,6.523,ACTIVE,220.52,367.90,59.991,1466452803,"201051344000645","219011344069620",28.45,32.40,0,342.65,412.38,188.0,179.5,0.844,452179.1,452179.1,35460,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452804,656924.00
06/20/2016 16:00,2,5.865,ACTIVE,215.09,369.40,59.986,1466452803,"274151322000085","219011344069620",27.12,42.00,0,333.63,383.83,161.1,153.6,0.619,707010.2,707010.2,28992,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452805,656925.00
06/20/2016 16:00,2,6.471,ACTIVE,219.61,366.70,60.002,1466452803,"201051344000633","219011344069620",28.71,35.00,0,341.75,411.48,188.2,179.7,0.875,443353.6,443353.6,35947,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452806,656926.00
06/20/2016 16:00,2,6.465,ACTIVE,220.97,367.90,59.975,1466452803,"201051344000469","219011344069620",29.06,29.30,0,342.95,413.89,190.3,181.8,0.884,444946.4,444946.4,35878,0,0,0,L,1122011218,0,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452807,656927.00
06/20/2016 16:00,2,6.445,ACTIVE,217.80,365.19,60.023,1466452803,"201051344000646","219011344069620",28.47,35.20,0,335.74,407.87,185.7,177.3,0.871,447755.0,447755.0,40426,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452808,656928.00
06/20/2016 16:00,2,6.014,ACTIVE,214.87,364.89,60.007,1466452803,"274151322000052","219011344069620",27.95,47.00,0,332.13,385.33,170.2,162.3,0.672,721862.8,721862.8,29216,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452809,656929.00
06/20/2016 16:00,2,6.539,ACTIVE,219.16,367.60,60.002,1466452803,"201051344000585","219011344069620",28.98,34.00,0,336.04,408.48,192.0,183.4,0.888,455156.5,455156.5,40432,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452810,656930.00
06/20/2016 16:00,2,6.389,ACTIVE,217.58,362.49,60.023,1466452803,"201051344001230","219011344069620",28.61,35.00,0,336.64,408.18,185.1,176.7,0.835,451273.7,451273.7,40236,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452811,656931.00
06/20/2016 16:00,2,6.371,ACTIVE,219.16,363.99,59.981,1466452803,"201051344000582","219011344069620",28.53,34.30,0,336.04,407.57,184.0,175.6,0.831,444557.5,444557.5,40388,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452812,656932.00
06/20/2016 16:00,2,6.342,ACTIVE,218.03,365.49,60.018,1466452803,"201051344000955","219011344069620",28.61,35.60,0,336.34,406.37,184.0,175.6,0.853,457295.6,457295.6,40324,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452813,656933.00
06/20/2016 16:00,2,3.936,ACTIVE,215.09,436.13,59.996,1466452803,"274151322000094","219011344069620",39.32,43.80,0,395.85,455.06,156.7,149.3,0.605,585353.1,585353.1,30316,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452814,656934.00
06/20/2016 16:00,2,6.469,ACTIVE,220.97,368.50,60.002,1466452803,"201051344000579","219011344069620",28.80,35.60,0,342.35,413.59,188.8,180.3,0.884,459029.9,459029.9,15948,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452815,656935.00
06/20/2016 16:00,2,6.447,ACTIVE,217.80,363.99,60.012,1466452803,"201051344000890","219011344069620",28.31,38.20,0,337.24,407.57,184.8,176.4,0.844,454482.4,454482.4,40343,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452816,656936.00
06/20/2016 16:00,2,6.293,ACTIVE,218.71,364.59,59.996,1466452803,"201051344000438","219011344069620",28.84,36.50,0,336.64,406.97,183.8,175.5,0.862,456393.0,456393.0,40348,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452816,656937.00
06/20/2016 16:00,2,6.332,ACTIVE,218.26,364.29,60.002,1466452803,"201051344000417","219011344069620",28.43,38.00,0,336.34,406.67,182.3,174.0,0.862,448613.4,448613.4,40511,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452817,656938.00
06/20/2016 16:00,2,6.059,ACTIVE,214.64,366.70,59.991,1466452803,"274151322000083","219011344069620",27.89,47.80,0,330.93,385.33,170.9,163.1,0.676,715346.5,715346.5,29294,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452818,656939.00
06/20/2016 16:00,2,6.260,ACTIVE,215.54,356.48,59.996,1466452803,"274151322000076","219011344069620",28.80,46.60,0,335.44,389.54,182.5,174.2,0.720,762090.3,762090.3,29297,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452819,656940.00
06/20/2016 16:00,2,6.568,ACTIVE,219.39,366.40,59.991,1466452803,"201051344000868","219011344069620",28.53,31.00,0,336.34,410.28,189.7,181.2,0.857,443959.6,443959.6,35597,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452820,656941.00
06/20/2016 16:00,2,6.328,ACTIVE,214.64,355.28,60.002,1466452803,"274151322000095","219011344069620",28.61,46.60,0,330.33,388.64,183.2,174.9,0.694,754256.3,754256.3,29209,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452821,656942.00
06/20/2016 16:00,2,6.520,ACTIVE,220.74,366.10,60.007,1466452803,"201051344000988","219011344069620",28.69,32.40,0,341.45,413.59,189.4,180.9,0.844,440880.5,440880.5,35890,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452822,656943.00
06/20/2016 16:00,2,6.555,ACTIVE,218.93,365.19,60.002,1466452803,"201051344001025","219011344069620",28.55,35.60,0,336.34,407.87,189.5,181.0,0.849,454714.7,454714.7,40396,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452823,656944.00
06/20/2016 16:00,2,6.447,ACTIVE,220.74,365.80,59.996,1466452803,"201051344000458","219011344069620",28.96,33.50,0,343.25,413.89,189.1,180.5,0.897,451728.9,451728.9,35813,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452824,656945.00
06/20/2016 16:00,2,6.445,ACTIVE,221.42,369.70,60.002,1466452803,"201051344000853","219011344069620",29.18,31.80,0,342.95,413.29,190.5,182.0,0.879,450534.9,450534.9,35418,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452825,656946.00
06/20/2016 16:00,2,6.379,ACTIVE,218.03,363.69,60.002,1466452803,"201051344000685","219011344069620",28.71,35.20,0,327.32,413.89,185.5,177.1,0.879,455767.0,455767.0,40252,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452826,656947.00
06/20/2016 16:00,2,6.377,ACTIVE,219.16,364.89,59.981,1466452803,"201051344000917","219011344069620",28.92,34.80,0,336.04,406.67,186.7,178.3,0.866,452564.1,452564.1,40248,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452827,656948.00
06/20/2016 16:00,2,6.443,ALERT,218.03,365.49,59.996,1466452803,"201051344001145","219011344069620",28.59,34.50,0,279.53,407.27,186.4,178.0,0.857,457786.6,457786.6,40104,0,0,0,L,1122011218,0,124.94,123.81,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452829,656949.00
06/20/2016 16:00,2,6.424,ACTIVE,219.39,366.10,59.986,1466452803,"201051344000651","219011344069620",28.75,34.50,0,337.54,410.28,187.0,178.6,0.853,450326.1,450326.1,40454,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452830,656950.00
06/20/2016 16:00,2,5.852,ACTIVE,215.09,350.47,59.981,1466452803,"274151322000088","219011344069620",27.23,41.00,0,331.83,382.93,161.3,153.8,0.601,690886.1,690886.1,28950,0,0,0,L,1151911521,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452830,656951.00
06/20/2016 16:00,2,3.979,ACTIVE,216.00,433.42,60.002,1466452803,"274151322000068","219011344069620",39.00,44.30,0,391.04,458.07,156.2,148.9,0.592,585279.4,585279.4,30531,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452831,656952.00
06/20/2016 16:00,2,6.400,ACTIVE,218.93,364.59,59.991,1466452803,"201051344001135","219011344069620",28.65,34.50,0,336.34,406.37,185.8,177.4,0.844,446342.5,446342.5,40388,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452832,656953.00
06/20/2016 16:00,2,6.494,ACTIVE,218.93,363.99,59.991,1466452803,"201051344000594","219011344069620",28.75,38.20,0,335.14,408.18,189.0,180.5,0.879,455770.5,455770.5,35858,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452833,656954.00
06/20/2016 16:00,2,6.416,ACTIVE,219.39,366.10,59.986,1466452803,"201051344001203","219011344069620",28.84,35.80,0,337.24,408.48,187.3,178.9,0.871,453587.2,453587.2,40427,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452834,656955.00
06/20/2016 16:00,2,5.887,ACTIVE,215.09,356.18,59.996,1466452803,"274151322000054","219011344069620",27.57,42.30,0,331.83,384.73,164.2,156.6,0.619,705563.9,705563.9,28975,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452835,656956.00
06/20/2016 16:00,2,6.436,ACTIVE,219.84,364.89,59.975,1466452803,"201051344000867","219011344069620",28.96,33.80,0,336.34,406.97,188.8,180.3,0.871,443130.9,443130.9,35862,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452836,656957.00
06/20/2016 16:00,2,6.238,ACTIVE,219.39,366.10,60.002,1466452803,"201051344001093","219011344069620",29.12,34.30,0,336.04,406.07,183.9,175.6,0.831,451890.7,451890.7,40308,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452837,656958.00
06/20/2016 16:00,2,6.488,ACTIVE,220.29,366.70,59.965,1466452803,"201051344000900","219011344069620",29.14,31.30,0,342.05,413.59,191.4,182.8,0.871,458925.4,458925.4,35253,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452838,656959.00
06/20/2016 16:00,2,6.328,ACTIVE,220.52,366.10,59.959,1466452803,"201051344000648","219011344069620",28.96,32.20,0,341.75,412.08,185.5,177.1,0.844,450309.2,450309.2,35545,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452839,656960.00
