ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 16:00,2,6.475,ACTIVE,220.74,366.70,60.007,1466452803,"201051344000569","219011344069620",28.92,32.80,0,342.65,413.29,189.7,181.1,0.875,459935.2,459935.2,35179,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452840,656961.00
06/20/2016 16:00,2,6.432,ACTIVE,220.97,367.60,59.996,1466452803,"201051344000983","219011344069620",29.24,31.80,0,341.75,413.29,190.4,181.8,0.888,451580.2,451580.2,35658,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452841,656962.00
06/20/2016 16:00,2,6.564,ACTIVE,221.19,366.70,59.991,1466452803,"201051344001158","219011344069620",28.13,32.80,0,342.95,412.68,187.0,178.6,0.862,445491.1,445491.1,35926,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452842,656963.00
06/20/2016 16:00,2,6.402,ACTIVE,220.97,367.30,59.991,1466452803,"201051344000576","219011344069620",29.04,31.30,0,342.65,412.98,188.2,179.7,0.866,452585.7,452585.7,35327,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452842,656964.00
06/20/2016 16:00,2,5.916,ACTIVE,214.87,350.77,59.981,1466452803,"274151322000087","219011344069620",27.12,49.30,0,333.03,384.43,162.4,154.8,0.610,678869.0,678869.0,29104,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466452843,656965.00
06/20/2016 16:15,2,6.107,ACTIVE,220.06,363.69,59.986,1466453704,"201051344000645","219011344069620",28.67,32.60,0,342.95,409.98,177.3,169.3,0.791,452222.8,452222.8,35461,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453705,656966.00
06/20/2016 16:15,2,5.521,ACTIVE,215.09,351.07,59.981,1466453704,"274151322000085","219011344069620",27.12,41.00,0,328.82,397.66,151.5,144.3,0.579,707047.5,707047.5,28993,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453706,656967.00
06/20/2016 16:15,2,6.119,ACTIVE,219.39,364.89,59.975,1466453704,"201051344000633","219011344069620",28.53,35.00,0,341.15,408.48,176.8,168.8,0.831,443397.2,443397.2,35948,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453706,656968.00
06/20/2016 16:15,2,6.098,ACTIVE,220.52,366.40,59.986,1466453704,"201051344000469","219011344069620",28.98,30.30,0,343.25,410.88,178.9,170.8,0.826,444990.5,444990.5,35879,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453708,656969.00
06/20/2016 16:15,2,6.096,ACTIVE,217.80,361.89,59.986,1466453704,"201051344000646","219011344069620",28.41,34.80,0,336.04,405.17,175.3,167.3,0.822,447798.1,447798.1,40427,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453708,656970.00
06/20/2016 16:15,2,5.672,ACTIVE,214.87,364.89,59.986,1466453704,"274151322000052","219011344069620",27.89,46.20,0,333.63,383.53,160.2,152.7,0.628,721902.2,721902.2,29217,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453709,656971.00
06/20/2016 16:15,2,6.320,ACTIVE,218.93,364.29,59.986,1466453704,"201051344000585","219011344069620",28.39,34.50,0,337.24,409.38,181.7,173.4,0.844,455201.0,455201.0,40433,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453710,656972.00
06/20/2016 16:15,2,6.049,ACTIVE,217.35,361.89,59.986,1466453704,"201051344001230","219011344069620",28.41,35.20,0,337.24,404.57,174.0,166.0,0.804,451316.6,451316.6,40237,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453711,656973.00
06/20/2016 16:15,2,5.984,ACTIVE,218.93,364.59,60.002,1466453704,"201051344000582","219011344069620",28.63,34.30,0,337.24,409.38,173.5,165.5,0.791,444600.2,444600.2,40389,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453712,656974.00
06/20/2016 16:15,2,5.979,ACTIVE,218.03,363.69,59.922,1466453704,"201051344000955","219011344069620",28.59,35.40,0,336.64,403.37,173.2,165.2,0.826,457338.2,457338.2,40325,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453713,656975.00
06/20/2016 16:15,2,3.732,ACTIVE,215.09,431.62,59.970,1466453704,"274151322000094","219011344069620",39.12,43.20,0,396.45,455.97,147.3,140.2,0.570,585389.3,585389.3,30317,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453714,656976.00
06/20/2016 16:15,2,6.156,ACTIVE,220.52,366.10,59.975,1466453704,"201051344000579","219011344069620",28.49,35.80,0,343.55,409.68,177.5,169.4,0.835,459073.6,459073.6,15949,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453715,656977.00
06/20/2016 16:15,2,5.977,ACTIVE,217.58,361.89,59.959,1466453704,"201051344000890","219011344069620",28.75,38.00,0,336.64,403.97,174.0,166.0,0.800,454525.3,454525.3,40344,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453716,656978.00
06/20/2016 16:15,2,5.982,ACTIVE,218.48,364.29,59.991,1466453704,"201051344000438","219011344069620",28.65,36.50,0,337.24,404.57,173.6,165.6,0.818,456435.6,456435.6,40349,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453717,656979.00
06/20/2016 16:15,2,6.035,ACTIVE,218.03,362.19,59.981,1466453704,"201051344000417","219011344069620",28.09,37.50,0,336.04,403.07,171.8,163.9,0.813,448655.6,448655.6,40512,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453718,656980.00
06/20/2016 16:15,2,5.711,ACTIVE,214.41,368.80,59.959,1466453704,"274151322000083","219011344069620",27.91,47.80,0,331.83,383.83,161.2,153.7,0.641,715386.0,715386.0,29295,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453719,656981.00
06/20/2016 16:15,2,5.922,ACTIVE,215.54,368.80,59.986,1466453704,"274151322000076","219011344069620",28.67,45.80,0,337.84,386.83,171.8,163.8,0.689,762132.5,762132.5,29298,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453720,656982.00
06/20/2016 16:15,2,6.162,ACTIVE,219.39,365.49,59.996,1466453704,"201051344000868","219011344069620",28.61,31.50,0,336.34,405.47,178.4,170.3,0.813,444003.5,444003.5,35598,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453721,656983.00
06/20/2016 16:15,2,5.955,ACTIVE,214.41,350.17,59.981,1466453704,"274151322000095","219011344069620",28.65,45.80,0,331.53,385.93,172.7,164.7,0.654,754298.7,754298.7,29210,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453722,656984.00
06/20/2016 16:15,2,6.209,ACTIVE,220.74,366.70,59.981,1466453704,"201051344000988","219011344069620",28.35,32.00,0,341.75,410.58,178.2,170.1,0.826,440924.3,440924.3,35891,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453723,656985.00
06/20/2016 16:15,2,6.117,ACTIVE,218.71,363.09,59.981,1466453704,"201051344001025","219011344069620",28.90,35.60,0,337.84,407.57,179.2,171.0,0.804,454758.6,454758.6,40397,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453724,656986.00
06/20/2016 16:15,2,6.104,ACTIVE,220.52,365.49,60.007,1466453704,"201051344000458","219011344069620",28.77,33.50,0,343.55,409.68,177.8,169.7,0.849,451772.6,451772.6,35814,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453725,656987.00
06/20/2016 16:15,2,6.133,ACTIVE,220.97,368.50,59.975,1466453704,"201051344000853","219011344069620",28.86,31.80,0,343.55,410.58,179.2,171.0,0.840,450579.0,450579.0,35419,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453726,656988.00
06/20/2016 16:15,2,5.959,ACTIVE,217.58,364.89,59.965,1466453704,"201051344000685","219011344069620",28.96,35.20,0,336.64,403.37,174.7,166.7,0.840,455810.0,455810.0,40253,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453726,656989.00
06/20/2016 16:15,2,6.066,ACTIVE,218.71,363.69,59.996,1466453704,"201051344000917","219011344069620",28.69,35.00,0,336.94,404.87,176.3,168.3,0.826,452607.4,452607.4,40249,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453727,656990.00
06/20/2016 16:15,2,6.104,ACTIVE,217.80,364.29,59.986,1466453704,"201051344001145","219011344069620",28.55,34.80,0,336.94,403.97,176.4,168.3,0.818,457829.8,457829.8,40106,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453728,656991.00
06/20/2016 16:15,2,6.102,ACTIVE,218.93,365.19,59.954,1466453704,"201051344000651","219011344069620",28.57,34.30,0,342.35,409.08,176.6,168.5,0.800,450369.4,450369.4,40455,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453729,656992.00
06/20/2016 16:15,2,5.461,ACTIVE,214.64,361.89,59.986,1466453704,"274151322000088","219011344069620",27.45,40.80,0,332.73,381.12,151.7,144.4,0.570,690923.3,690923.3,28951,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453730,656993.00
06/20/2016 16:15,2,3.721,ACTIVE,215.54,428.61,59.965,1466453704,"274151322000068","219011344069620",38.98,44.80,0,393.75,455.37,146.6,139.5,0.561,585315.6,585315.6,30532,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453731,656994.00
06/20/2016 16:15,2,6.055,ACTIVE,218.48,361.89,59.970,1466453704,"201051344001135","219011344069620",28.57,34.00,0,336.34,403.97,175.2,167.2,0.800,446385.4,446385.4,40389,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453732,656995.00
06/20/2016 16:15,2,6.145,ACTIVE,218.48,364.29,59.986,1466453704,"201051344000594","219011344069620",28.65,37.80,0,335.74,405.77,178.2,170.0,0.818,455814.2,455814.2,35859,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453733,656996.00
06/20/2016 16:15,2,6.113,ACTIVE,218.93,363.39,59.986,1466453704,"201051344001203","219011344069620",28.47,36.00,0,339.65,408.48,176.2,168.2,0.822,453630.5,453630.5,40428,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453734,656997.00
06/20/2016 16:15,2,5.537,ACTIVE,215.09,361.89,59.975,1466453704,"274151322000054","219011344069620",27.57,41.50,0,332.73,382.63,154.7,147.3,0.592,705601.8,705601.8,28976,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453735,656998.00
06/20/2016 16:15,2,6.092,ACTIVE,219.39,364.29,59.938,1466453704,"201051344000867","219011344069620",28.86,33.80,0,337.24,404.27,178.2,170.1,0.804,443174.5,443174.5,35863,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453736,656999.00
06/20/2016 16:15,2,5.877,ACTIVE,218.93,364.29,59.996,1466453704,"201051344001093","219011344069620",29.02,34.30,0,337.84,406.97,172.8,164.8,0.782,451933.2,451933.2,40309,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453737,657000.00
06/20/2016 16:15,2,6.139,ACTIVE,220.06,367.00,59.991,1466453704,"201051344000900","219011344069620",29.04,31.30,0,342.35,410.58,180.5,172.3,0.822,458969.6,458969.6,35254,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453737,657001.00
06/20/2016 16:15,2,5.992,ACTIVE,220.06,364.89,59.986,1466453704,"201051344000648","219011344069620",28.80,32.40,0,342.95,409.08,174.9,166.9,0.800,450352.1,450352.1,35546,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453738,657002.00
06/20/2016 16:15,2,6.139,ACTIVE,220.06,365.19,59.981,1466453704,"201051344000569","219011344069620",28.78,33.00,0,342.65,410.28,178.9,170.8,0.822,459979.1,459979.1,35180,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453739,657003.00
06/20/2016 16:15,2,6.148,ACTIVE,220.52,366.40,60.007,1466453704,"201051344000983","219011344069620",28.82,32.20,0,342.65,411.18,179.4,171.3,0.835,451624.2,451624.2,35659,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453740,657004.00
06/20/2016 16:15,2,6.102,ACTIVE,220.52,364.59,59.981,1466453704,"201051344001158","219011344069620",28.55,32.80,0,343.25,409.68,176.5,168.4,0.818,445534.4,445534.4,35927,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453741,657005.00
06/20/2016 16:15,2,6.057,ACTIVE,220.52,366.40,59.975,1466453704,"201051344000576","219011344069620",28.90,31.50,0,343.25,410.58,177.3,169.2,0.809,452629.2,452629.2,35328,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453742,657006.00
06/20/2016 16:15,2,5.545,ACTIVE,215.09,349.86,59.970,1466453704,"274151322000087","219011344069620",27.21,48.50,0,333.93,382.03,152.8,145.5,0.579,678906.5,678906.5,29105,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466453743,657007.00
06/20/2016 16:30,2,5.809,ACTIVE,219.84,363.69,59.970,1466454604,"201051344000645","219011344069620",28.37,32.40,0,342.95,405.47,166.8,159.1,0.747,452263.8,452263.8,35462,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454605,657008.00
06/20/2016 16:30,2,5.191,ACTIVE,215.09,354.07,59.959,1466454604,"274151322000085","219011344069620",27.15,40.60,0,315.30,407.87,142.8,135.9,0.548,707082.5,707082.5,28994,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454606,657009.00
06/20/2016 16:30,2,5.787,ACTIVE,219.16,363.99,59.975,1466454604,"201051344000633","219011344069620",28.49,34.50,0,342.35,403.07,166.9,159.2,0.791,443438.2,443438.2,35949,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454606,657010.00
06/20/2016 16:30,2,5.738,ACTIVE,220.06,363.99,59.975,1466454604,"201051344000469","219011344069620",28.96,29.50,0,339.04,407.57,168.4,160.6,0.791,445031.9,445031.9,35880,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454607,657011.00
06/20/2016 16:30,2,5.658,ALERT,217.35,361.89,59.970,1466454604,"201051344000646","219011344069620",28.80,34.80,0,305.98,404.57,165.0,157.4,0.756,447838.5,447838.5,40428,0,0,0,L,1122011218,0,124.72,123.59,0002,30,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454609,657012.00
06/20/2016 16:30,2,5.258,ACTIVE,215.09,354.37,59.975,1466454604,"274151322000052","219011344069620",28.25,44.80,0,333.63,381.42,150.4,143.2,0.588,721939.2,721939.2,29218,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454610,657013.00
06/20/2016 16:30,2,5.902,ACTIVE,218.48,363.99,59.981,1466454604,"201051344000585","219011344069620",28.71,34.00,0,337.54,402.46,171.5,163.6,0.795,455243.1,455243.1,40434,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454611,657014.00
06/20/2016 16:30,2,5.646,ACTIVE,217.13,359.78,59.970,1466454604,"201051344001230","219011344069620",28.63,34.50,0,337.54,401.56,163.7,156.1,0.751,451356.9,451356.9,40238,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454612,657015.00
06/20/2016 16:30,2,5.676,ACTIVE,218.71,363.39,59.975,1466454604,"201051344000582","219011344069620",28.41,34.00,0,336.34,401.86,163.2,155.6,0.742,444640.3,444640.3,40390,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454613,657016.00
06/20/2016 16:30,2,5.615,ACTIVE,217.35,360.69,59.981,1466454604,"201051344000955","219011344069620",28.65,35.40,0,319.51,420.50,162.8,155.3,0.765,457378.2,457378.2,40326,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454614,657017.00
06/20/2016 16:30,2,3.527,ACTIVE,215.09,415.99,59.965,1466454604,"274151322000094","219011344069620",38.80,42.80,0,386.83,485.12,138.9,132.2,0.544,585423.2,585423.2,30318,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454615,657018.00
06/20/2016 16:30,2,5.840,ACTIVE,220.29,363.99,59.954,1466454604,"201051344000579","219011344069620",28.27,35.60,0,339.34,406.37,167.2,159.4,0.787,459114.7,459114.7,15950,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454616,657019.00
06/20/2016 16:30,2,5.664,ACTIVE,217.35,360.08,59.975,1466454604,"201051344000890","219011344069620",28.63,37.50,0,337.54,401.56,164.2,156.6,0.738,454565.6,454565.6,40345,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454616,657020.00
06/20/2016 16:30,2,5.609,ALERT,218.26,362.79,59.991,1466454604,"201051344000438","219011344069620",28.69,35.80,0,306.88,406.97,163.0,155.4,0.765,456475.6,456475.6,40350,0,0,0,L,1122011218,0,125.17,124.04,0002,33,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454618,657021.00
06/20/2016 16:30,2,5.641,ACTIVE,217.58,360.38,59.975,1466454604,"201051344000417","219011344069620",28.27,36.80,0,336.94,400.06,161.6,154.1,0.773,448695.3,448695.3,40513,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454619,657022.00
06/20/2016 16:30,2,5.332,ALERT,214.64,353.47,59.991,1466454604,"274151322000083","219011344069620",28.09,46.40,0,294.86,389.24,151.8,144.6,0.601,715423.2,715423.2,29296,0,0,0,L,1151911521,0,123.14,123.81,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454621,657023.00
06/20/2016 16:30,2,5.502,ACTIVE,215.77,358.88,59.981,1466454604,"274151322000076","219011344069620",28.94,44.80,0,338.14,385.33,161.2,153.7,0.636,762172.2,762172.2,29299,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454622,657024.00
06/20/2016 16:30,2,5.781,ACTIVE,218.93,362.49,59.975,1466454604,"201051344000868","219011344069620",28.71,31.30,0,336.94,401.86,168.0,160.3,0.782,444044.9,444044.9,35599,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454623,657025.00
06/20/2016 16:30,2,5.596,ALERT,214.87,360.69,59.975,1466454604,"274151322000095","219011344069620",28.63,45.00,0,302.37,394.35,162.3,154.7,0.614,754338.5,754338.5,29211,0,0,0,L,1151911521,0,123.81,123.59,0002,34,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454625,657026.00
06/20/2016 16:30,2,5.801,ACTIVE,220.06,365.80,59.975,1466454604,"201051344000988","219011344069620",28.55,32.60,0,342.35,407.57,167.7,160.0,0.769,440965.7,440965.7,35892,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454626,657027.00
06/20/2016 16:30,2,5.795,ACTIVE,218.48,362.79,59.991,1466454604,"201051344001025","219011344069620",28.71,35.40,0,336.34,402.46,168.4,160.6,0.756,454800.2,454800.2,40398,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454626,657028.00
06/20/2016 16:30,2,5.760,ALERT,220.06,364.59,59.986,1466454604,"201051344000458","219011344069620",28.69,33.50,0,308.39,407.27,167.4,159.7,0.795,451813.8,451813.8,35815,0,0,0,L,1122011218,0,125.17,125.40,0002,27,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454628,657029.00
06/20/2016 16:30,2,5.764,ACTIVE,220.74,366.10,59.986,1466454604,"201051344000853","219011344069620",28.90,31.30,0,343.85,407.57,168.8,161.0,0.791,450620.7,450620.7,35420,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454629,657030.00
06/20/2016 16:30,2,5.682,ACTIVE,217.58,362.49,59.975,1466454604,"201051344000685","219011344069620",28.57,35.20,0,336.34,401.26,164.4,156.8,0.804,455850.5,455850.5,40254,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454630,657031.00
06/20/2016 16:30,2,5.703,ACTIVE,218.48,362.79,59.981,1466454604,"201051344000917","219011344069620",28.63,35.00,0,336.94,400.96,165.3,157.6,0.778,452648.3,452648.3,40250,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454631,657032.00
06/20/2016 16:30,2,5.678,ACTIVE,217.58,359.48,59.949,1466454604,"201051344001145","219011344069620",28.78,34.50,0,336.94,400.96,165.5,157.8,0.760,457870.7,457870.7,40107,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454632,657033.00
06/20/2016 16:30,2,5.697,ACTIVE,218.93,364.59,59.991,1466454604,"201051344000651","219011344069620",28.75,34.30,0,338.44,403.07,165.9,158.2,0.751,450410.3,450410.3,40456,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454633,657034.00
06/20/2016 16:30,2,5.127,ACTIVE,214.64,349.56,59.991,1466454604,"274151322000088","219011344069620",27.39,40.60,0,333.63,379.02,142.2,135.3,0.539,690958.3,690958.3,28952,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454634,657035.00
06/20/2016 16:30,2,3.529,ACTIVE,216.00,419.30,59.991,1466454604,"274151322000068","219011344069620",38.90,44.30,0,391.94,454.16,139.3,132.6,0.530,585349.8,585349.8,30533,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454635,657036.00
06/20/2016 16:30,2,5.715,ACTIVE,218.26,361.59,59.975,1466454604,"201051344001135","219011344069620",28.41,33.80,0,336.64,400.36,164.4,156.8,0.751,446426.0,446426.0,40390,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454636,657037.00
06/20/2016 16:30,2,5.801,ACTIVE,218.26,361.59,59.986,1466454604,"201051344000594","219011344069620",28.51,37.80,0,336.34,402.77,167.5,159.7,0.778,455855.5,455855.5,35860,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454637,657038.00
06/20/2016 16:30,2,5.703,ACTIVE,218.71,361.29,59.938,1466454604,"201051344001203","219011344069620",28.67,35.40,0,339.04,402.16,165.6,157.9,0.769,453671.4,453671.4,40429,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454638,657039.00
06/20/2016 16:30,2,5.176,ACTIVE,215.09,354.37,59.954,1466454604,"274151322000054","219011344069620",27.65,40.80,0,333.63,380.22,144.9,137.9,0.544,705637.6,705637.6,28977,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454639,657040.00
06/20/2016 16:30,2,5.783,ACTIVE,219.16,361.89,59.981,1466454604,"201051344000867","219011344069620",28.51,34.00,0,337.54,401.26,166.8,159.1,0.760,443215.8,443215.8,35864,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454640,657041.00
06/20/2016 16:30,2,5.537,ACTIVE,218.71,363.39,59.991,1466454604,"201051344001093","219011344069620",28.88,34.30,0,337.84,400.06,161.8,154.3,0.747,451973.2,451973.2,40310,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454641,657042.00
06/20/2016 16:30,2,5.783,ACTIVE,219.61,364.59,59.975,1466454604,"201051344000900","219011344069620",28.88,31.80,0,339.04,406.37,169.1,161.2,0.769,459011.5,459011.5,35255,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454642,657043.00
06/20/2016 16:30,2,5.707,ALERT,219.61,362.79,59.991,1466454604,"201051344000648","219011344069620",28.37,32.60,0,307.18,405.47,164.0,156.4,0.756,450392.5,450392.5,35547,0,0,0,L,1122011218,0,124.49,125.40,0002,28,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454644,657044.00
06/20/2016 16:30,2,5.766,ACTIVE,219.61,363.69,59.975,1466454604,"201051344000569","219011344069620",28.75,32.40,0,338.14,406.07,167.7,159.9,0.778,460020.6,460020.6,35181,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454644,657045.00
06/20/2016 16:30,2,5.758,ALERT,220.06,363.99,59.991,1466454604,"201051344000983","219011344069620",28.90,32.00,0,308.69,406.07,168.4,160.6,0.782,451665.8,451665.8,35660,0,0,0,L,1122011218,0,125.17,125.17,0002,29,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454646,657046.00
06/20/2016 16:30,2,5.793,ACTIVE,220.06,364.29,59.986,1466454604,"201051344001158","219011344069620",28.21,32.60,0,341.75,405.47,165.4,157.7,0.769,445575.3,445575.3,35928,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454647,657047.00
06/20/2016 16:30,2,5.662,ACTIVE,220.06,365.19,59.996,1466454604,"201051344000576","219011344069620",28.94,31.80,0,343.25,407.27,166.0,158.3,0.769,452670.4,452670.4,35329,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454648,657048.00
06/20/2016 16:30,2,5.178,ACTIVE,215.09,351.07,59.975,1466454604,"274151322000087","219011344069620",27.35,47.00,0,319.51,419.90,143.4,136.5,0.539,678941.9,678941.9,29106,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466454649,657049.00
06/20/2016 16:45,2,5.393,ACTIVE,219.61,361.89,59.981,1466455503,"201051344000645","219011344069620",28.65,32.20,0,342.65,401.86,156.4,149.0,0.703,452302.3,452302.3,35463,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455504,657050.00
06/20/2016 16:45,2,4.770,ACTIVE,214.87,362.19,59.981,1466455503,"274151322000085","219011344069620",27.57,40.00,0,333.63,377.52,133.2,126.6,0.513,707115.2,707115.2,28995,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455505,657051.00
06/20/2016 16:45,2,5.285,ACTIVE,218.93,362.19,59.928,1466455503,"201051344000633","219011344069620",29.22,34.00,0,337.84,400.36,156.4,149.0,0.747,443476.6,443476.6,35950,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455506,657052.00
06/20/2016 16:45,2,5.262,ACTIVE,219.84,363.39,59.975,1466455503,"201051344000469","219011344069620",29.62,29.30,0,339.34,403.67,157.7,150.3,0.747,445070.6,445070.6,35881,0,0,0,L,1122011218,0,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455507,657053.00
06/20/2016 16:45,2,5.270,ACTIVE,217.35,361.29,59.981,1466455503,"201051344000646","219011344069620",29.00,33.50,0,337.54,399.16,154.8,147.5,0.725,447876.4,447876.4,40430,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455508,657054.00
06/20/2016 16:45,2,4.832,ACTIVE,214.87,346.26,59.970,1466455503,"274151322000052","219011344069620",28.67,44.50,0,332.73,378.72,140.3,133.5,0.539,721973.7,721973.7,29219,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455509,657055.00
06/20/2016 16:45,2,5.516,ACTIVE,218.48,361.29,59.965,1466455503,"201051344000585","219011344069620",28.86,33.50,0,336.64,399.16,161.2,153.7,0.751,455282.6,455282.6,40435,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455510,657056.00
06/20/2016 16:45,2,5.240,ACTIVE,217.13,358.28,59.970,1466455503,"201051344001230","219011344069620",28.90,33.80,0,337.54,397.96,153.3,146.1,0.698,451394.6,451394.6,40239,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455511,657057.00
06/20/2016 16:45,2,5.287,ACTIVE,218.48,360.69,59.970,1466455503,"201051344000582","219011344069620",28.53,33.50,0,337.54,397.96,152.8,145.5,0.689,444677.9,444677.9,40391,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455512,657058.00
06/20/2016 16:45,2,5.230,ACTIVE,217.35,358.88,59.986,1466455503,"201051344000955","219011344069620",28.71,34.80,0,338.44,398.26,152.0,144.8,0.716,457415.5,457415.5,40327,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455513,657059.00
06/20/2016 16:45,2,3.199,ACTIVE,214.87,421.70,59.970,1466455503,"274151322000094","219011344069620",39.40,42.00,0,395.55,450.86,127.8,121.4,0.499,585454.7,585454.7,30319,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455513,657060.00
06/20/2016 16:45,2,5.389,ACTIVE,219.61,362.19,59.981,1466455503,"201051344000579","219011344069620",28.82,35.00,0,340.25,402.16,157.3,149.9,0.738,459153.2,459153.2,15951,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455514,657061.00
06/20/2016 16:45,2,5.299,ACTIVE,217.35,359.48,59.970,1466455503,"201051344000890","219011344069620",28.65,36.30,0,336.64,398.26,153.7,146.4,0.698,454603.3,454603.3,40346,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455515,657062.00
06/20/2016 16:45,2,5.217,ACTIVE,218.03,360.08,59.981,1466455503,"201051344000438","219011344069620",28.90,35.20,0,337.54,397.66,152.8,145.6,0.720,456513.1,456513.1,40352,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455516,657063.00
06/20/2016 16:45,2,5.264,ACTIVE,217.58,357.98,59.981,1466455503,"201051344000417","219011344069620",28.35,36.50,0,337.54,397.35,151.1,143.9,0.716,448732.4,448732.4,40514,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455517,657064.00
06/20/2016 16:45,2,4.924,ACTIVE,214.41,354.07,59.996,1466455503,"274151322000083","219011344069620",28.47,45.00,0,331.83,379.02,141.9,135.1,0.557,715458.0,715458.0,29298,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455518,657065.00
06/20/2016 16:45,2,5.078,ACTIVE,215.54,360.38,59.954,1466455503,"274151322000076","219011344069620",29.28,43.20,0,337.24,381.73,150.6,143.4,0.597,762209.1,762209.1,29300,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455519,657066.00
06/20/2016 16:45,2,5.369,ACTIVE,218.71,360.69,59.965,1466455503,"201051344000868","219011344069620",28.94,30.00,0,337.24,398.86,157.3,149.9,0.712,444083.3,444083.3,35600,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455520,657067.00
06/20/2016 16:45,2,5.211,ACTIVE,214.41,363.09,59.965,1466455503,"274151322000095","219011344069620",28.84,43.40,0,331.53,381.73,152.3,145.1,0.575,754375.8,754375.8,29213,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455521,657068.00
06/20/2016 16:45,2,5.445,ACTIVE,219.84,363.69,59.954,1466455503,"201051344000988","219011344069620",28.49,31.80,0,341.45,403.67,157.0,149.6,0.734,441004.1,441004.1,35893,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455522,657069.00
06/20/2016 16:45,2,5.385,ACTIVE,218.03,360.08,59.970,1466455503,"201051344001025","219011344069620",29.00,34.50,0,337.54,399.46,158.2,150.8,0.729,454838.8,454838.8,40399,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455523,657070.00
06/20/2016 16:45,2,5.375,ACTIVE,219.84,361.59,59.970,1466455503,"201051344000458","219011344069620",28.86,32.80,0,339.04,400.06,157.1,149.7,0.747,451852.1,451852.1,35817,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455524,657071.00
06/20/2016 16:45,2,5.338,ACTIVE,220.29,364.29,59.981,1466455503,"201051344000853","219011344069620",29.30,30.80,0,344.15,403.37,158.4,151.0,0.742,450659.3,450659.3,35421,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455524,657072.00
06/20/2016 16:45,2,5.311,ACTIVE,217.35,360.38,59.981,1466455503,"201051344000685","219011344069620",28.61,33.50,0,338.14,397.66,153.9,146.6,0.738,455888.2,455888.2,40255,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455525,657073.00
06/20/2016 16:45,2,5.330,ACTIVE,218.03,359.78,59.975,1466455503,"201051344000917","219011344069620",28.78,34.80,0,336.64,398.86,155.4,148.1,0.729,452686.2,452686.2,40251,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455526,657074.00
06/20/2016 16:45,2,5.316,ACTIVE,217.58,357.38,59.970,1466455503,"201051344001145","219011344069620",28.88,33.30,0,337.54,398.26,155.5,148.2,0.725,457908.7,457908.7,40108,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455527,657075.00
06/20/2016 16:45,2,5.285,ACTIVE,218.48,360.69,59.981,1466455503,"201051344000651","219011344069620",29.04,33.80,0,337.54,397.96,155.5,148.1,0.698,450448.3,450448.3,40457,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455528,657076.00
06/20/2016 16:45,2,4.715,ACTIVE,214.41,362.79,59.975,1466455503,"274151322000088","219011344069620",27.75,38.80,0,332.73,376.62,132.4,125.9,0.504,690990.7,690990.7,28953,0,0,0,L,1151911521,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455529,657077.00
06/20/2016 16:45,2,3.262,ACTIVE,215.54,422.90,59.970,1466455503,"274151322000068","219011344069620",38.90,42.80,0,394.65,451.16,128.8,122.4,0.491,585381.2,585381.2,30534,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455530,657078.00
06/20/2016 16:45,2,5.283,ACTIVE,218.03,358.88,59.975,1466455503,"201051344001135","219011344069620",28.80,33.00,0,337.54,397.66,154.1,146.8,0.703,446463.7,446463.7,40391,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455531,657079.00
06/20/2016 16:45,2,5.377,ACTIVE,218.03,359.48,59.975,1466455503,"201051344000594","219011344069620",28.88,36.80,0,337.24,399.76,157.5,150.1,0.720,455893.9,455893.9,35861,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455532,657080.00
06/20/2016 16:45,2,5.332,ACTIVE,218.26,360.99,59.975,1466455503,"201051344001203","219011344069620",28.67,34.80,0,338.44,397.96,154.8,147.5,0.725,453709.2,453709.2,40430,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455533,657081.00
06/20/2016 16:45,2,4.805,ALERT,214.64,352.27,59.970,1466455503,"274151322000054","219011344069620",27.77,39.80,0,300.87,385.63,135.1,128.5,0.513,705670.4,705670.4,28978,0,0,0,L,1151911521,0,123.36,123.59,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455535,657082.00
06/20/2016 16:45,2,5.275,ACTIVE,218.93,360.08,59.933,1466455503,"201051344000867","219011344069620",29.30,33.30,0,337.24,397.66,156.6,149.2,0.716,443254.1,443254.1,35865,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455536,657083.00
06/20/2016 16:45,2,5.133,ACTIVE,218.26,361.89,59.986,1466455503,"201051344001093","219011344069620",29.10,33.00,0,336.94,397.35,151.3,144.1,0.685,452010.2,452010.2,40311,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455537,657084.00
06/20/2016 16:45,2,5.344,ACTIVE,219.39,363.99,59.981,1466455503,"201051344000900","219011344069620",29.26,30.30,0,337.84,400.06,158.4,151.0,0.712,459050.2,459050.2,35256,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455538,657085.00
06/20/2016 16:45,2,5.207,ACTIVE,219.39,362.19,59.991,1466455503,"201051344000648","219011344069620",29.16,31.80,0,338.74,399.16,153.7,146.4,0.707,450430.1,450430.1,35549,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455538,657086.00
06/20/2016 16:45,2,5.293,ACTIVE,219.61,363.09,60.007,1466455503,"201051344000569","219011344069620",29.32,31.80,0,336.94,399.76,157.1,149.7,0.734,460059.0,460059.0,35182,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455539,657087.00
06/20/2016 16:45,2,5.352,ACTIVE,219.84,363.09,60.018,1466455503,"201051344000983","219011344069620",29.20,32.00,0,338.14,401.56,158.2,150.7,0.747,451704.4,451704.4,35662,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455540,657088.00
06/20/2016 16:45,2,5.352,ACTIVE,220.06,362.49,59.965,1466455503,"201051344001158","219011344069620",28.65,32.60,0,339.65,399.46,155.3,148.0,0.725,445613.2,445613.2,35929,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455541,657089.00
06/20/2016 16:45,2,5.273,ACTIVE,219.84,362.19,59.996,1466455503,"201051344000576","219011344069620",29.12,30.80,0,340.85,402.77,155.5,148.2,0.716,452708.4,452708.4,35330,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455542,657090.00
06/20/2016 16:45,2,4.773,ACTIVE,215.09,351.97,59.965,1466455503,"274151322000087","219011344069620",27.75,46.20,0,332.43,376.31,134.1,127.5,0.499,678974.6,678974.6,29107,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466455543,657091.00
06/20/2016 17:00,2,4.912,ACTIVE,219.39,360.08,59.986,1466456403,"201051344000645","219011344069620",28.96,31.00,0,339.95,395.85,144.1,137.2,0.650,452338.0,452338.0,35464,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456404,657092.00
06/20/2016 17:00,2,4.338,ACTIVE,214.64,351.07,59.981,1466456403,"274151322000085","219011344069620",27.89,39.30,0,333.63,376.92,122.5,116.4,0.468,707145.6,707145.6,28996,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456405,657093.00
06/20/2016 17:00,2,4.910,ACTIVE,218.71,362.19,59.986,1466456403,"201051344000633","219011344069620",29.04,32.80,0,338.44,395.85,144.4,137.4,0.685,443512.4,443512.4,35951,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456406,657094.00
06/20/2016 17:00,2,4.838,ACTIVE,219.61,360.69,59.975,1466456403,"201051344000469","219011344069620",29.62,28.50,0,338.14,397.66,145.2,138.2,0.685,445106.7,445106.7,35882,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456407,657095.00
06/20/2016 17:00,2,4.895,ACTIVE,217.13,359.18,59.970,1466456403,"201051344000646","219011344069620",28.69,32.80,0,337.54,395.85,142.2,135.3,0.676,447911.7,447911.7,40431,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456407,657096.00
06/20/2016 17:00,2,4.449,ACTIVE,214.64,351.97,59.965,1466456403,"274151322000052","219011344069620",28.55,42.30,0,333.03,376.31,128.6,122.2,0.508,722005.6,722005.6,29220,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456408,657097.00
06/20/2016 17:00,2,5.059,ACTIVE,218.26,360.38,59.975,1466456403,"201051344000585","219011344069620",28.90,32.00,0,337.24,396.15,148.0,140.9,0.681,455319.4,455319.4,40436,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456409,657098.00
06/20/2016 17:00,2,4.797,ACTIVE,217.13,356.78,59.986,1466456403,"201051344001230","219011344069620",28.96,32.80,0,338.74,394.95,140.8,134.0,0.650,451429.6,451429.6,40240,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456410,657099.00
06/20/2016 17:00,2,4.799,ACTIVE,218.26,359.48,59.991,1466456403,"201051344000582","219011344069620",29.02,32.80,0,337.54,396.45,141.1,134.2,0.645,444712.8,444712.8,40392,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456411,657100.00
06/20/2016 17:00,2,4.785,ACTIVE,217.13,357.08,59.970,1466456403,"201051344000955","219011344069620",28.82,33.50,0,338.74,394.35,139.7,132.9,0.663,457450.2,457450.2,40328,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456412,657101.00
06/20/2016 17:00,2,2.922,ACTIVE,214.87,421.40,59.970,1466456403,"274151322000094","219011344069620",39.44,40.80,0,400.36,450.86,117.0,111.0,0.455,585483.7,585483.7,30320,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456413,657102.00
