ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 17:00,2,4.924,ACTIVE,219.61,361.29,59.981,1466456403,"201051344000579","219011344069620",29.08,33.00,0,339.65,396.75,145.0,138.0,0.681,459189.2,459189.2,15952,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456414,657103.00
06/20/2016 17:00,2,4.779,ACTIVE,217.13,357.38,59.981,1466456403,"201051344000890","219011344069620",29.22,34.50,0,338.44,394.95,141.4,134.6,0.650,454638.4,454638.4,40347,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456415,657104.00
06/20/2016 17:00,2,4.770,ACTIVE,217.80,358.88,59.970,1466456403,"201051344000438","219011344069620",29.10,34.50,0,337.84,394.65,140.7,133.8,0.672,456548.0,456548.0,40353,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456416,657105.00
06/20/2016 17:00,2,4.795,ACTIVE,217.35,357.08,59.981,1466456403,"201051344000417","219011344069620",28.69,35.20,0,337.84,394.65,139.2,132.4,0.667,448767.0,448767.0,40515,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456417,657106.00
06/20/2016 17:00,2,4.447,ACTIVE,214.41,354.67,59.975,1466456403,"274151322000083","219011344069620",28.86,43.20,0,332.43,376.31,129.9,123.5,0.508,715490.3,715490.3,29299,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456418,657107.00
06/20/2016 17:00,2,4.670,ACTIVE,215.32,353.17,59.975,1466456403,"274151322000076","219011344069620",29.16,41.80,0,337.54,379.02,137.8,131.0,0.548,762243.4,762243.4,29301,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456419,657108.00
06/20/2016 17:00,2,4.904,ACTIVE,218.48,360.69,59.959,1466456403,"201051344000868","219011344069620",29.08,29.50,0,337.54,395.25,144.5,137.5,0.641,444119.2,444119.2,35601,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456420,657109.00
06/20/2016 17:00,2,4.738,ACTIVE,214.64,352.87,59.954,1466456403,"274151322000095","219011344069620",29.10,41.50,0,332.43,379.02,139.5,132.7,0.530,754410.4,754410.4,29214,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456421,657110.00
06/20/2016 17:00,2,4.941,ACTIVE,219.61,363.09,59.981,1466456403,"201051344000988","219011344069620",28.90,30.80,0,341.75,398.86,144.7,137.8,0.681,441040.0,441040.0,35894,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456422,657111.00
06/20/2016 17:00,2,4.936,ACTIVE,217.80,357.98,59.970,1466456403,"201051344001025","219011344069620",29.12,33.50,0,338.44,395.85,145.6,138.6,0.667,454874.9,454874.9,40400,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456423,657112.00
06/20/2016 17:00,2,4.889,ACTIVE,219.61,361.29,59.991,1466456403,"201051344000458","219011344069620",29.20,31.50,0,338.74,396.75,144.6,137.6,0.689,451888.0,451888.0,35818,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456424,657113.00
06/20/2016 17:00,2,4.896,ACTIVE,220.06,361.89,59.975,1466456403,"201051344000853","219011344069620",29.38,30.50,0,343.25,400.66,145.7,138.7,0.681,450695.4,450695.4,35422,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456425,657114.00
06/20/2016 17:00,2,4.850,ACTIVE,217.13,357.38,59.981,1466456403,"201051344000685","219011344069620",28.88,33.00,0,338.44,395.25,142.0,135.1,0.685,455923.3,455923.3,40256,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456425,657115.00
06/20/2016 17:00,2,4.844,ACTIVE,217.80,359.48,59.996,1466456403,"201051344000917","219011344069620",29.22,33.30,0,337.24,395.25,143.2,136.3,0.672,452721.7,452721.7,40252,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456426,657116.00
06/20/2016 17:00,2,4.852,ACTIVE,217.35,358.28,60.012,1466456403,"201051344001145","219011344069620",29.18,32.40,0,338.44,395.25,143.4,136.5,0.658,457944.2,457944.2,40109,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456427,657117.00
06/20/2016 17:00,2,4.895,ACTIVE,218.26,360.08,59.975,1466456403,"201051344000651","219011344069620",28.86,32.20,0,337.24,394.65,143.2,136.2,0.654,450483.8,450483.8,40458,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456428,657118.00
06/20/2016 17:00,2,4.297,ACTIVE,214.64,347.76,59.970,1466456403,"274151322000088","219011344069620",27.87,38.40,0,333.03,374.21,121.1,115.0,0.455,691020.9,691020.9,28954,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456429,657119.00
06/20/2016 17:00,2,2.924,ACTIVE,215.77,422.60,59.975,1466456403,"274151322000068","219011344069620",39.54,41.50,0,397.35,449.35,116.6,110.6,0.442,585410.3,585410.3,30535,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456430,657120.00
06/20/2016 17:00,2,4.828,ACTIVE,217.80,357.38,59.991,1466456403,"201051344001135","219011344069620",29.00,32.00,0,338.44,395.25,141.8,134.9,0.654,446498.8,446498.8,40392,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456431,657121.00
06/20/2016 17:00,2,4.924,ACTIVE,218.03,359.18,59.975,1466456403,"201051344000594","219011344069620",29.06,35.60,0,336.94,396.45,145.0,138.0,0.667,455929.8,455929.8,35862,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456432,657122.00
06/20/2016 17:00,2,4.840,ACTIVE,218.03,357.68,59.970,1466456403,"201051344001203","219011344069620",29.06,33.50,0,338.44,395.85,142.5,135.6,0.658,453744.6,453744.6,40431,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456433,657123.00
06/20/2016 17:00,2,4.359,ACTIVE,214.87,346.86,59.965,1466456403,"274151322000054","219011344069620",27.97,38.60,0,332.73,375.71,123.4,117.2,0.477,705701.1,705701.1,28980,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456434,657124.00
06/20/2016 17:00,2,4.908,ACTIVE,218.93,359.78,59.970,1466456403,"201051344000867","219011344069620",28.98,32.20,0,338.14,394.65,144.1,137.1,0.654,443289.9,443289.9,35866,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456435,657125.00
06/20/2016 17:00,2,4.703,ACTIVE,218.03,359.18,59.970,1466456403,"201051344001093","219011344069620",29.16,32.20,0,337.84,393.75,138.9,132.1,0.636,452044.7,452044.7,40312,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456436,657126.00
06/20/2016 17:00,2,4.934,ACTIVE,219.16,361.29,59.975,1466456403,"201051344000900","219011344069620",29.10,29.30,0,338.14,396.45,145.5,138.5,0.663,459086.4,459086.4,35257,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456437,657127.00
06/20/2016 17:00,2,4.822,ACTIVE,219.39,361.29,59.986,1466456403,"201051344000648","219011344069620",28.98,30.80,0,339.34,396.15,141.6,134.7,0.650,450465.1,450465.1,35550,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456438,657128.00
06/20/2016 17:00,2,4.873,ACTIVE,219.39,360.99,59.965,1466456403,"201051344000569","219011344069620",29.28,31.50,0,337.84,396.45,144.5,137.5,0.676,460094.8,460094.8,35183,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456438,657129.00
06/20/2016 17:00,2,4.908,ACTIVE,219.61,360.99,59.975,1466456403,"201051344000983","219011344069620",29.28,30.80,0,337.84,396.75,145.6,138.6,0.681,451740.5,451740.5,35663,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456439,657130.00
06/20/2016 17:00,2,4.939,ACTIVE,219.61,360.99,59.981,1466456403,"201051344001158","219011344069620",28.59,30.80,0,339.34,395.85,142.9,136.0,0.672,445648.7,445648.7,35930,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456440,657131.00
06/20/2016 17:00,2,4.820,ACTIVE,219.61,361.59,59.970,1466456403,"201051344000576","219011344069620",29.30,30.30,0,339.34,397.05,143.2,136.2,0.658,452743.8,452743.8,35331,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456441,657132.00
06/20/2016 17:00,2,4.375,ACTIVE,214.87,354.07,59.991,1466456403,"274151322000087","219011344069620",27.77,44.00,0,333.03,374.51,123.0,116.8,0.460,679005.1,679005.1,29108,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466456442,657133.00
06/20/2016 17:15,2,4.436,ACTIVE,218.93,357.98,59.933,1466457303,"201051344000645","219011344069620",28.96,31.00,0,339.04,391.94,130.1,123.6,0.588,452370.5,452370.5,35465,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457305,657134.00
06/20/2016 17:15,2,3.928,ACTIVE,215.09,349.56,60.018,1466457303,"274151322000085","219011344069620",27.73,37.80,0,333.63,371.81,110.3,104.5,0.424,707173.1,707173.1,28997,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457305,657135.00
06/20/2016 17:15,2,4.393,ACTIVE,218.48,358.58,59.975,1466457303,"201051344000633","219011344069620",29.40,32.40,0,337.24,392.55,130.7,124.2,0.619,443545.0,443545.0,35952,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457306,657136.00
06/20/2016 17:15,2,4.422,ACTIVE,219.16,359.48,59.970,1466457303,"201051344000469","219011344069620",29.34,28.50,0,338.14,392.85,131.4,124.9,0.636,445139.4,445139.4,35883,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457307,657137.00
06/20/2016 17:15,2,4.408,ACTIVE,216.67,355.58,59.970,1466457303,"201051344000646","219011344069620",28.88,32.20,0,338.14,391.94,129.1,122.7,0.610,447943.9,447943.9,40432,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457308,657138.00
06/20/2016 17:15,2,3.953,ACTIVE,215.09,359.78,59.981,1466457303,"274151322000052","219011344069620",28.88,41.50,0,333.03,373.01,115.6,109.7,0.451,722034.5,722034.5,29221,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457309,657139.00
06/20/2016 17:15,2,4.584,ACTIVE,217.80,357.98,59.975,1466457303,"201051344000585","219011344069620",29.14,31.80,0,337.54,393.15,135.2,128.6,0.628,455353.2,455353.2,40437,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457310,657140.00
06/20/2016 17:15,2,4.301,ACTIVE,216.67,354.67,59.970,1466457303,"201051344001230","219011344069620",29.30,32.60,0,337.84,390.14,127.6,121.2,0.592,451461.4,451461.4,40241,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457311,657141.00
06/20/2016 17:15,2,4.383,ACTIVE,217.80,356.48,59.975,1466457303,"201051344000582","219011344069620",28.69,32.60,0,338.44,391.64,127.4,121.0,0.579,444744.6,444744.6,40393,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457312,657142.00
06/20/2016 17:15,2,4.264,ACTIVE,216.90,355.28,59.975,1466457303,"201051344000955","219011344069620",29.22,32.80,0,338.44,389.84,126.2,119.9,0.601,457481.8,457481.8,40329,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457313,657143.00
06/20/2016 17:15,2,2.678,ACTIVE,215.09,422.00,59.996,1466457303,"274151322000094","219011344069620",38.41,40.60,0,397.66,448.15,105.7,100.0,0.402,585509.9,585509.9,30321,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457314,657144.00
06/20/2016 17:15,2,4.463,ACTIVE,219.16,358.28,59.970,1466457303,"201051344000579","219011344069620",29.12,33.30,0,339.04,392.25,131.6,125.0,0.628,459222.0,459222.0,15953,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457315,657145.00
06/20/2016 17:15,2,4.391,ACTIVE,216.90,355.88,59.996,1466457303,"201051344000890","219011344069620",28.82,35.00,0,338.74,391.34,128.2,121.8,0.588,454670.4,454670.4,40348,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457316,657146.00
06/20/2016 17:15,2,4.305,ACTIVE,217.35,357.98,59.965,1466457303,"201051344000438","219011344069620",29.16,33.80,0,338.14,391.04,127.1,120.8,0.601,456579.7,456579.7,40354,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457317,657147.00
06/20/2016 17:15,2,4.338,ACTIVE,217.13,355.88,59.965,1466457303,"201051344000417","219011344069620",28.71,34.50,0,338.74,390.74,126.2,119.8,0.601,448798.5,448798.5,40516,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457318,657148.00
06/20/2016 17:15,2,4.057,ACTIVE,214.87,351.97,59.975,1466457303,"274151322000083","219011344069620",28.55,42.00,0,332.73,373.31,117.3,111.3,0.460,715519.6,715519.6,29300,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457319,657149.00
06/20/2016 17:15,2,4.207,ACTIVE,215.77,358.58,59.959,1466457303,"274151322000076","219011344069620",29.14,40.80,0,334.54,375.71,124.1,117.9,0.491,762274.4,762274.4,29302,0,0,0,L,1151911521,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457320,657150.00
06/20/2016 17:15,2,4.398,ACTIVE,218.26,359.18,59.959,1466457303,"201051344000868","219011344069620",29.30,29.30,0,337.84,391.34,130.5,124.0,0.583,444151.8,444151.8,35602,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457321,657151.00
06/20/2016 17:15,2,4.291,ACTIVE,214.87,363.39,59.970,1466457303,"274151322000095","219011344069620",28.96,40.60,0,333.03,375.71,125.8,119.5,0.473,754441.9,754441.9,29215,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457322,657152.00
06/20/2016 17:15,2,4.531,ACTIVE,219.16,360.08,59.949,1466457303,"201051344000988","219011344069620",28.49,30.50,0,337.84,393.45,130.7,124.3,0.610,441072.7,441072.7,35895,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457323,657153.00
06/20/2016 17:15,2,4.502,ACTIVE,217.58,356.18,59.954,1466457303,"201051344001025","219011344069620",28.92,33.30,0,339.34,392.25,131.9,125.4,0.592,454907.8,454907.8,40401,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457324,657154.00
06/20/2016 17:15,2,4.395,ACTIVE,219.16,357.68,59.965,1466457303,"201051344000458","219011344069620",29.36,32.00,0,339.04,392.25,130.6,124.1,0.628,451920.7,451920.7,35819,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457324,657155.00
06/20/2016 17:15,2,4.430,ACTIVE,219.61,360.69,59.922,1466457303,"201051344000853","219011344069620",29.36,30.50,0,343.55,396.45,131.8,125.3,0.614,450728.3,450728.3,35423,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457325,657156.00
06/20/2016 17:15,2,4.365,ACTIVE,217.13,357.08,59.959,1466457303,"201051344000685","219011344069620",28.98,32.60,0,338.74,391.64,128.1,121.7,0.623,455955.3,455955.3,40257,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457326,657157.00
06/20/2016 17:15,2,4.391,ACTIVE,217.80,357.38,59.959,1466457303,"201051344000917","219011344069620",29.16,32.80,0,337.84,391.64,129.7,123.3,0.619,452754.0,452754.0,40253,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457327,657158.00
06/20/2016 17:15,2,4.396,ACTIVE,217.13,356.18,59.970,1466457303,"201051344001145","219011344069620",29.16,32.20,0,338.74,391.34,129.9,123.4,0.601,457976.6,457976.6,40110,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457328,657159.00
06/20/2016 17:15,2,4.441,ACTIVE,218.26,359.18,59.965,1466457303,"201051344000651","219011344069620",28.78,32.20,0,337.84,391.04,129.6,123.1,0.583,450516.1,450516.1,40459,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457329,657160.00
06/20/2016 17:15,2,3.865,ACTIVE,214.87,360.38,59.970,1466457303,"274151322000088","219011344069620",27.75,37.30,0,333.03,371.21,108.7,103.0,0.407,691048.0,691048.0,28955,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457330,657161.00
06/20/2016 17:15,2,2.615,ACTIVE,216.00,422.60,59.965,1466457303,"274151322000068","219011344069620",39.70,41.00,0,397.66,450.86,105.4,99.8,0.398,585436.5,585436.5,30536,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457331,657162.00
06/20/2016 17:15,2,4.377,ACTIVE,217.58,356.18,59.970,1466457303,"201051344001135","219011344069620",28.94,32.20,0,339.04,391.64,128.3,122.0,0.579,446530.8,446530.8,40393,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457332,657163.00
06/20/2016 17:15,2,4.453,ACTIVE,217.80,356.18,59.981,1466457303,"201051344000594","219011344069620",29.10,34.80,0,338.44,393.15,131.2,124.7,0.605,455962.6,455962.6,35863,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457333,657164.00
06/20/2016 17:15,2,4.324,ACTIVE,217.80,356.78,59.922,1466457303,"201051344001203","219011344069620",29.38,33.00,0,338.74,391.94,128.6,122.2,0.592,453776.8,453776.8,40432,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457333,657165.00
06/20/2016 17:15,2,3.865,ACTIVE,215.32,351.97,59.959,1466457303,"274151322000054","219011344069620",28.29,37.50,0,332.73,372.71,110.5,104.8,0.420,705728.8,705728.8,28981,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457334,657166.00
06/20/2016 17:15,2,4.471,ACTIVE,218.48,356.48,59.975,1466457303,"201051344000867","219011344069620",28.80,32.20,0,337.84,391.64,130.4,123.9,0.597,443322.4,443322.4,35867,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457335,657167.00
06/20/2016 17:15,2,4.236,ACTIVE,217.58,356.48,60.007,1466457303,"201051344001093","219011344069620",29.14,32.20,0,338.14,389.84,125.0,118.8,0.570,452076.0,452076.0,40313,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457337,657168.00
06/20/2016 17:15,2,4.412,ACTIVE,218.71,357.98,59.959,1466457303,"201051344000900","219011344069620",29.46,29.50,0,338.14,392.55,131.7,125.2,0.601,459119.3,459119.3,35258,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457338,657169.00
06/20/2016 17:15,2,4.361,ACTIVE,218.93,357.68,59.944,1466457303,"201051344000648","219011344069620",28.96,30.30,0,338.74,392.25,128.0,121.6,0.583,450497.1,450497.1,35551,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457339,657170.00
06/20/2016 17:15,2,4.420,ACTIVE,218.93,359.48,59.981,1466457303,"201051344000569","219011344069620",29.18,30.80,0,338.44,392.55,130.6,124.1,0.601,460127.4,460127.4,35184,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457340,657171.00
06/20/2016 17:15,2,4.367,ACTIVE,218.93,358.88,59.981,1466457303,"201051344000983","219011344069620",29.76,30.80,0,338.44,392.25,131.7,125.2,0.619,451773.4,451773.4,35664,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457341,657172.00
06/20/2016 17:15,2,4.408,ACTIVE,219.16,357.98,59.975,1466457303,"201051344001158","219011344069620",29.00,31.30,0,338.44,392.55,129.3,122.9,0.605,445681.0,445681.0,35931,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457342,657173.00
06/20/2016 17:15,2,4.367,ACTIVE,219.16,359.78,59.970,1466457303,"201051344000576","219011344069620",29.14,29.80,0,338.44,391.94,128.8,122.4,0.592,452776.1,452776.1,35332,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457342,657174.00
06/20/2016 17:15,2,3.920,ACTIVE,215.09,358.28,59.986,1466457303,"274151322000087","219011344069620",27.81,43.20,0,333.03,371.81,110.4,104.7,0.415,679032.8,679032.8,29109,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466457343,657175.00
06/20/2016 17:30,2,3.969,ACTIVE,217.58,355.28,59.970,1466458203,"201051344000645","219011344069620",28.90,31.00,0,330.03,388.04,116.2,110.2,0.526,452399.5,452399.5,35466,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458204,657176.00
06/20/2016 17:30,2,3.459,ACTIVE,213.51,355.28,59.970,1466458203,"274151322000085","219011344069620",27.85,37.50,0,334.24,368.80,97.5,92.2,0.371,707197.6,707197.6,28998,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458205,657177.00
06/20/2016 17:30,2,3.992,ACTIVE,216.90,356.18,59.928,1466458203,"201051344000633","219011344069620",28.98,32.00,0,338.14,387.74,117.2,111.2,0.552,443574.3,443574.3,35953,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458206,657178.00
06/20/2016 17:30,2,3.967,ACTIVE,217.80,355.58,59.965,1466458203,"201051344000469","219011344069620",29.22,28.30,0,338.44,388.64,117.3,111.3,0.557,445168.8,445168.8,35884,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458207,657179.00
06/20/2016 17:30,2,3.887,ACTIVE,215.54,353.77,59.965,1466458203,"201051344000646","219011344069620",29.30,32.20,0,334.24,387.14,115.3,109.4,0.548,447972.7,447972.7,40433,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458208,657180.00
06/20/2016 17:30,2,3.545,ACTIVE,213.29,346.56,59.954,1466458203,"274151322000052","219011344069620",28.45,39.80,0,333.63,370.30,102.2,96.7,0.402,722060.2,722060.2,29222,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458209,657181.00
06/20/2016 17:30,2,4.111,ACTIVE,216.67,355.28,59.975,1466458203,"201051344000585","219011344069620",29.34,32.00,0,338.14,388.64,122.2,116.0,0.570,455383.5,455383.5,40438,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458210,657182.00
06/20/2016 17:30,2,3.805,ACTIVE,215.77,352.57,59.996,1466458203,"201051344001230","219011344069620",29.52,32.00,0,334.24,383.23,113.7,107.8,0.526,451489.9,451489.9,40242,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458211,657183.00
06/20/2016 17:30,2,3.893,ACTIVE,216.67,354.97,59.975,1466458203,"201051344000582","219011344069620",28.90,32.00,0,338.44,388.04,113.9,108.0,0.530,444773.1,444773.1,40394,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458211,657184.00
06/20/2016 17:30,2,3.830,ACTIVE,215.77,352.87,59.959,1466458203,"201051344000955","219011344069620",29.04,32.80,0,335.14,384.73,112.6,106.8,0.539,457509.9,457509.9,40330,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458212,657185.00
06/20/2016 17:30,2,2.330,ACTIVE,213.06,420.20,59.959,1466458203,"274151322000094","219011344069620",39.02,39.50,0,396.45,446.05,92.5,87.4,0.367,585533.0,585533.0,30322,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458213,657186.00
06/20/2016 17:30,2,4.002,ACTIVE,217.58,355.28,59.965,1466458203,"201051344000579","219011344069620",29.10,33.30,0,339.04,388.04,118.0,111.9,0.561,459251.5,459251.5,15954,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458214,657187.00
06/20/2016 17:30,2,3.926,ACTIVE,215.77,353.17,59.965,1466458203,"201051344000890","219011344069620",28.80,34.00,0,336.34,386.53,114.5,108.6,0.521,454699.0,454699.0,40349,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458215,657188.00
06/20/2016 17:30,2,3.824,ACTIVE,216.22,354.97,59.975,1466458203,"201051344000438","219011344069620",29.30,33.30,0,338.74,386.83,113.6,107.7,0.539,456608.1,456608.1,40355,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458216,657189.00
06/20/2016 17:30,2,3.846,ACTIVE,216.00,354.37,59.944,1466458203,"201051344000417","219011344069620",29.02,34.30,0,337.54,386.23,113.1,107.2,0.539,448826.6,448826.6,40517,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458217,657190.00
06/20/2016 17:30,2,3.559,ACTIVE,213.06,342.05,59.959,1466458203,"274151322000083","219011344069620",28.96,41.30,0,333.33,370.60,104.3,98.7,0.411,715545.7,715545.7,29301,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458218,657191.00
06/20/2016 17:30,2,3.711,ACTIVE,213.96,352.87,60.007,1466458203,"274151322000076","219011344069620",29.34,39.50,0,334.54,372.41,110.3,104.5,0.438,762302.0,762302.0,29303,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458219,657192.00
06/20/2016 17:30,2,3.994,ACTIVE,216.90,354.37,59.981,1466458203,"201051344000868","219011344069620",28.90,29.80,0,336.64,388.34,116.9,110.9,0.535,444181.0,444181.0,35603,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458220,657193.00
06/20/2016 17:30,2,3.791,ACTIVE,213.06,358.28,59.965,1466458203,"274151322000095","219011344069620",29.30,40.20,0,333.33,372.11,112.5,106.6,0.429,754470.0,754470.0,29216,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458221,657194.00
06/20/2016 17:30,2,4.020,ACTIVE,217.58,357.68,59.970,1466458203,"201051344000988","219011344069620",28.80,30.50,0,337.84,388.34,117.2,111.2,0.561,441101.9,441101.9,35896,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458222,657195.00
06/20/2016 17:30,2,4.031,ACTIVE,216.45,354.67,59.981,1466458203,"201051344001025","219011344069620",28.92,32.80,0,338.44,387.74,118.1,112.0,0.535,454937.3,454937.3,40402,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458223,657196.00
06/20/2016 17:30,2,3.928,ACTIVE,217.80,355.28,59.975,1466458203,"201051344000458","219011344069620",29.40,31.80,0,336.64,388.64,117.0,111.0,0.575,451949.9,451949.9,35820,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458224,657197.00
06/20/2016 17:30,2,3.982,ACTIVE,218.26,357.08,59.975,1466458203,"201051344000853","219011344069620",29.14,30.50,0,322.21,392.55,117.6,111.6,0.552,450757.7,450757.7,35424,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458225,657198.00
06/20/2016 17:30,2,3.906,ACTIVE,216.00,354.07,59.981,1466458203,"201051344000685","219011344069620",28.88,32.60,0,338.44,386.83,114.3,108.4,0.561,455983.9,455983.9,40258,0,0,0,L,1122011218,0,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458225,657199.00
06/20/2016 17:30,2,3.898,ACTIVE,216.45,354.67,59.981,1466458203,"201051344000917","219011344069620",29.38,32.40,0,337.54,387.74,116.0,110.0,0.548,452783.0,452783.0,40254,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458226,657200.00
06/20/2016 17:30,2,3.945,ACTIVE,216.00,354.07,59.986,1466458203,"201051344001145","219011344069620",29.14,31.80,0,338.14,387.74,116.4,110.4,0.548,458005.7,458005.7,40111,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458227,657201.00
06/20/2016 17:30,2,3.922,ACTIVE,216.90,354.37,59.970,1466458203,"201051344000651","219011344069620",29.20,32.20,0,338.44,386.83,115.9,110.0,0.530,450545.0,450545.0,40460,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458228,657202.00
06/20/2016 17:30,2,3.379,ACTIVE,213.06,342.95,59.981,1466458203,"274151322000088","219011344069620",28.03,36.80,0,333.33,368.50,95.9,90.6,0.362,691072.1,691072.1,28956,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458229,657203.00
06/20/2016 17:30,2,2.367,ACTIVE,213.96,413.59,59.975,1466458203,"274151322000068","219011344069620",38.63,40.60,0,395.85,445.75,92.6,87.5,0.349,585459.8,585459.8,30537,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458230,657204.00
06/20/2016 17:30,2,3.893,ACTIVE,216.22,351.97,59.975,1466458203,"201051344001135","219011344069620",29.16,31.80,0,336.64,386.53,115.0,109.0,0.535,446559.4,446559.4,40394,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458231,657205.00
06/20/2016 17:30,2,3.977,ACTIVE,216.22,354.97,59.975,1466458203,"201051344000594","219011344069620",29.22,34.50,0,337.24,388.64,117.7,111.7,0.544,455991.9,455991.9,35864,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458232,657206.00
06/20/2016 17:30,2,3.883,ACTIVE,216.67,353.77,59.975,1466458203,"201051344001203","219011344069620",29.26,33.00,0,339.04,387.14,115.0,109.1,0.539,453805.5,453805.5,40433,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458233,657207.00
06/20/2016 17:30,2,3.436,ACTIVE,213.51,343.25,59.970,1466458203,"274151322000054","219011344069620",28.09,37.00,0,333.63,369.40,97.8,92.4,0.376,705753.3,705753.3,28982,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458234,657208.00
06/20/2016 17:30,2,3.992,ACTIVE,217.13,354.37,59.975,1466458203,"201051344000867","219011344069620",28.82,32.00,0,338.74,387.44,116.6,110.6,0.544,443351.6,443351.6,35868,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458235,657209.00
06/20/2016 17:30,2,3.740,ACTIVE,216.45,353.17,59.970,1466458203,"201051344001093","219011344069620",29.34,31.30,0,338.44,386.23,111.2,105.4,0.513,452103.8,452103.8,40314,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458236,657210.00
06/20/2016 17:30,2,3.938,ACTIVE,217.35,356.18,60.012,1466458203,"201051344000900","219011344069620",29.52,29.50,0,338.44,387.74,117.8,111.7,0.548,459148.7,459148.7,35259,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458236,657211.00
06/20/2016 17:30,2,3.840,ACTIVE,217.58,355.28,59.986,1466458203,"201051344000648","219011344069620",29.30,30.30,0,329.13,391.94,113.9,108.0,0.517,450525.6,450525.6,35552,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458237,657212.00
06/20/2016 17:30,2,3.967,ACTIVE,217.58,355.58,59.981,1466458203,"201051344000569","219011344069620",28.96,31.30,0,327.32,397.66,116.4,110.4,0.548,460156.6,460156.6,35185,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458238,657213.00
06/20/2016 17:30,2,3.990,ACTIVE,217.80,355.28,59.944,1466458203,"201051344000983","219011344069620",29.18,30.80,0,333.63,391.64,118.0,111.9,0.561,451802.9,451802.9,35665,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458239,657214.00
06/20/2016 17:30,2,3.979,ACTIVE,217.80,355.88,59.928,1466458203,"201051344001158","219011344069620",28.80,30.80,0,336.94,387.44,116.1,110.1,0.548,445709.9,445709.9,35932,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458240,657215.00
06/20/2016 17:30,2,3.914,ACTIVE,217.80,356.78,59.975,1466458203,"201051344000576","219011344069620",29.06,29.80,0,338.74,387.74,115.2,109.3,0.517,452804.8,452804.8,35333,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458241,657216.00
06/20/2016 17:30,2,3.447,ACTIVE,213.51,345.96,59.975,1466458203,"274151322000087","219011344069620",28.03,42.30,0,333.63,368.80,97.9,92.5,0.367,679057.3,679057.3,29110,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466458242,657217.00
06/20/2016 17:45,2,3.484,ACTIVE,217.35,354.07,60.002,1466459103,"201051344000645","219011344069620",28.92,31.00,0,339.34,383.53,102.0,96.6,0.464,452425.3,452425.3,35467,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459105,657218.00
06/20/2016 17:45,2,2.961,ACTIVE,213.74,344.45,59.959,1466459103,"274151322000085","219011344069620",28.15,36.00,0,334.84,364.89,84.4,79.5,0.323,707219.0,707219.0,28999,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459105,657219.00
06/20/2016 17:45,2,3.508,ACTIVE,216.90,354.97,59.959,1466459103,"201051344000633","219011344069620",28.94,31.50,0,338.14,384.43,102.9,97.4,0.491,443600.3,443600.3,35954,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459106,657220.00
06/20/2016 17:45,2,3.486,ACTIVE,217.58,354.67,59.954,1466459103,"201051344000469","219011344069620",29.18,27.80,0,338.74,384.43,103.0,97.5,0.491,445194.9,445194.9,35885,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459107,657221.00
06/20/2016 17:45,2,3.438,ACTIVE,215.32,352.87,59.965,1466459103,"201051344000646","219011344069620",29.04,32.00,0,334.54,379.32,101.2,95.7,0.482,447998.3,447998.3,40434,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459108,657222.00
06/20/2016 17:45,2,3.051,ACTIVE,213.51,351.37,59.933,1466459103,"274151322000052","219011344069620",28.61,38.60,0,334.24,366.40,88.4,83.4,0.345,722082.6,722082.6,29223,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459109,657223.00
06/20/2016 17:45,2,3.648,ACTIVE,216.22,353.47,59.954,1466459103,"201051344000585","219011344069620",29.14,31.30,0,338.14,384.13,107.7,102.0,0.495,455410.6,455410.6,40439,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459110,657224.00
06/20/2016 17:45,2,3.371,ACTIVE,215.32,350.77,59.970,1466459103,"201051344001230","219011344069620",29.14,31.80,0,333.63,377.52,99.5,94.2,0.464,451515.1,451515.1,40243,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459111,657225.00
06/20/2016 17:45,2,3.432,ACTIVE,216.45,352.87,59.965,1466459103,"201051344000582","219011344069620",28.71,31.80,0,338.14,382.93,99.8,94.4,0.460,444798.3,444798.3,40395,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459112,657226.00
06/20/2016 17:45,2,3.350,ACTIVE,215.32,351.97,59.970,1466459103,"201051344000955","219011344069620",28.96,32.60,0,334.84,377.52,98.2,92.9,0.468,457534.8,457534.8,40331,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459113,657227.00
06/20/2016 17:45,2,2.025,ACTIVE,213.51,419.60,59.965,1466459103,"274151322000094","219011344069620",38.72,39.30,0,394.95,458.07,79.3,74.6,0.309,585553.2,585553.2,30323,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459113,657228.00
06/20/2016 17:45,2,3.512,ACTIVE,217.35,353.77,59.959,1466459103,"201051344000579","219011344069620",29.20,32.60,0,339.34,384.13,103.9,98.4,0.486,459277.7,459277.7,15955,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459114,657229.00
06/20/2016 17:45,2,3.414,ACTIVE,215.32,350.77,59.965,1466459103,"201051344000890","219011344069620",29.08,33.30,0,335.44,378.72,100.5,95.1,0.460,454724.4,454724.4,40350,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459115,657230.00
06/20/2016 17:45,2,3.340,ACTIVE,216.00,352.57,59.965,1466459103,"201051344000438","219011344069620",29.34,32.60,0,337.84,380.22,99.2,93.9,0.468,456633.2,456633.2,40356,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459117,657231.00
06/20/2016 17:45,2,3.381,ACTIVE,215.77,351.97,59.959,1466459103,"201051344000417","219011344069620",28.88,33.30,0,336.94,378.42,98.9,93.5,0.473,448851.6,448851.6,40518,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459118,657232.00
06/20/2016 17:45,2,3.088,ACTIVE,213.51,352.87,59.949,1466459103,"274151322000083","219011344069620",28.98,39.50,0,333.93,366.40,90.6,85.5,0.354,715568.7,715568.7,29302,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459119,657233.00
06/20/2016 17:45,2,3.199,ACTIVE,214.19,358.58,59.959,1466459103,"274151322000076","219011344069620",29.40,38.60,0,334.24,369.10,95.3,90.1,0.376,762326.3,762326.3,29304,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459120,657234.00
06/20/2016 17:45,2,3.502,ACTIVE,216.45,353.77,59.970,1466459103,"201051344000868","219011344069620",28.86,28.80,0,336.04,381.42,102.4,96.9,0.464,444206.9,444206.9,35604,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459121,657235.00
06/20/2016 17:45,2,3.303,ACTIVE,213.29,346.56,59.965,1466459103,"274151322000095","219011344069620",29.26,38.40,0,333.63,369.40,97.8,92.4,0.367,754494.8,754494.8,29217,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459122,657236.00
06/20/2016 17:45,2,3.537,ACTIVE,217.13,355.58,59.991,1466459103,"201051344000988","219011344069620",28.71,30.00,0,338.14,384.73,102.8,97.3,0.491,441127.9,441127.9,35897,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459123,657237.00
06/20/2016 17:45,2,3.492,ACTIVE,216.00,350.77,59.970,1466459103,"201051344001025","219011344069620",29.32,32.20,0,337.84,381.73,103.6,98.1,0.464,454963.5,454963.5,40403,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459124,657238.00
06/20/2016 17:45,2,3.486,ACTIVE,217.35,353.77,59.959,1466459103,"201051344000458","219011344069620",29.16,31.50,0,339.65,383.83,102.9,97.4,0.499,451975.9,451975.9,35821,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459125,657239.00
06/20/2016 17:45,2,3.498,ACTIVE,217.80,355.28,59.970,1466459103,"201051344000853","219011344069620",29.10,29.80,0,339.04,383.23,103.1,97.6,0.495,450783.8,450783.8,35425,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459126,657240.00
06/20/2016 17:45,2,3.430,ACTIVE,215.54,352.57,59.970,1466459103,"201051344000685","219011344069620",28.82,32.00,0,336.34,382.03,100.1,94.7,0.482,456009.3,456009.3,40259,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459127,657241.00
06/20/2016 17:45,2,3.426,ACTIVE,216.00,352.57,59.965,1466459103,"201051344000917","219011344069620",29.32,32.60,0,336.94,382.63,101.8,96.3,0.477,452808.8,452808.8,40255,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459128,657242.00
06/20/2016 17:45,2,3.449,ACTIVE,215.54,351.97,59.954,1466459103,"201051344001145","219011344069620",29.22,32.00,0,338.14,381.42,102.1,96.7,0.473,458031.5,458031.5,40112,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459128,657243.00
06/20/2016 17:45,2,2.914,ACTIVE,213.29,345.06,59.970,1466459103,"274151322000088","219011344069620",27.91,35.40,0,334.24,364.89,82.4,77.6,0.309,691093.1,691093.1,28957,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459131,657244.00
06/20/2016 17:45,2,2.027,ACTIVE,214.19,419.90,59.949,1466459103,"274151322000068","219011344069620",39.14,39.80,0,396.45,447.25,80.4,75.7,0.301,585480.1,585480.1,30538,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459131,657245.00
