ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 17:45,2,3.404,ACTIVE,215.77,351.67,59.954,1466459103,"201051344001135","219011344069620",29.14,31.00,0,337.84,379.32,100.5,95.1,0.468,446584.9,446584.9,40395,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459132,657246.00
06/20/2016 17:45,2,3.504,ACTIVE,216.22,353.17,59.938,1466459103,"201051344000594","219011344069620",29.08,33.80,0,334.84,380.82,103.2,97.7,0.477,456018.0,456018.0,35865,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459133,657247.00
06/20/2016 17:45,2,3.396,ACTIVE,216.22,351.97,59.959,1466459103,"201051344001203","219011344069620",29.20,32.20,0,338.74,382.63,100.5,95.1,0.464,453831.0,453831.0,40434,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459134,657248.00
06/20/2016 17:45,2,2.924,ACTIVE,213.51,348.36,59.959,1466459103,"274151322000054","219011344069620",28.49,36.00,0,333.93,365.80,84.3,79.5,0.323,705774.8,705774.8,28983,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459135,657249.00
06/20/2016 17:45,2,3.414,ACTIVE,216.67,352.57,59.959,1466459103,"201051344000867","219011344069620",29.56,31.50,0,336.04,379.92,102.2,96.8,0.468,443377.5,443377.5,35869,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459136,657250.00
06/20/2016 17:45,2,3.268,ACTIVE,216.00,352.57,59.965,1466459103,"201051344001093","219011344069620",29.22,31.50,0,337.24,382.33,96.7,91.4,0.446,452128.4,452128.4,40315,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459137,657251.00
06/20/2016 17:45,2,3.467,ACTIVE,216.90,353.77,59.959,1466459103,"201051344000900","219011344069620",29.38,29.00,0,338.74,383.83,103.1,97.6,0.473,459174.7,459174.7,35260,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459138,657252.00
06/20/2016 17:45,2,3.375,ACTIVE,216.90,353.17,59.970,1466459103,"201051344000648","219011344069620",29.20,29.80,0,339.65,383.53,99.9,94.5,0.468,450550.9,450550.9,35553,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459139,657253.00
06/20/2016 17:45,2,3.434,ACTIVE,216.90,352.87,59.986,1466459103,"201051344000569","219011344069620",29.34,30.30,0,338.74,383.53,102.0,96.6,0.482,460182.4,460182.4,35186,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459139,657254.00
06/20/2016 17:45,2,3.484,ACTIVE,217.35,354.37,59.965,1466459103,"201051344000983","219011344069620",29.32,30.30,0,338.74,383.53,103.5,98.0,0.491,451829.1,451829.1,35666,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459140,657255.00
06/20/2016 17:45,2,3.453,ACTIVE,217.35,353.77,59.933,1466459103,"201051344001158","219011344069620",29.06,30.30,0,338.14,383.53,101.7,96.2,0.477,445735.6,445735.6,35933,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459141,657256.00
06/20/2016 17:45,2,3.361,ACTIVE,217.35,354.97,59.954,1466459103,"201051344000576","219011344069620",29.50,29.30,0,338.74,383.83,100.5,95.1,0.464,452830.3,452830.3,35334,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459142,657257.00
06/20/2016 17:45,2,3.004,ACTIVE,213.74,343.25,59.949,1466459103,"274151322000087","219011344069620",27.99,40.80,0,334.54,365.19,85.2,80.3,0.314,679078.9,679078.9,29111,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459143,657258.00
06/20/2016 17:45,2,3.410,ACTIVE,216.22,352.27,59.970,1466459103,"201051344000651","219011344069620",29.28,31.30,0,338.74,382.93,101.1,95.7,0.464,450571.1,450571.1,40461,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466459144,657259.00
06/20/2016 18:00,2,2.963,ACTIVE,216.90,352.87,59.986,1466460003,"201051344000645","219011344069620",29.10,29.50,0,339.34,379.32,87.3,82.4,0.389,452447.7,452447.7,35468,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460004,657260.00
06/20/2016 18:00,2,2.465,ACTIVE,213.96,362.19,59.981,1466460003,"274151322000085","219011344069620",28.41,33.00,0,329.43,378.72,70.9,66.5,0.486,707237.2,707237.2,29000,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460005,657261.00
06/20/2016 18:00,2,2.994,ACTIVE,216.45,353.47,59.986,1466460003,"201051344000633","219011344069620",29.20,30.80,0,338.14,379.92,88.5,83.5,0.420,443622.9,443622.9,35955,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460006,657262.00
06/20/2016 18:00,2,2.957,ACTIVE,216.67,351.97,59.965,1466460003,"201051344000469","219011344069620",29.36,27.50,0,338.14,379.32,88.0,83.0,0.420,445217.5,445217.5,35886,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460007,657263.00
06/20/2016 18:00,2,2.910,ACTIVE,214.87,350.47,59.949,1466460003,"201051344000646","219011344069620",29.34,30.50,0,334.54,376.01,86.4,81.5,0.407,448020.4,448020.4,40435,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460008,657264.00
06/20/2016 18:00,2,2.543,ACTIVE,213.29,348.06,59.986,1466460003,"274151322000052","219011344069620",28.80,36.00,0,329.13,378.12,74.2,69.6,0.530,722101.8,722101.8,29224,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460009,657265.00
06/20/2016 18:00,2,3.164,ACTIVE,215.77,350.77,59.986,1466460003,"201051344000585","219011344069620",29.18,29.80,0,337.54,377.22,93.5,88.4,0.429,455434.3,455434.3,40440,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460010,657266.00
06/20/2016 18:00,2,2.873,ACTIVE,214.87,348.66,59.991,1466460003,"201051344001230","219011344069620",29.16,30.50,0,334.24,372.71,85.0,80.1,0.407,451536.9,451536.9,40244,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460011,657267.00
06/20/2016 18:00,2,2.912,ACTIVE,216.00,351.07,59.986,1466460003,"201051344000582","219011344069620",29.04,30.80,0,338.14,376.92,85.7,80.8,0.398,444820.2,444820.2,40396,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460012,657268.00
06/20/2016 18:00,2,2.803,ACTIVE,214.87,349.26,59.981,1466460003,"201051344000955","219011344069620",29.56,31.00,0,334.54,372.71,83.9,79.1,0.398,457556.3,457556.3,40332,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460012,657269.00
06/20/2016 18:00,2,1.682,ACTIVE,213.29,417.49,59.975,1466460003,"274151322000094","219011344069620",39.00,34.50,0,392.85,459.27,66.6,62.3,0.464,585570.2,585570.2,30324,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460013,657270.00
06/20/2016 18:00,2,2.996,ACTIVE,216.67,351.67,59.954,1466460003,"201051344000579","219011344069620",29.50,31.50,0,339.65,379.62,89.5,84.4,0.424,459300.6,459300.6,15956,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460014,657271.00
06/20/2016 18:00,2,2.943,ACTIVE,215.09,349.26,59.965,1466460003,"201051344000890","219011344069620",28.86,32.00,0,334.84,374.51,86.1,81.2,0.393,454746.4,454746.4,40351,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460015,657272.00
06/20/2016 18:00,2,2.873,ACTIVE,215.32,350.77,59.949,1466460003,"201051344000438","219011344069620",29.12,31.50,0,337.84,374.81,84.8,79.9,0.402,456654.9,456654.9,40357,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460016,657273.00
06/20/2016 18:00,2,2.881,ACTIVE,215.32,350.17,59.991,1466460003,"201051344000417","219011344069620",28.98,31.80,0,334.84,374.51,84.5,79.7,0.398,448873.3,448873.3,40519,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460017,657274.00
06/20/2016 18:00,2,2.607,ACTIVE,212.61,363.39,59.975,1466460003,"274151322000083","219011344069620",29.00,37.50,0,328.22,379.02,76.6,72.0,0.544,715588.4,715588.4,29303,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460018,657275.00
06/20/2016 18:00,2,2.678,ACTIVE,213.74,348.36,59.981,1466460003,"274151322000076","219011344069620",29.48,36.30,0,334.84,364.59,80.1,75.4,0.318,762346.9,762346.9,29305,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460019,657276.00
06/20/2016 18:00,2,2.982,ACTIVE,215.77,351.07,59.970,1466460003,"201051344000868","219011344069620",28.94,28.30,0,338.14,376.92,87.5,82.5,0.402,444229.3,444229.3,35605,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460020,657277.00
06/20/2016 18:00,2,2.809,ACTIVE,213.06,351.67,59.986,1466460003,"274151322000095","219011344069620",29.12,37.00,0,334.54,365.49,82.8,78.0,0.309,754516.1,754516.1,29218,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460021,657278.00
06/20/2016 18:00,2,3.020,ACTIVE,216.45,353.47,59.965,1466460003,"201051344000988","219011344069620",28.84,29.30,0,338.74,379.92,88.2,83.2,0.415,441150.5,441150.5,35898,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460022,657279.00
06/20/2016 18:00,2,2.982,ACTIVE,215.09,349.26,60.007,1466460003,"201051344001025","219011344069620",29.46,31.00,0,336.04,376.92,89.0,83.9,0.415,454986.3,454986.3,40404,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460023,657280.00
06/20/2016 18:00,2,2.988,ACTIVE,216.67,351.37,59.991,1466460003,"201051344000458","219011344069620",29.12,30.80,0,339.04,378.42,88.2,83.2,0.424,451998.4,451998.4,35822,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460024,657281.00
06/20/2016 18:00,2,2.977,ACTIVE,217.13,352.27,59.991,1466460003,"201051344000853","219011344069620",29.20,29.00,0,339.04,379.62,88.1,83.1,0.402,450806.4,450806.4,35426,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460025,657282.00
06/20/2016 18:00,2,2.875,ACTIVE,215.09,349.86,60.002,1466460003,"201051344000685","219011344069620",29.38,31.00,0,336.94,375.41,85.6,80.7,0.420,456031.2,456031.2,40260,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460025,657283.00
06/20/2016 18:00,2,2.965,ACTIVE,215.54,350.77,59.996,1466460003,"201051344000917","219011344069620",29.04,31.80,0,335.44,376.01,87.3,82.3,0.407,452831.1,452831.1,40256,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460026,657284.00
06/20/2016 18:00,2,2.926,ACTIVE,215.09,349.26,59.954,1466460003,"201051344001145","219011344069620",29.52,30.50,0,336.34,376.31,87.5,82.6,0.411,458053.9,458053.9,40113,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460027,657285.00
06/20/2016 18:00,2,2.916,ACTIVE,215.77,351.07,59.996,1466460003,"201051344000651","219011344069620",29.44,30.00,0,338.44,376.62,86.8,81.9,0.402,450592.9,450592.9,40462,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460028,657286.00
06/20/2016 18:00,2,2.410,ACTIVE,213.06,351.97,59.981,1466460003,"274151322000088","219011344069620",28.29,32.20,0,330.03,379.02,69.0,64.6,0.473,691110.8,691110.8,28958,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460029,657287.00
06/20/2016 18:00,2,1.707,ACTIVE,214.19,416.29,59.981,1466460003,"274151322000068","219011344069620",38.74,35.20,0,387.44,463.48,67.0,62.8,0.455,585497.2,585497.2,30539,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460030,657288.00
06/20/2016 18:00,2,2.924,ACTIVE,215.32,348.36,59.975,1466460003,"201051344001135","219011344069620",29.02,30.30,0,335.44,373.61,86.0,81.1,0.402,446606.9,446606.9,40396,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460031,657289.00
06/20/2016 18:00,2,2.992,ACTIVE,215.54,351.67,59.975,1466460003,"201051344000594","219011344069620",29.26,32.40,0,334.84,376.31,88.7,83.7,0.411,456040.7,456040.7,35866,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460032,657290.00
06/20/2016 18:00,2,2.891,ACTIVE,215.54,349.86,59.996,1466460003,"201051344001203","219011344069620",29.34,31.50,0,337.54,375.71,85.9,81.0,0.402,453852.9,453852.9,40435,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460033,657291.00
06/20/2016 18:00,2,2.463,ACTIVE,213.29,363.69,59.986,1466460003,"274151322000054","219011344069620",28.33,32.60,0,328.82,378.72,70.6,66.2,0.491,705793.0,705793.0,28984,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460034,657292.00
06/20/2016 18:00,2,2.947,ACTIVE,216.22,351.37,59.986,1466460003,"201051344000867","219011344069620",29.42,30.50,0,338.14,375.71,87.9,82.9,0.402,443400.0,443400.0,35870,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460035,657293.00
06/20/2016 18:00,2,2.793,ACTIVE,215.54,349.86,59.991,1466460003,"201051344001093","219011344069620",29.00,30.00,0,336.94,373.91,82.1,77.3,0.371,452149.4,452149.4,40316,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460036,657294.00
06/20/2016 18:00,2,2.922,ACTIVE,216.22,351.67,59.954,1466460003,"201051344000900","219011344069620",29.70,28.30,0,338.44,379.62,88.0,83.0,0.407,459197.3,459197.3,35261,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460037,657295.00
06/20/2016 18:00,2,2.885,ACTIVE,216.45,351.97,59.996,1466460003,"201051344000648","219011344069620",29.24,29.00,0,339.34,379.32,85.5,80.6,0.393,450572.7,450572.7,35554,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460038,657296.00
06/20/2016 18:00,2,2.945,ACTIVE,216.45,351.67,59.986,1466460003,"201051344000569","219011344069620",29.30,29.80,0,338.44,378.72,87.5,82.5,0.407,460204.8,460204.8,35187,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460039,657297.00
06/20/2016 18:00,2,2.945,ACTIVE,216.45,351.67,59.981,1466460003,"201051344000983","219011344069620",29.70,29.30,0,338.14,378.42,88.5,83.5,0.420,451851.9,451851.9,35667,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460040,657298.00
06/20/2016 18:00,2,2.957,ACTIVE,216.67,351.67,59.986,1466460003,"201051344001158","219011344069620",29.12,29.50,0,339.04,378.42,87.3,82.3,0.407,445757.9,445757.9,35934,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460041,657299.00
06/20/2016 18:00,2,2.902,ACTIVE,216.67,352.87,60.018,1466460003,"201051344000576","219011344069620",29.20,28.30,0,339.04,378.72,85.9,81.0,0.393,452852.4,452852.4,35335,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460042,657300.00
06/20/2016 18:00,2,2.496,ACTIVE,213.29,357.68,59.970,1466460003,"274151322000087","219011344069620",28.33,37.80,0,330.33,377.22,71.5,67.1,0.473,679097.3,679097.3,29112,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460042,657301.00
06/20/2016 18:15,2,2.432,ACTIVE,215.32,360.69,59.996,1466460903,"201051344000645","219011344069620",29.10,27.50,0,320.71,395.85,71.7,67.2,0.592,452466.4,452466.4,35469,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460904,657302.00
06/20/2016 18:15,2,1.988,ACTIVE,212.38,345.96,59.901,1466460903,"274151322000085","219011344069620",28.19,31.00,0,334.84,375.71,56.7,52.8,0.393,707252.0,707252.0,29001,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460905,657303.00
06/20/2016 18:15,2,2.484,ACTIVE,215.09,361.89,59.986,1466460903,"201051344000633","219011344069620",29.12,28.50,0,321.61,396.75,73.3,68.9,0.623,443641.9,443641.9,35956,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460906,657304.00
06/20/2016 18:15,2,2.432,ACTIVE,215.32,360.99,59.965,1466460903,"201051344000469","219011344069620",29.48,25.80,0,320.41,397.05,72.7,68.2,0.610,445236.3,445236.3,35887,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460906,657305.00
06/20/2016 18:15,2,2.428,ACTIVE,213.96,358.58,59.975,1466460903,"201051344000646","219011344069620",29.10,28.50,0,318.91,412.98,71.5,67.1,0.610,448039.0,448039.0,40436,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460907,657306.00
06/20/2016 18:15,2,2.055,ACTIVE,212.16,354.37,59.965,1466460903,"274151322000052","219011344069620",28.86,32.80,0,333.93,376.31,60.1,56.1,0.429,722117.4,722117.4,29225,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460908,657307.00
06/20/2016 18:15,2,2.605,ACTIVE,214.64,349.86,59.959,1466460903,"201051344000585","219011344069620",29.48,29.30,0,334.24,372.41,77.8,73.2,0.354,455454.4,455454.4,40441,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460909,657308.00
06/20/2016 18:15,2,2.371,ACTIVE,213.96,357.08,59.965,1466460903,"201051344001230","219011344069620",29.06,28.00,0,318.30,389.54,69.9,65.5,0.575,451555.0,451555.0,40245,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460910,657309.00
06/20/2016 18:15,2,2.395,ACTIVE,214.87,359.18,59.970,1466460903,"201051344000582","219011344069620",29.12,28.30,0,317.70,397.05,70.6,66.2,0.579,444838.5,444838.5,40397,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460911,657310.00
06/20/2016 18:15,2,2.314,ACTIVE,213.96,357.38,59.912,1466460903,"201051344000955","219011344069620",29.28,29.00,0,318.00,394.35,68.7,64.3,0.583,457574.1,457574.1,40333,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460912,657311.00
06/20/2016 18:15,2,1.391,ACTIVE,212.61,412.08,59.965,1466460903,"274151322000094","219011344069620",37.63,32.60,0,385.33,447.85,52.5,48.8,0.367,585584.1,585584.1,30325,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460913,657312.00
06/20/2016 18:15,2,2.494,ACTIVE,215.09,361.59,59.965,1466460903,"201051344000579","219011344069620",29.48,29.50,0,321.01,397.35,74.5,69.9,0.623,459319.8,459319.8,15957,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460914,657313.00
06/20/2016 18:15,2,2.393,ACTIVE,213.96,357.68,59.981,1466460903,"201051344000890","219011344069620",29.28,30.00,0,319.21,391.04,71.0,66.6,0.579,454764.9,454764.9,40352,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460915,657314.00
06/20/2016 18:15,2,2.363,ACTIVE,214.41,358.58,59.922,1466460903,"201051344000438","219011344069620",29.12,29.30,0,319.21,408.48,69.8,65.4,0.592,456673.0,456673.0,40358,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460915,657315.00
06/20/2016 18:15,2,2.381,ACTIVE,214.19,358.88,59.954,1466460903,"201051344000417","219011344069620",28.98,29.80,0,318.61,390.74,69.9,65.5,0.601,448891.4,448891.4,40520,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460916,657316.00
06/20/2016 18:15,2,2.119,ACTIVE,212.16,357.08,60.023,1466460903,"274151322000083","219011344069620",28.90,33.30,0,333.63,377.52,62.0,58.0,0.442,715604.6,715604.6,29304,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460917,657317.00
06/20/2016 18:15,2,2.459,ACTIVE,214.64,358.88,59.991,1466460903,"201051344000868","219011344069620",29.04,26.50,0,318.61,393.45,72.3,67.9,0.592,444248.0,444248.0,35606,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460919,657318.00
06/20/2016 18:15,2,2.246,ACTIVE,212.16,345.66,59.954,1466460903,"274151322000095","219011344069620",29.48,33.50,0,328.82,378.12,67.1,62.8,0.455,754533.6,754533.6,29219,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460921,657319.00
06/20/2016 18:15,2,2.475,ACTIVE,215.09,362.49,59.917,1466460903,"201051344000988","219011344069620",29.06,27.50,0,317.40,398.26,72.9,68.4,0.623,441169.4,441169.4,35899,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460922,657320.00
06/20/2016 18:15,2,2.469,ACTIVE,214.19,358.28,59.975,1466460903,"201051344001025","219011344069620",29.44,29.00,0,321.01,390.74,73.7,69.2,0.592,455005.4,455005.4,40405,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460923,657321.00
06/20/2016 18:15,2,2.469,ACTIVE,215.09,360.69,59.965,1466460903,"201051344000458","219011344069620",29.20,28.50,0,320.11,397.05,73.1,68.6,0.628,452017.3,452017.3,35823,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460924,657322.00
06/20/2016 18:15,2,2.471,ACTIVE,215.54,361.59,59.965,1466460903,"201051344000853","219011344069620",29.16,27.30,0,321.91,397.35,73.0,68.5,0.605,450825.3,450825.3,35427,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460924,657323.00
06/20/2016 18:15,2,2.369,ALERT,214.19,360.69,59.933,1466460903,"201051344000685","219011344069620",29.32,28.50,0,302.68,391.94,70.3,66.0,0.614,456049.5,456049.5,40261,0,0,0,L,1122011218,0,123.36,121.78,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460926,657324.00
06/20/2016 18:15,2,2.404,ACTIVE,214.64,360.08,59.975,1466460903,"201051344000917","219011344069620",29.54,29.50,0,320.41,391.64,72.0,67.6,0.605,452849.9,452849.9,40257,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460927,657325.00
06/20/2016 18:15,2,2.453,ACTIVE,214.41,359.48,60.012,1466460903,"201051344001145","219011344069620",29.16,28.30,0,319.81,409.68,72.5,68.0,0.605,458072.7,458072.7,40114,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460928,657326.00
06/20/2016 18:15,2,2.426,ACTIVE,214.87,359.78,59.965,1466460903,"201051344000651","219011344069620",29.12,28.50,0,319.21,396.15,71.6,67.2,0.583,450611.5,450611.5,40463,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460929,657327.00
06/20/2016 18:15,2,1.926,ACTIVE,212.16,345.36,59.965,1466460903,"274151322000088","219011344069620",28.27,30.30,0,333.93,374.21,55.1,51.3,0.376,691125.3,691125.3,28959,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460930,657328.00
06/20/2016 18:15,2,1.367,ACTIVE,213.29,427.41,59.954,1466460903,"274151322000068","219011344069620",39.14,33.30,0,390.44,456.27,53.8,50.0,0.362,585511.3,585511.3,30540,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460931,657329.00
06/20/2016 18:15,2,2.412,ACTIVE,214.19,358.58,59.970,1466460903,"201051344001135","219011344069620",29.02,27.80,0,316.50,390.74,70.9,66.5,0.583,446625.3,446625.3,40397,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460932,657330.00
06/20/2016 18:15,2,2.494,ACTIVE,214.19,359.78,59.970,1466460903,"201051344000594","219011344069620",29.00,30.30,0,317.40,391.64,73.3,68.8,0.597,456059.7,456059.7,35867,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460933,657331.00
06/20/2016 18:15,2,2.371,ACTIVE,214.64,359.18,59.965,1466460903,"201051344001203","219011344069620",29.36,29.00,0,318.30,394.65,70.5,66.1,0.583,453871.3,453871.3,40436,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460934,657332.00
06/20/2016 18:15,2,1.969,ACTIVE,212.38,353.17,59.970,1466460903,"274151322000054","219011344069620",28.41,30.80,0,333.63,375.71,56.6,52.8,0.393,705807.9,705807.9,28985,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460934,657333.00
06/20/2016 18:15,2,2.457,ACTIVE,214.87,358.58,59.949,1466460903,"201051344000867","219011344069620",29.20,28.50,0,318.91,390.44,72.7,68.2,0.597,443418.8,443418.8,35871,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460935,657334.00
06/20/2016 18:15,2,2.264,ACTIVE,214.64,359.48,59.965,1466460903,"201051344001093","219011344069620",29.12,28.00,0,318.00,392.55,66.8,62.6,0.539,452166.9,452166.9,40317,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460936,657335.00
06/20/2016 18:15,2,2.451,ACTIVE,214.87,360.38,59.922,1466460903,"201051344000900","219011344069620",29.18,26.80,0,320.41,395.85,72.5,68.0,0.597,459216.1,459216.1,35262,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460937,657336.00
06/20/2016 18:15,2,2.389,ACTIVE,215.32,361.59,59.970,1466460903,"201051344000648","219011344069620",29.16,27.00,0,319.21,395.25,70.5,66.2,0.579,450591.0,450591.0,35555,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460938,657337.00
06/20/2016 18:15,2,2.443,ACTIVE,215.09,360.08,59.901,1466460903,"201051344000569","219011344069620",29.20,27.80,0,319.51,395.25,72.3,67.8,0.605,460223.5,460223.5,35188,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460939,657338.00
06/20/2016 18:15,2,2.469,ACTIVE,215.09,360.08,59.959,1466460903,"201051344000983","219011344069620",29.50,27.80,0,320.71,397.35,73.8,69.3,0.628,451871.0,451871.0,35668,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460940,657339.00
06/20/2016 18:15,2,2.451,ACTIVE,215.09,360.08,59.965,1466460903,"201051344001158","219011344069620",29.02,27.80,0,318.91,397.05,72.0,67.6,0.614,445776.6,445776.6,35935,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460941,657340.00
06/20/2016 18:15,2,2.385,ACTIVE,215.32,360.08,59.965,1466460903,"201051344000576","219011344069620",29.26,26.80,0,321.31,396.45,70.7,66.3,0.597,452870.7,452870.7,35336,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460942,657341.00
06/20/2016 18:15,2,2.008,ACTIVE,212.61,355.58,59.965,1466460903,"274151322000087","219011344069620",28.33,35.40,0,334.24,374.21,57.6,53.7,0.384,679112.4,679112.4,29113,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460943,657342.00
06/20/2016 18:15,2,2.146,ACTIVE,212.83,351.97,59.965,1466460903,"274151322000076","219011344069620",29.50,32.60,0,330.03,379.02,64.0,59.9,0.451,762364.3,762364.3,29306,0,0,0,L,1151911521,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466460944,657343.00
06/20/2016 18:30,2,1.918,ACTIVE,214.87,355.88,59.996,1466461803,"201051344000645","219011344069620",29.10,26.80,0,337.84,394.35,56.5,52.7,0.460,452481.4,452481.4,35470,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461804,657344.00
06/20/2016 18:30,2,1.506,ACTIVE,212.83,342.65,60.012,1466461803,"274151322000085","219011344069620",28.09,30.00,0,332.73,372.71,42.8,39.4,0.292,707263.6,707263.6,29002,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461805,657345.00
06/20/2016 18:30,2,1.969,ACTIVE,214.87,356.48,60.007,1466461803,"201051344000633","219011344069620",29.02,27.30,0,336.34,394.05,57.9,54.0,0.477,443657.2,443657.2,35957,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461806,657346.00
06/20/2016 18:30,2,1.969,ACTIVE,214.87,356.48,60.018,1466461803,"201051344000469","219011344069620",28.71,25.30,0,336.34,394.05,57.3,53.4,0.482,445251.5,445251.5,35888,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461807,657347.00
06/20/2016 18:30,2,1.926,ACTIVE,213.74,354.37,59.965,1466461803,"201051344000646","219011344069620",28.88,27.30,0,334.84,387.74,56.4,52.5,0.477,448053.9,448053.9,40437,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461808,657348.00
06/20/2016 18:30,2,1.570,ACTIVE,212.38,344.76,59.986,1466461803,"274151322000052","219011344069620",28.67,31.50,0,333.33,368.80,45.7,42.2,0.318,722129.6,722129.6,29226,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461809,657349.00
06/20/2016 18:30,2,2.088,ACTIVE,214.19,356.18,60.018,1466461803,"201051344000585","219011344069620",29.52,27.30,0,321.31,394.05,62.5,58.4,0.504,455470.9,455470.9,40442,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461810,657350.00
06/20/2016 18:30,2,1.869,ACTIVE,213.74,352.87,59.944,1466461803,"201051344001230","219011344069620",28.92,27.00,0,334.24,386.23,54.8,51.0,0.451,451569.6,451569.6,40246,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461811,657351.00
06/20/2016 18:30,2,1.896,ACTIVE,214.41,355.28,59.991,1466461803,"201051344000582","219011344069620",28.88,27.50,0,335.44,390.74,55.5,51.7,0.460,444853.2,444853.2,40398,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461812,657352.00
06/20/2016 18:30,2,1.799,ACTIVE,213.96,353.77,59.996,1466461803,"201051344000955","219011344069620",29.30,28.00,0,334.54,385.63,53.4,49.6,0.451,457588.3,457588.3,40334,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461813,657353.00
06/20/2016 18:30,2,1.029,ACTIVE,212.61,412.08,59.991,1466461803,"274151322000094","219011344069620",38.55,31.50,0,335.14,440.04,40.2,36.9,0.278,585594.8,585594.8,30326,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461814,657354.00
06/20/2016 18:30,2,2.000,ACTIVE,214.64,355.58,59.986,1466461803,"201051344000579","219011344069620",29.18,28.30,0,325.52,395.55,59.1,55.1,0.499,459335.4,459335.4,15958,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461815,657355.00
06/20/2016 18:30,2,1.922,ACTIVE,213.96,354.67,59.944,1466461803,"201051344000890","219011344069620",28.69,28.80,0,333.63,387.44,55.9,52.0,0.451,454779.7,454779.7,40353,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461816,657356.00
06/20/2016 18:30,2,1.846,ACTIVE,214.19,355.58,60.034,1466461803,"201051344000438","219011344069620",29.12,28.00,0,336.34,387.74,54.4,50.6,0.464,456687.5,456687.5,40359,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461817,657357.00
06/20/2016 18:30,2,1.891,ACTIVE,213.96,354.67,60.002,1466461803,"201051344000417","219011344069620",28.75,28.50,0,335.44,386.23,55.0,51.2,0.464,448906.0,448906.0,40521,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461818,657358.00
06/20/2016 18:30,2,1.627,ACTIVE,212.38,343.25,60.007,1466461803,"274151322000083","219011344069620",28.88,31.80,0,333.63,370.00,47.6,44.0,0.331,715617.3,715617.3,29305,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461818,657359.00
06/20/2016 18:30,2,1.633,ACTIVE,212.61,348.96,59.996,1466461803,"274151322000076","219011344069620",29.54,31.30,0,333.63,371.51,48.8,45.2,0.345,762377.0,762377.0,29307,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461820,657360.00
06/20/2016 18:30,2,1.936,ACTIVE,214.19,354.67,60.002,1466461803,"201051344000868","219011344069620",29.08,25.80,0,336.04,391.04,57.0,53.1,0.460,444263.1,444263.1,35607,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461821,657361.00
06/20/2016 18:30,2,1.721,ACTIVE,212.16,350.77,59.986,1466461803,"274151322000095","219011344069620",29.38,31.50,0,333.93,372.41,51.2,47.5,0.349,754547.4,754547.4,29220,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461822,657362.00
06/20/2016 18:30,2,1.971,ACTIVE,214.87,356.78,60.028,1466461803,"201051344000988","219011344069620",28.57,26.50,0,336.34,395.25,57.0,53.1,0.486,441184.6,441184.6,35900,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461823,657363.00
06/20/2016 18:30,2,1.973,ACTIVE,214.19,354.97,60.034,1466461803,"201051344001025","219011344069620",29.16,27.50,0,336.34,389.24,58.3,54.3,0.482,455020.8,455020.8,40406,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461824,657364.00
06/20/2016 18:30,2,1.955,ACTIVE,214.64,355.28,59.991,1466461803,"201051344000458","219011344069620",28.96,27.30,0,337.54,392.85,57.4,53.5,0.495,452032.6,452032.6,35824,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461825,657365.00
06/20/2016 18:30,2,1.951,ACTIVE,215.32,356.18,60.012,1466461803,"201051344000853","219011344069620",29.00,26.50,0,336.94,394.95,57.3,53.4,0.477,450840.6,450840.6,35428,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461826,657366.00
06/20/2016 18:30,2,1.873,ACTIVE,214.19,354.97,60.002,1466461803,"201051344000685","219011344069620",29.08,27.50,0,334.24,388.94,55.1,51.3,0.482,456064.1,456064.1,40263,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461826,657367.00
06/20/2016 18:30,2,1.941,ACTIVE,214.19,354.97,59.996,1466461803,"201051344000917","219011344069620",28.84,28.30,0,335.44,390.44,56.7,52.8,0.473,452864.9,452864.9,40258,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461827,657368.00
06/20/2016 18:30,2,1.951,ACTIVE,213.96,354.97,59.981,1466461803,"201051344001145","219011344069620",28.82,27.00,0,335.14,389.24,57.0,53.1,0.477,458087.8,458087.8,40115,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461828,657369.00
06/20/2016 18:30,2,1.912,ACTIVE,214.41,355.58,59.996,1466461803,"201051344000651","219011344069620",29.02,27.30,0,336.04,392.55,56.2,52.4,0.460,450626.4,450626.4,40464,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461829,657370.00
06/20/2016 18:30,2,1.438,ACTIVE,212.16,346.86,59.991,1466461803,"274151322000088","219011344069620",28.29,29.50,0,333.63,366.70,41.1,37.7,0.278,691136.4,691136.4,28960,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461830,657371.00
06/20/2016 18:30,2,1.021,ACTIVE,213.29,427.11,59.986,1466461803,"274151322000068","219011344069620",39.42,32.20,0,336.34,447.85,40.7,37.4,0.265,585522.1,585522.1,30541,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461831,657372.00
06/20/2016 18:30,2,1.887,ACTIVE,214.19,353.77,60.012,1466461803,"201051344001135","219011344069620",29.18,27.00,0,333.93,386.53,55.8,51.9,0.455,446640.1,446640.1,40398,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461832,657373.00
06/20/2016 18:30,2,1.959,ACTIVE,214.19,354.97,59.954,1466461803,"201051344000594","219011344069620",29.16,28.80,0,325.52,397.96,57.8,53.9,0.482,456075.0,456075.0,35868,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461833,657374.00
06/20/2016 18:30,2,1.859,ACTIVE,214.41,354.97,60.002,1466461803,"201051344001203","219011344069620",29.22,27.80,0,337.24,389.84,55.1,51.2,0.446,453885.9,453885.9,40437,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461834,657375.00
06/20/2016 18:30,2,1.498,ACTIVE,212.38,349.86,59.996,1466461803,"274151322000054","219011344069620",28.07,29.50,0,333.93,369.40,42.6,39.2,0.287,705819.3,705819.3,28986,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461835,657376.00
06/20/2016 18:30,2,1.945,ACTIVE,214.64,354.37,60.007,1466461803,"201051344000867","219011344069620",29.02,27.30,0,336.34,391.64,57.2,53.3,0.464,443434.0,443434.0,35872,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461835,657377.00
06/20/2016 18:30,2,1.732,ACTIVE,214.41,354.67,60.007,1466461803,"201051344001093","219011344069620",29.34,27.00,0,336.94,389.24,51.5,47.8,0.411,452180.7,452180.7,40318,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461836,657378.00
06/20/2016 18:30,2,1.904,ACTIVE,214.64,355.58,60.018,1466461803,"201051344000900","219011344069620",29.40,26.00,0,337.84,393.45,56.8,52.9,0.468,459231.2,459231.2,35263,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461837,657379.00
06/20/2016 18:30,2,1.902,ACTIVE,215.09,355.88,60.055,1466461803,"201051344000648","219011344069620",28.61,26.30,0,336.94,391.94,55.2,51.3,0.455,450605.7,450605.7,35556,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461838,657380.00
06/20/2016 18:30,2,1.945,ACTIVE,214.64,355.58,60.023,1466461803,"201051344000569","219011344069620",29.00,26.80,0,336.04,391.94,57.1,53.2,0.473,460238.6,460238.6,35189,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461839,657381.00
06/20/2016 18:30,2,1.980,ACTIVE,214.87,355.28,60.002,1466461803,"201051344000983","219011344069620",29.14,26.80,0,335.74,393.75,58.5,54.5,0.495,451886.4,451886.4,35669,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461840,657382.00
06/20/2016 18:30,2,1.955,ACTIVE,214.87,355.88,60.012,1466461803,"201051344001158","219011344069620",28.65,26.80,0,326.12,399.76,56.7,52.8,0.482,445791.7,445791.7,35936,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461841,657383.00
06/20/2016 18:30,2,1.904,ACTIVE,215.09,356.18,59.996,1466461803,"201051344000576","219011344069620",28.69,25.80,0,336.94,393.45,55.3,51.5,0.451,452885.4,452885.4,35337,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461842,657384.00
06/20/2016 18:30,2,1.529,ACTIVE,212.61,344.45,60.002,1466461803,"274151322000087","219011344069620",28.25,34.00,0,333.63,367.00,43.7,40.3,0.287,679124.1,679124.1,29114,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466461843,657385.00
06/20/2016 18:45,2,1.438,ACTIVE,214.87,351.67,59.986,1466462703,"201051344000645","219011344069620",28.77,26.00,0,336.64,381.73,41.9,38.5,0.345,452492.8,452492.8,35471,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462704,657386.00
06/20/2016 18:45,2,0.779,ACTIVE,212.83,339.65,60.023,1466462703,"274151322000085","219011344069620",28.49,28.80,0,334.84,360.99,22.5,19.8,0.141,707271.7,707271.7,29003,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462705,657387.00
06/20/2016 18:45,2,1.477,ACTIVE,214.87,352.87,59.954,1466462703,"201051344000633","219011344069620",28.84,26.50,0,335.74,381.42,43.2,39.8,0.358,443668.9,443668.9,35958,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462706,657388.00
