ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 18:45,2,1.453,ACTIVE,214.64,351.07,59.986,1466462703,"201051344000469","219011344069620",28.92,24.80,0,336.04,380.82,42.6,39.2,0.358,445263.0,445263.0,35889,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462707,657389.00
06/20/2016 18:45,2,1.439,ACTIVE,213.74,350.77,59.970,1466462703,"201051344000646","219011344069620",28.71,26.50,0,333.63,379.62,41.9,38.5,0.345,448065.3,448065.3,40438,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462708,657390.00
06/20/2016 18:45,2,1.109,ACTIVE,212.61,348.66,59.928,1466462703,"274151322000052","219011344069620",28.78,30.30,0,333.93,361.89,32.4,29.3,0.221,722138.5,722138.5,29227,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462709,657391.00
06/20/2016 18:45,2,1.602,ACTIVE,214.41,352.27,60.002,1466462703,"201051344000585","219011344069620",29.18,26.50,0,335.74,381.42,47.3,43.7,0.384,455483.6,455483.6,40443,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462710,657392.00
06/20/2016 18:45,2,1.367,ACTIVE,213.74,348.66,59.986,1466462703,"201051344001230","219011344069620",28.86,26.30,0,334.24,376.31,40.0,36.7,0.327,451580.5,451580.5,40247,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462711,657393.00
06/20/2016 18:45,2,1.414,ACTIVE,214.41,350.77,60.028,1466462703,"201051344000582","219011344069620",28.67,26.50,0,336.04,379.02,41.1,37.7,0.331,444864.3,444864.3,40399,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462712,657394.00
06/20/2016 18:45,2,1.342,ACTIVE,213.74,349.26,59.996,1466462703,"201051344000955","219011344069620",28.80,27.00,0,334.54,376.31,39.2,35.9,0.327,457599.0,457599.0,40335,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462713,657395.00
06/20/2016 18:45,2,0.754,ACTIVE,212.61,398.26,59.991,1466462703,"274151322000094","219011344069620",37.29,30.50,0,332.43,434.63,28.3,25.4,0.194,585602.6,585602.6,30327,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462714,657396.00
06/20/2016 18:45,2,1.512,ACTIVE,214.64,351.67,59.991,1466462703,"201051344000579","219011344069620",28.98,27.30,0,337.24,381.42,44.4,40.9,0.362,459347.4,459347.4,15959,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462715,657397.00
06/20/2016 18:45,2,1.422,ACTIVE,213.74,349.86,59.986,1466462703,"201051344000890","219011344069620",28.75,27.50,0,334.84,377.82,41.4,38.1,0.327,454790.9,454790.9,40354,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462716,657398.00
06/20/2016 18:45,2,1.375,ACTIVE,214.19,350.17,59.986,1466462703,"201051344000438","219011344069620",28.71,27.30,0,336.04,377.22,40.0,36.7,0.331,456698.4,456698.4,40360,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462717,657399.00
06/20/2016 18:45,2,1.428,ACTIVE,213.96,349.86,59.996,1466462703,"201051344000417","219011344069620",28.09,27.50,0,335.44,377.82,40.7,37.3,0.336,448917.0,448917.0,40522,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462717,657400.00
06/20/2016 18:45,2,1.182,ACTIVE,212.61,347.76,59.986,1466462703,"274151322000083","219011344069620",28.67,30.50,0,334.24,362.79,34.3,31.2,0.239,715626.7,715626.7,29306,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462718,657401.00
06/20/2016 18:45,2,1.154,ACTIVE,213.29,343.55,60.007,1466462703,"274151322000076","219011344069620",29.42,29.50,0,335.44,363.99,34.4,31.3,0.230,762386.5,762386.5,29308,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462719,657402.00
06/20/2016 18:45,2,1.463,ACTIVE,214.41,350.17,59.986,1466462703,"201051344000868","219011344069620",28.47,25.30,0,335.44,378.72,42.2,38.8,0.336,444274.5,444274.5,35608,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462720,657403.00
06/20/2016 18:45,2,1.227,ACTIVE,213.06,343.55,59.986,1466462703,"274151322000095","219011344069620",29.36,30.00,0,333.03,364.29,36.5,33.4,0.239,754557.5,754557.5,29221,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462721,657404.00
06/20/2016 18:45,2,1.459,ACTIVE,214.64,353.17,59.986,1466462703,"201051344000988","219011344069620",28.71,26.00,0,336.34,383.53,42.5,39.1,0.358,441196.1,441196.1,35901,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462722,657405.00
06/20/2016 18:45,2,1.471,ACTIVE,213.96,350.77,59.986,1466462703,"201051344001025","219011344069620",29.04,26.50,0,335.74,379.92,43.3,39.8,0.345,455032.5,455032.5,40407,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462723,657406.00
06/20/2016 18:45,2,1.471,ACTIVE,214.64,351.37,59.986,1466462703,"201051344000458","219011344069620",28.90,26.50,0,336.34,380.22,43.1,39.6,0.371,452044.2,452044.2,35825,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462724,657407.00
06/20/2016 18:45,2,1.459,ACTIVE,215.32,353.17,59.991,1466462703,"201051344000853","219011344069620",28.98,25.80,0,338.14,385.03,42.9,39.4,0.349,450852.1,450852.1,35429,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462725,657408.00
06/20/2016 18:45,2,1.385,ACTIVE,214.19,350.47,59.975,1466462703,"201051344000685","219011344069620",28.92,26.80,0,335.14,378.42,40.6,37.2,0.349,456075.1,456075.1,40264,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462726,657409.00
06/20/2016 18:45,2,1.447,ACTIVE,214.41,350.47,59.970,1466462703,"201051344000917","219011344069620",28.77,27.50,0,334.54,379.62,42.2,38.8,0.345,452876.3,452876.3,40259,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462727,657410.00
06/20/2016 18:45,2,1.443,ACTIVE,214.41,350.77,59.991,1466462703,"201051344001145","219011344069620",29.10,26.30,0,336.64,379.32,42.5,39.1,0.345,458099.3,458099.3,40116,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462728,657411.00
06/20/2016 18:45,2,1.430,ACTIVE,214.41,350.17,59.991,1466462703,"201051344000651","219011344069620",28.75,26.00,0,336.34,380.22,41.6,38.3,0.331,450637.7,450637.7,40465,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462729,657412.00
06/20/2016 18:45,2,1.023,ACTIVE,212.38,345.66,59.996,1466462703,"274151322000088","219011344069620",27.77,28.50,0,334.24,359.48,28.8,25.9,0.186,691144.3,691144.3,28961,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462730,657413.00
06/20/2016 18:45,2,0.762,ACTIVE,213.51,406.37,59.986,1466462703,"274151322000068","219011344069620",38.27,31.00,0,333.03,438.53,29.5,26.6,0.186,585530.1,585530.1,30542,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462730,657414.00
06/20/2016 18:45,2,1.438,ACTIVE,213.74,349.26,59.986,1466462703,"201051344001135","219011344069620",28.47,26.00,0,335.14,379.02,41.5,38.1,0.327,446651.4,446651.4,40399,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462731,657415.00
06/20/2016 18:45,2,1.486,ACTIVE,213.96,350.47,59.991,1466462703,"201051344000594","219011344069620",28.65,27.80,0,334.54,379.62,43.1,39.7,0.349,456086.6,456086.6,35869,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462732,657416.00
06/20/2016 18:45,2,1.377,ACTIVE,214.41,350.17,59.991,1466462703,"201051344001203","219011344069620",28.94,26.80,0,336.64,378.72,40.4,37.1,0.331,453896.9,453896.9,40438,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462733,657417.00
06/20/2016 18:45,2,1.053,ACTIVE,212.61,344.15,59.938,1466462703,"274151322000054","219011344069620",28.07,28.50,0,333.93,361.29,30.0,27.0,0.208,705827.5,705827.5,28987,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462734,657418.00
06/20/2016 18:45,2,1.449,ACTIVE,214.41,349.56,59.922,1466462703,"201051344000867","219011344069620",29.00,26.50,0,335.14,378.72,42.7,39.3,0.336,443445.5,443445.5,35873,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462735,657419.00
06/20/2016 18:45,2,1.275,ACTIVE,214.41,350.17,59.986,1466462703,"201051344001093","219011344069620",29.00,26.30,0,336.34,375.71,37.5,34.3,0.296,452190.9,452190.9,40319,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462736,657420.00
06/20/2016 18:45,2,1.438,ACTIVE,214.41,350.47,59.986,1466462703,"201051344000900","219011344069620",28.69,25.50,0,336.04,379.32,41.8,38.5,0.340,459242.6,459242.6,35264,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462737,657421.00
06/20/2016 18:45,2,1.418,ACTIVE,214.64,349.86,59.991,1466462703,"201051344000648","219011344069620",28.45,25.50,0,337.54,379.32,40.9,37.5,0.327,450616.8,450616.8,35557,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462738,657422.00
06/20/2016 18:45,2,1.432,ACTIVE,214.64,351.67,59.986,1466462703,"201051344000569","219011344069620",29.12,26.30,0,336.34,379.62,42.3,38.9,0.345,460250.0,460250.0,35190,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462739,657423.00
06/20/2016 18:45,2,1.482,ACTIVE,214.64,351.37,60.007,1466462703,"201051344000983","219011344069620",29.04,26.00,0,335.14,380.22,43.6,40.1,0.362,451898.2,451898.2,35670,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462740,657424.00
06/20/2016 18:45,2,1.465,ACTIVE,214.64,351.07,59.981,1466462703,"201051344001158","219011344069620",28.39,26.00,0,336.94,379.02,42.2,38.8,0.349,445803.1,445803.1,35937,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462741,657425.00
06/20/2016 18:45,2,1.395,ACTIVE,214.87,351.67,59.986,1466462703,"201051344000576","219011344069620",28.90,25.30,0,336.94,379.92,40.9,37.5,0.327,452896.5,452896.5,35338,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462741,657426.00
06/20/2016 18:45,2,1.107,ACTIVE,212.83,344.76,59.981,1466462703,"274151322000087","219011344069620",27.79,32.20,0,333.63,360.69,31.2,28.2,0.194,679132.6,679132.6,29115,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466462742,657427.00
06/20/2016 19:00,2,1.035,ACTIVE,214.19,346.56,59.965,1466463603,"201051344000645","219011344069620",28.15,25.50,0,336.94,370.00,29.5,26.6,0.230,452500.6,452500.6,35472,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463604,657428.00
06/20/2016 19:00,2,0.525,ACTIVE,212.38,341.75,59.970,1466463603,"274151322000085","219011344069620",29.30,27.80,0,334.84,350.17,15.6,13.1,0.093,707275.3,707275.3,29004,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463605,657429.00
06/20/2016 19:00,2,1.043,ACTIVE,214.19,348.66,59.965,1466463603,"201051344000633","219011344069620",28.92,25.80,0,335.14,372.11,30.6,27.6,0.239,443677.1,443677.1,35959,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463606,657430.00
06/20/2016 19:00,2,1.047,ACTIVE,213.96,347.16,59.970,1466463603,"201051344000469","219011344069620",28.35,24.50,0,334.84,370.60,30.1,27.1,0.243,445271.1,445271.1,35890,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463607,657431.00
06/20/2016 19:00,2,1.016,ACTIVE,213.06,345.66,59.970,1466463603,"201051344000646","219011344069620",28.82,25.80,0,333.63,369.10,29.7,26.7,0.234,448073.2,448073.2,40439,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463608,657432.00
06/20/2016 19:00,2,0.781,ACTIVE,212.16,342.35,59.938,1466463603,"274151322000052","219011344069620",28.19,29.00,0,330.93,354.97,22.3,19.6,0.141,722144.4,722144.4,29228,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463609,657433.00
06/20/2016 19:00,2,1.154,ACTIVE,213.74,347.16,59.975,1466463603,"201051344000585","219011344069620",29.26,25.80,0,335.14,372.71,34.2,31.1,0.270,455492.7,455492.7,40444,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463610,657434.00
06/20/2016 19:00,2,0.967,ACTIVE,213.29,344.45,59.975,1466463603,"201051344001230","219011344069620",28.51,25.80,0,332.43,367.00,27.9,25.0,0.217,451588.0,451588.0,40248,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463611,657435.00
06/20/2016 19:00,2,1.004,ACTIVE,213.96,345.96,59.981,1466463603,"201051344000582","219011344069620",28.41,25.80,0,334.84,369.70,28.9,26.0,0.225,444872.0,444872.0,40400,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463612,657436.00
06/20/2016 19:00,2,0.947,ACTIVE,213.06,344.45,59.975,1466463603,"201051344000955","219011344069620",28.45,26.30,0,334.84,366.10,27.3,24.5,0.212,457606.4,457606.4,40336,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463613,657437.00
06/20/2016 19:00,2,0.508,ACTIVE,212.38,399.76,59.965,1466463603,"274151322000094","219011344069620",37.15,29.50,0,336.04,428.01,19.1,16.6,0.133,585607.7,585607.7,30328,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463614,657438.00
06/20/2016 19:00,2,1.064,ACTIVE,213.74,345.66,59.944,1466463603,"201051344000579","219011344069620",29.00,26.80,0,336.04,370.60,31.3,28.3,0.247,459355.8,459355.8,15960,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463614,657439.00
06/20/2016 19:00,2,0.980,ACTIVE,213.29,343.85,59.970,1466463603,"201051344000890","219011344069620",28.75,27.00,0,334.84,368.20,28.6,25.6,0.212,454798.7,454798.7,40355,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463615,657440.00
06/20/2016 19:00,2,0.932,ACTIVE,213.51,344.45,59.970,1466463603,"201051344000438","219011344069620",29.14,26.30,0,334.84,367.60,27.5,24.7,0.217,456705.9,456705.9,40361,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463616,657441.00
06/20/2016 19:00,2,0.975,ACTIVE,213.29,344.45,59.954,1466463603,"201051344000417","219011344069620",28.63,26.80,0,333.93,367.30,28.3,25.4,0.221,448924.7,448924.7,40523,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463617,657442.00
06/20/2016 19:00,2,0.805,ACTIVE,211.93,340.25,59.981,1466463603,"274151322000083","219011344069620",28.39,29.30,0,331.23,355.88,23.1,20.4,0.155,715633.0,715633.0,29307,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463618,657443.00
06/20/2016 19:00,2,0.781,ACTIVE,212.38,341.15,59.970,1466463603,"274151322000076","219011344069620",28.86,28.50,0,331.83,356.18,22.9,20.1,0.155,762392.8,762392.8,29309,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463619,657444.00
06/20/2016 19:00,2,1.002,ACTIVE,213.29,345.06,59.986,1466463603,"201051344000868","219011344069620",28.49,24.80,0,335.44,369.70,28.9,26.0,0.221,444282.5,444282.5,35609,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463620,657445.00
06/20/2016 19:00,2,0.828,ACTIVE,212.16,341.45,59.970,1466463603,"274151322000095","219011344069620",29.02,28.80,0,331.53,356.78,24.4,21.6,0.159,754564.2,754564.2,29222,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463621,657446.00
06/20/2016 19:00,2,1.014,ACTIVE,213.51,347.76,59.938,1466463603,"201051344000988","219011344069620",28.71,25.50,0,335.44,371.81,29.5,26.6,0.243,441204.1,441204.1,35902,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463622,657447.00
06/20/2016 19:00,2,1.033,ACTIVE,213.29,344.15,59.981,1466463603,"201051344001025","219011344069620",29.06,25.50,0,334.54,369.10,30.4,27.4,0.234,455040.7,455040.7,40408,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463623,657448.00
06/20/2016 19:00,2,1.045,ACTIVE,213.51,345.96,59.986,1466463603,"201051344000458","219011344069620",28.49,26.30,0,335.44,370.60,30.2,27.2,0.252,452052.3,452052.3,35826,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463624,657449.00
06/20/2016 19:00,2,1.045,ACTIVE,214.19,347.46,60.018,1466463603,"201051344000853","219011344069620",28.43,25.50,0,337.84,371.21,30.1,27.2,0.239,450860.2,450860.2,35430,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463625,657450.00
06/20/2016 19:00,2,0.982,ACTIVE,213.51,345.66,59.986,1466463603,"201051344000685","219011344069620",28.43,26.00,0,334.84,369.40,28.3,25.4,0.234,456082.7,456082.7,40265,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463626,657451.00
06/20/2016 19:00,2,1.037,ACTIVE,213.51,346.26,59.981,1466463603,"201051344000917","219011344069620",28.21,26.80,0,334.84,369.70,29.6,26.7,0.230,452884.3,452884.3,40260,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463627,657452.00
06/20/2016 19:00,2,1.025,ACTIVE,213.74,345.96,59.981,1466463603,"201051344001145","219011344069620",28.98,25.30,0,335.44,369.10,30.1,27.2,0.225,458107.3,458107.3,40117,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463628,657453.00
06/20/2016 19:00,2,0.996,ACTIVE,213.51,346.26,59.975,1466463603,"201051344000651","219011344069620",28.82,25.30,0,335.44,369.10,29.1,26.2,0.225,450645.5,450645.5,40466,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463628,657454.00
06/20/2016 19:00,2,0.688,ACTIVE,212.16,340.85,60.002,1466463603,"274151322000088","219011344069620",27.81,27.50,0,330.93,352.87,19.4,16.8,0.119,691149.4,691149.4,28962,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463629,657455.00
06/20/2016 19:00,2,0.525,ACTIVE,212.83,403.97,59.970,1466463603,"274151322000068","219011344069620",37.77,30.30,0,333.03,431.32,20.2,17.6,0.124,585535.3,585535.3,30543,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463630,657456.00
06/20/2016 19:00,2,1.004,ACTIVE,213.29,344.45,59.996,1466463603,"201051344001135","219011344069620",29.02,25.30,0,334.84,369.70,29.5,26.6,0.225,446659.2,446659.2,40400,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463631,657457.00
06/20/2016 19:00,2,1.055,ACTIVE,213.06,345.66,60.002,1466463603,"201051344000594","219011344069620",28.61,26.80,0,334.24,369.40,30.6,27.6,0.239,456094.8,456094.8,35870,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463632,657458.00
06/20/2016 19:00,2,0.973,ACTIVE,213.51,345.36,59.949,1466463603,"201051344001203","219011344069620",28.37,26.00,0,335.74,369.10,27.9,25.1,0.221,453904.5,453904.5,40439,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463633,657459.00
06/20/2016 19:00,2,0.727,ACTIVE,212.16,343.55,59.981,1466463603,"274151322000054","219011344069620",27.79,27.80,0,331.23,354.07,20.5,17.8,0.133,705832.9,705832.9,28988,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463634,657460.00
06/20/2016 19:00,2,1.051,ACTIVE,213.74,345.36,59.986,1466463603,"201051344000867","219011344069620",28.39,25.80,0,334.84,370.00,30.2,27.2,0.230,443453.6,443453.6,35874,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463635,657461.00
06/20/2016 19:00,2,0.885,ACTIVE,213.29,345.06,59.986,1466463603,"201051344001093","219011344069620",28.86,25.80,0,334.84,366.70,25.9,23.1,0.190,452197.9,452197.9,40320,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463636,657462.00
06/20/2016 19:00,2,1.027,ACTIVE,213.29,345.96,59.954,1466463603,"201051344000900","219011344069620",28.25,25.00,0,335.14,370.00,29.5,26.5,0.234,459250.5,459250.5,35265,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463637,657463.00
06/20/2016 19:00,2,1.014,ACTIVE,213.74,346.26,59.996,1466463603,"201051344000648","219011344069620",28.03,25.00,0,335.44,369.40,28.8,25.9,0.230,450624.5,450624.5,35558,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463638,657464.00
06/20/2016 19:00,2,1.039,ACTIVE,213.74,345.96,60.018,1466463603,"201051344000569","219011344069620",28.51,25.80,0,336.04,368.80,30.1,27.1,0.239,460258.0,460258.0,35191,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463639,657465.00
06/20/2016 19:00,2,1.064,ACTIVE,213.51,345.66,59.991,1466463603,"201051344000983","219011344069620",28.96,25.80,0,335.74,370.30,31.2,28.2,0.252,451906.5,451906.5,35671,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463639,657466.00
06/20/2016 19:00,2,1.043,ACTIVE,213.74,345.96,59.991,1466463603,"201051344001158","219011344069620",28.21,25.50,0,335.14,370.60,29.8,26.9,0.234,445811.0,445811.0,35938,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463640,657467.00
06/20/2016 19:00,2,0.998,ACTIVE,214.19,346.86,59.996,1466463603,"201051344000576","219011344069620",28.33,24.80,0,336.34,369.40,28.7,25.8,0.221,452904.2,452904.2,35339,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463641,657468.00
06/20/2016 19:00,2,0.664,ACTIVE,212.16,342.65,59.986,1466463603,"274151322000087","219011344069620",29.40,30.80,0,330.93,354.37,19.8,17.2,0.124,679138.1,679138.1,29116,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466463642,657469.00
06/20/2016 19:15,2,0.672,ACTIVE,213.74,343.25,59.996,1466464504,"201051344000645","219011344069620",27.95,25.00,0,335.14,360.99,19.1,16.5,0.141,452505.8,452505.8,35473,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464505,657470.00
06/20/2016 19:15,2,0.490,ACTIVE,212.61,339.95,59.954,1466464504,"274151322000085","219011344069620",27.29,27.00,0,334.54,345.96,13.6,11.2,0.075,707278.3,707278.3,29005,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464506,657471.00
06/20/2016 19:15,2,0.686,ACTIVE,213.74,344.45,59.996,1466464504,"201051344000633","219011344069620",28.47,25.00,0,334.84,362.49,19.8,17.2,0.141,443682.4,443682.4,35960,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464506,657472.00
06/20/2016 19:15,2,0.682,ACTIVE,213.74,343.55,59.991,1466464504,"201051344000469","219011344069620",28.17,24.00,0,334.24,360.38,19.5,16.9,0.146,445276.4,445276.4,35891,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464507,657473.00
06/20/2016 19:15,2,0.680,ACTIVE,213.29,342.95,60.002,1466464504,"201051344000646","219011344069620",28.11,25.00,0,333.03,359.18,19.4,16.8,0.137,448078.4,448078.4,40440,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464508,657474.00
06/20/2016 19:15,2,0.535,ACTIVE,212.16,339.34,60.007,1466464504,"274151322000052","219011344069620",27.79,28.00,0,330.33,348.96,15.1,12.6,0.093,722148.3,722148.3,29229,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464509,657475.00
06/20/2016 19:15,2,0.783,ACTIVE,213.74,344.15,59.996,1466464504,"201051344000585","219011344069620",28.45,25.00,0,334.24,361.89,22.6,19.9,0.159,455498.8,455498.8,40445,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464510,657476.00
06/20/2016 19:15,2,0.627,ACTIVE,213.29,341.45,60.007,1466464504,"201051344001230","219011344069620",28.07,24.80,0,332.13,357.38,17.8,15.3,0.124,451592.8,451592.8,40249,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464511,657477.00
06/20/2016 19:15,2,0.652,ACTIVE,213.96,343.85,60.012,1466464504,"201051344000582","219011344069620",28.01,24.80,0,334.24,359.78,18.5,15.9,0.128,444877.0,444877.0,40401,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464512,657478.00
06/20/2016 19:15,2,0.635,ACTIVE,213.29,342.05,60.007,1466464504,"201051344000955","219011344069620",27.89,25.30,0,333.03,356.78,18.0,15.4,0.124,457611.1,457611.1,40337,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464513,657479.00
06/20/2016 19:15,2,0.334,ACTIVE,212.61,394.65,59.986,1466464504,"274151322000094","219011344069620",37.07,28.80,0,335.74,418.70,12.6,10.2,0.080,585610.8,585610.8,30329,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464514,657480.00
06/20/2016 19:15,2,0.721,ACTIVE,213.51,342.35,60.002,1466464504,"201051344000579","219011344069620",28.63,26.00,0,333.63,360.69,20.9,18.3,0.150,459361.4,459361.4,15961,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464515,657481.00
06/20/2016 19:15,2,0.654,ACTIVE,213.29,341.45,60.007,1466464504,"201051344000890","219011344069620",28.25,25.80,0,332.73,357.98,18.8,16.2,0.128,454803.8,454803.8,40356,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464515,657482.00
06/20/2016 19:15,2,0.627,ACTIVE,213.74,343.25,59.996,1466464504,"201051344000438","219011344069620",28.45,25.30,0,333.33,357.68,18.1,15.6,0.128,456710.8,456710.8,40362,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464516,657483.00
06/20/2016 19:15,2,0.670,ACTIVE,213.51,342.65,59.991,1466464504,"201051344000417","219011344069620",27.93,25.50,0,332.73,357.98,19.0,16.4,0.137,448929.8,448929.8,40524,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464517,657484.00
06/20/2016 19:15,2,0.553,ACTIVE,212.38,339.95,59.991,1466464504,"274151322000083","219011344069620",27.63,28.30,0,331.23,349.26,15.5,13.1,0.097,715637.0,715637.0,29308,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464518,657485.00
06/20/2016 19:15,2,0.531,ACTIVE,212.83,341.45,59.991,1466464504,"274151322000076","219011344069620",28.29,27.50,0,331.83,349.26,15.2,12.8,0.093,762396.7,762396.7,29310,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464519,657486.00
06/20/2016 19:15,2,0.689,ACTIVE,213.51,342.65,59.996,1466464504,"201051344000868","219011344069620",28.05,24.30,0,333.63,358.88,19.6,17.0,0.137,444287.8,444287.8,35610,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464520,657487.00
06/20/2016 19:15,2,0.557,ACTIVE,212.16,341.15,59.954,1466464504,"274151322000095","219011344069620",28.13,27.50,0,330.63,349.86,15.9,13.4,0.093,754568.3,754568.3,29223,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464521,657488.00
06/20/2016 19:15,2,0.664,ACTIVE,213.51,344.45,59.991,1466464504,"201051344000988","219011344069620",28.21,25.00,0,333.03,361.89,19.0,16.4,0.146,441209.2,441209.2,35903,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464522,657489.00
06/20/2016 19:15,2,0.676,ACTIVE,213.51,341.75,60.034,1466464504,"201051344001025","219011344069620",28.57,24.80,0,333.63,359.78,19.5,16.9,0.137,455046.0,455046.0,40409,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464523,657490.00
06/20/2016 19:15,2,0.693,ACTIVE,213.51,342.95,59.996,1466464504,"201051344000458","219011344069620",28.09,25.50,0,333.63,360.08,19.8,17.2,0.146,452057.6,452057.6,35827,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464524,657491.00
06/20/2016 19:15,2,0.689,ACTIVE,214.19,344.45,60.012,1466464504,"201051344000853","219011344069620",27.91,25.00,0,335.44,361.59,19.5,16.9,0.141,450865.5,450865.5,35431,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464525,657492.00
06/20/2016 19:15,2,0.625,ACTIVE,213.96,344.15,60.002,1466464504,"201051344000685","219011344069620",28.03,25.00,0,333.03,359.48,17.8,15.3,0.137,456087.5,456087.5,40266,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464526,657493.00
06/20/2016 19:15,2,0.664,ACTIVE,213.51,343.25,60.012,1466464504,"201051344000917","219011344069620",27.89,26.00,0,333.93,360.38,18.8,16.2,0.137,452889.4,452889.4,40261,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464527,657494.00
06/20/2016 19:15,2,0.555,ACTIVE,213.74,342.35,59.991,1466464504,"201051344001145","219011344069620",30.20,24.50,0,334.84,360.08,17.0,14.5,0.110,458112.2,458112.2,40118,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464528,657495.00
06/20/2016 19:15,2,0.645,ACTIVE,213.74,342.95,59.996,1466464504,"201051344000651","219011344069620",28.41,24.30,0,334.84,359.18,18.6,16.0,0.133,450650.5,450650.5,40467,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464529,657496.00
06/20/2016 19:15,2,0.475,ACTIVE,211.93,338.14,59.986,1466464504,"274151322000088","219011344069620",26.94,27.00,0,333.63,347.16,12.9,10.6,0.084,691152.6,691152.6,28963,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464529,657497.00
06/20/2016 19:15,2,0.344,ACTIVE,212.83,404.27,59.991,1466464504,"274151322000068","219011344069620",38.03,29.30,0,335.74,418.09,13.3,10.9,0.071,585538.7,585538.7,30544,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464530,657498.00
06/20/2016 19:15,2,0.682,ACTIVE,213.29,342.35,59.986,1466464504,"201051344001135","219011344069620",28.07,24.50,0,332.73,358.58,19.4,16.8,0.133,446664.4,446664.4,40401,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464531,657499.00
06/20/2016 19:15,2,0.686,ACTIVE,213.06,342.65,60.007,1466464504,"201051344000594","219011344069620",28.57,26.00,0,333.33,359.78,19.8,17.2,0.146,456100.2,456100.2,35871,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464532,657500.00
06/20/2016 19:15,2,0.627,ACTIVE,213.51,342.35,59.991,1466464504,"201051344001203","219011344069620",28.33,25.30,0,333.63,358.88,18.1,15.5,0.119,453909.3,453909.3,40440,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464533,657501.00
06/20/2016 19:15,2,0.494,ACTIVE,212.16,338.74,59.986,1466464504,"274151322000054","219011344069620",27.25,27.00,0,331.23,348.06,13.7,11.3,0.088,705836.4,705836.4,28989,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464534,657502.00
06/20/2016 19:15,2,0.682,ACTIVE,213.51,341.75,59.996,1466464504,"201051344000867","219011344069620",28.45,25.30,0,333.03,359.18,19.7,17.1,0.137,443458.9,443458.9,35875,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464535,657503.00
06/20/2016 19:15,2,0.590,ACTIVE,213.51,341.75,59.959,1466464504,"201051344001093","219011344069620",28.05,25.00,0,333.33,356.48,16.8,14.3,0.110,452202.3,452202.3,40321,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464536,657504.00
06/20/2016 19:15,2,0.648,ACTIVE,213.29,343.25,59.986,1466464504,"201051344000900","219011344069620",28.37,24.50,0,334.54,360.08,18.7,16.1,0.137,459255.5,459255.5,35266,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464537,657505.00
06/20/2016 19:15,2,0.664,ACTIVE,213.74,343.25,59.996,1466464504,"201051344000648","219011344069620",28.25,24.30,0,334.84,359.78,19.1,16.5,0.137,450629.6,450629.6,35559,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464538,657506.00
06/20/2016 19:15,2,0.678,ACTIVE,213.51,343.55,59.991,1466464504,"201051344000569","219011344069620",28.41,25.50,0,334.54,360.08,19.6,16.9,0.137,460263.2,460263.2,35192,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464539,657507.00
06/20/2016 19:15,2,0.701,ACTIVE,213.51,342.95,59.986,1466464504,"201051344000983","219011344069620",28.57,25.30,0,333.63,360.69,20.3,17.7,0.141,451911.9,451911.9,35672,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464540,657508.00
06/20/2016 19:15,2,0.670,ACTIVE,213.51,343.85,59.996,1466464504,"201051344001158","219011344069620",28.11,25.00,0,333.93,359.78,19.1,16.5,0.141,445816.2,445816.2,35939,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464541,657509.00
06/20/2016 19:15,2,0.664,ACTIVE,213.74,343.85,59.991,1466464504,"201051344000576","219011344069620",27.53,24.30,0,334.54,359.48,18.5,16.0,0.133,452909.2,452909.2,35340,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464542,657510.00
06/20/2016 19:15,2,0.510,ACTIVE,212.38,339.04,59.981,1466464504,"274151322000087","219011344069620",27.37,29.30,0,331.53,348.06,14.2,11.8,0.084,679141.7,679141.7,29117,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466464542,657511.00
06/20/2016 19:30,2,0.498,ACTIVE,214.19,342.05,59.986,1466465403,"201051344000645","219011344069620",27.51,24.80,0,334.84,354.37,13.9,11.5,0.088,452509.1,452509.1,35474,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465404,657512.00
06/20/2016 19:30,2,0.438,ACTIVE,212.38,339.65,59.981,1466465403,"274151322000085","219011344069620",26.90,26.50,0,334.54,344.76,11.9,9.6,0.066,707280.8,707280.8,29006,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465405,657513.00
06/20/2016 19:30,2,0.508,ACTIVE,214.19,342.95,59.986,1466465403,"201051344000633","219011344069620",27.63,24.50,0,333.93,354.97,14.3,11.8,0.084,443685.9,443685.9,35961,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465406,657514.00
06/20/2016 19:30,2,0.504,ACTIVE,213.74,341.45,59.981,1466465403,"201051344000469","219011344069620",27.73,24.00,0,333.33,352.57,14.2,11.7,0.088,445279.8,445279.8,35892,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465407,657515.00
06/20/2016 19:30,2,0.506,ACTIVE,213.06,340.55,59.981,1466465403,"201051344000646","219011344069620",27.33,24.50,0,333.33,352.27,14.0,11.6,0.084,448081.8,448081.8,40441,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465408,657516.00
06/20/2016 19:30,2,0.467,ACTIVE,212.38,339.04,60.007,1466465403,"274151322000052","219011344069620",27.21,27.30,0,333.63,345.36,12.9,10.5,0.075,722151.0,722151.0,29230,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465409,657517.00
06/20/2016 19:30,2,0.557,ACTIVE,213.74,341.75,59.975,1466465403,"201051344000585","219011344069620",27.95,24.50,0,333.93,354.37,15.8,13.3,0.097,455502.9,455502.9,40446,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465410,657518.00
06/20/2016 19:30,2,0.467,ACTIVE,213.29,340.25,59.981,1466465403,"201051344001230","219011344069620",27.45,24.50,0,332.73,350.47,13.0,10.7,0.075,451595.9,451595.9,40250,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465411,657519.00
06/20/2016 19:30,2,0.457,ACTIVE,213.96,340.85,59.959,1466465403,"201051344000582","219011344069620",28.33,24.30,0,334.24,352.27,13.1,10.7,0.080,444880.2,444880.2,40402,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465412,657520.00
06/20/2016 19:30,2,0.482,ACTIVE,213.29,340.55,59.996,1466465403,"201051344000955","219011344069620",28.77,24.80,0,333.03,350.47,14.1,11.7,0.080,457614.4,457614.4,40338,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465412,657521.00
06/20/2016 19:30,2,0.279,ACTIVE,212.61,392.55,59.996,1466465403,"274151322000094","219011344069620",36.90,28.00,0,335.44,409.08,10.5,8.2,0.062,585613.0,585613.0,30330,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465413,657522.00
06/20/2016 19:30,2,0.539,ACTIVE,213.74,340.55,59.991,1466465403,"201051344000579","219011344069620",27.87,25.50,0,333.63,352.57,15.2,12.8,0.093,459365.2,459365.2,15962,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465414,657523.00
06/20/2016 19:30,2,0.490,ACTIVE,213.51,339.65,59.981,1466465403,"201051344000890","219011344069620",27.59,25.30,0,333.33,352.57,13.8,11.3,0.080,454807.1,454807.1,40357,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465415,657524.00
06/20/2016 19:30,2,0.484,ACTIVE,213.74,340.55,59.986,1466465403,"201051344000438","219011344069620",27.73,24.50,0,334.84,351.97,13.6,11.2,0.080,456714.0,456714.0,40363,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465416,657525.00
06/20/2016 19:30,2,0.492,ACTIVE,213.74,340.85,59.991,1466465403,"201051344000417","219011344069620",28.21,25.00,0,333.33,351.97,14.1,11.7,0.084,448933.2,448933.2,40525,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465417,657526.00
06/20/2016 19:30,2,0.445,ACTIVE,212.61,340.25,59.975,1466465403,"274151322000083","219011344069620",27.15,27.50,0,333.93,345.96,12.2,9.9,0.080,715639.8,715639.8,29309,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465418,657527.00
06/20/2016 19:30,2,0.465,ACTIVE,213.06,341.15,59.981,1466465403,"274151322000076","219011344069620",27.85,26.80,0,334.84,345.96,13.2,10.9,0.080,762399.6,762399.6,29311,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465419,657528.00
06/20/2016 19:30,2,0.518,ACTIVE,213.51,341.15,59.981,1466465403,"201051344000868","219011344069620",27.25,24.00,0,333.93,352.87,14.3,11.9,0.084,444291.3,444291.3,35611,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465420,657529.00
06/20/2016 19:30,2,0.453,ACTIVE,212.38,340.25,59.975,1466465403,"274151322000095","219011344069620",27.81,27.00,0,334.24,345.66,12.8,10.4,0.071,754571.2,754571.2,29224,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465421,657530.00
06/20/2016 19:30,2,0.484,ACTIVE,213.74,342.65,59.981,1466465403,"201051344000988","219011344069620",27.31,24.80,0,333.93,354.67,13.4,11.0,0.097,441212.6,441212.6,35904,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465422,657531.00
