ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 19:30,2,0.498,ACTIVE,213.29,339.65,59.986,1466465403,"201051344001025","219011344069620",27.35,24.30,0,333.93,353.17,13.8,11.4,0.088,455049.5,455049.5,40410,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465423,657532.00
06/20/2016 19:30,2,0.516,ACTIVE,213.74,341.15,60.023,1466465403,"201051344000458","219011344069620",27.39,25.50,0,333.63,352.87,14.3,11.9,0.093,452061.1,452061.1,35828,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465424,657533.00
06/20/2016 19:30,2,0.533,ACTIVE,214.41,342.95,60.007,1466465403,"201051344000853","219011344069620",24.07,24.80,0,335.44,354.37,13.0,10.6,0.084,450868.8,450868.8,35432,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465425,657534.00
06/20/2016 19:30,2,0.459,ACTIVE,213.74,341.45,59.996,1466465403,"201051344000685","219011344069620",27.35,24.50,0,333.63,353.17,12.7,10.4,0.084,456090.6,456090.6,40267,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465426,657535.00
06/20/2016 19:30,2,0.502,ACTIVE,213.51,341.15,59.965,1466465403,"201051344000917","219011344069620",24.27,25.30,0,334.24,352.57,12.4,10.0,0.075,452892.6,452892.6,40262,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465426,657536.00
06/20/2016 19:30,2,0.496,ACTIVE,213.74,340.85,59.954,1466465403,"201051344001145","219011344069620",24.69,24.00,0,334.84,352.27,12.4,10.0,0.075,458115.1,458115.1,40119,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465427,657537.00
06/20/2016 19:30,2,0.484,ACTIVE,213.74,341.75,59.938,1466465403,"201051344000651","219011344069620",27.53,23.80,0,334.84,352.87,13.5,11.1,0.080,450653.8,450653.8,40468,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465428,657538.00
06/20/2016 19:30,2,0.416,ACTIVE,211.93,339.65,59.981,1466465403,"274151322000088","219011344069620",26.88,26.30,0,333.33,344.15,11.3,9.0,0.066,691155.0,691155.0,28964,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465429,657539.00
06/20/2016 19:30,2,0.305,ACTIVE,213.29,385.33,59.986,1466465403,"274151322000068","219011344069620",36.20,28.50,0,336.04,416.29,11.2,8.9,0.053,585541.1,585541.1,30545,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465430,657540.00
06/20/2016 19:30,2,0.512,ACTIVE,213.06,339.65,60.002,1466465403,"201051344001135","219011344069620",27.57,23.80,0,333.63,351.37,14.3,11.8,0.084,446667.9,446667.9,40402,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465431,657541.00
06/20/2016 19:30,2,0.521,ACTIVE,213.51,341.15,59.986,1466465403,"201051344000594","219011344069620",27.06,25.30,0,332.73,353.17,14.3,11.9,0.093,456103.7,456103.7,35872,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465432,657542.00
06/20/2016 19:30,2,0.477,ACTIVE,213.74,340.25,59.970,1466465403,"201051344001203","219011344069620",27.83,24.50,0,334.84,353.17,13.4,11.1,0.084,453912.5,453912.5,40441,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465433,657543.00
06/20/2016 19:30,2,0.436,ACTIVE,212.61,338.44,59.981,1466465403,"274151322000054","219011344069620",27.00,26.50,0,333.63,344.76,11.9,9.6,0.071,705838.9,705838.9,28990,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465434,657544.00
06/20/2016 19:30,2,0.512,ACTIVE,213.96,340.55,60.034,1466465403,"201051344000867","219011344069620",27.47,24.80,0,333.03,351.97,14.3,11.8,0.084,443462.4,443462.4,35876,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465435,657545.00
06/20/2016 19:30,2,0.479,ACTIVE,213.51,340.55,59.991,1466465403,"201051344001093","219011344069620",27.71,24.80,0,334.24,350.47,13.4,11.0,0.071,452205.3,452205.3,40322,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465436,657546.00
06/20/2016 19:30,2,0.486,ACTIVE,213.74,341.75,59.991,1466465403,"201051344000900","219011344069620",27.10,24.30,0,333.93,353.47,13.3,11.0,0.088,459258.8,459258.8,35267,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465437,657547.00
06/20/2016 19:30,2,0.496,ACTIVE,214.19,341.45,59.996,1466465403,"201051344000648","219011344069620",28.39,24.00,0,334.84,353.47,14.3,11.9,0.088,450633.0,450633.0,35560,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465438,657548.00
06/20/2016 19:30,2,0.506,ACTIVE,213.74,341.75,59.981,1466465403,"201051344000569","219011344069620",28.07,25.30,0,333.93,352.87,14.4,12.0,0.088,460266.7,460266.7,35193,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465439,657549.00
06/20/2016 19:30,2,0.518,ACTIVE,213.96,341.15,59.981,1466465403,"201051344000983","219011344069620",28.33,25.00,0,334.24,352.57,14.9,12.4,0.093,451915.6,451915.6,35673,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465440,657550.00
06/20/2016 19:30,2,0.482,ACTIVE,213.74,340.55,59.991,1466465403,"201051344001158","219011344069620",28.07,24.80,0,333.33,353.17,13.7,11.3,0.088,445819.6,445819.6,35940,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465441,657551.00
06/20/2016 19:30,2,0.494,ACTIVE,214.41,342.65,60.012,1466465403,"201051344000576","219011344069620",27.89,24.00,0,334.24,353.47,14.0,11.6,0.093,452912.5,452912.5,35341,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465441,657552.00
06/20/2016 19:30,2,0.436,ACTIVE,212.61,340.85,59.981,1466465403,"274151322000087","219011344069620",27.14,28.30,0,334.24,344.76,12.0,9.7,0.066,679144.2,679144.2,29118,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466465442,657553.00
06/20/2016 19:45,2,0.471,ACTIVE,213.51,340.85,60.002,1466466303,"201051344000645","219011344069620",27.53,24.00,0,334.54,349.56,13.2,10.8,0.080,452511.9,452511.9,35475,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466304,657554.00
06/20/2016 19:45,2,0.402,ACTIVE,212.16,338.44,59.986,1466466303,"274151322000085","219011344069620",27.15,25.80,0,333.93,344.45,11.1,8.8,0.062,707283.1,707283.1,29007,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466305,657555.00
06/20/2016 19:45,2,0.479,ACTIVE,213.51,341.75,60.012,1466466303,"201051344000633","219011344069620",27.57,23.80,0,333.63,350.17,13.4,11.0,0.084,443688.8,443688.8,35962,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466306,657556.00
06/20/2016 19:45,2,0.469,ACTIVE,213.29,340.25,59.991,1466466303,"201051344000469","219011344069620",28.19,23.50,0,332.43,348.66,13.4,11.0,0.080,445282.6,445282.6,35893,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466307,657557.00
06/20/2016 19:45,2,0.463,ACTIVE,213.06,339.95,59.981,1466466303,"201051344000646","219011344069620",28.25,24.00,0,332.73,348.06,13.2,10.8,0.075,448084.5,448084.5,40442,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466308,657558.00
06/20/2016 19:45,2,0.443,ACTIVE,211.70,339.65,59.991,1466466303,"274151322000052","219011344069620",26.86,27.00,0,333.63,344.45,12.1,9.7,0.071,722153.5,722153.5,29231,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466309,657559.00
06/20/2016 19:45,2,0.525,ACTIVE,213.51,340.85,59.991,1466466303,"201051344000585","219011344069620",24.51,24.00,0,334.24,348.96,13.1,10.7,0.075,455505.8,455505.8,40447,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466309,657560.00
06/20/2016 19:45,2,0.432,ACTIVE,213.06,339.34,59.965,1466466303,"201051344001230","219011344069620",27.79,23.80,0,332.13,347.16,12.2,9.8,0.066,451598.4,451598.4,40251,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466310,657561.00
06/20/2016 19:45,2,0.469,ACTIVE,213.74,340.55,60.002,1466466303,"201051344000582","219011344069620",23.80,23.50,0,334.24,348.36,11.3,9.0,0.066,444882.7,444882.7,40403,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466311,657562.00
06/20/2016 19:45,2,0.514,ACTIVE,213.06,339.65,59.996,1466466303,"201051344000955","219011344069620",24.63,24.00,0,332.13,348.36,12.8,10.4,0.075,457617.1,457617.1,40339,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466312,657563.00
06/20/2016 19:45,2,0.266,ACTIVE,212.16,388.04,59.965,1466466303,"274151322000094","219011344069620",36.26,27.50,0,335.14,410.88,9.8,7.5,0.062,585615.0,585615.0,30331,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466313,657564.00
06/20/2016 19:45,2,0.498,ACTIVE,213.29,339.95,59.996,1466466303,"201051344000579","219011344069620",27.97,25.30,0,333.63,348.66,14.1,11.7,0.080,459368.2,459368.2,15963,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466314,657565.00
06/20/2016 19:45,2,0.494,ACTIVE,213.29,339.65,59.986,1466466303,"201051344000890","219011344069620",23.34,24.50,0,332.73,347.76,11.7,9.4,0.066,454809.7,454809.7,40358,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466315,657566.00
06/20/2016 19:45,2,0.486,ACTIVE,213.51,340.25,59.986,1466466303,"201051344000438","219011344069620",24.23,24.00,0,333.63,348.66,11.9,9.6,0.066,456716.6,456716.6,40364,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466316,657567.00
06/20/2016 19:45,2,0.480,ACTIVE,213.51,340.55,59.991,1466466303,"201051344000417","219011344069620",27.59,24.30,0,333.33,347.76,13.4,11.0,0.075,448936.0,448936.0,40526,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466317,657568.00
06/20/2016 19:45,2,0.414,ACTIVE,212.16,340.25,60.002,1466466303,"274151322000083","219011344069620",27.10,26.80,0,333.93,344.15,11.4,9.1,0.066,715642.1,715642.1,29310,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466318,657569.00
06/20/2016 19:45,2,0.443,ACTIVE,212.61,339.34,59.986,1466466303,"274151322000076","219011344069620",27.61,26.30,0,334.84,345.06,12.3,10.0,0.071,762402.2,762402.2,29312,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466319,657570.00
06/20/2016 19:45,2,0.480,ACTIVE,213.06,339.65,59.986,1466466303,"201051344000868","219011344069620",27.63,23.30,0,333.03,348.96,13.4,11.1,0.075,444294.0,444294.0,35612,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466319,657571.00
06/20/2016 19:45,2,0.428,ACTIVE,211.93,338.44,59.981,1466466303,"274151322000095","219011344069620",27.41,26.30,0,333.63,343.85,11.9,9.6,0.071,754573.7,754573.7,29225,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466321,657572.00
06/20/2016 19:45,2,0.443,ACTIVE,213.29,341.45,60.012,1466466303,"201051344000988","219011344069620",27.73,24.50,0,333.33,349.86,12.5,10.1,0.080,441215.2,441215.2,35905,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466322,657573.00
06/20/2016 19:45,2,0.459,ACTIVE,213.29,339.34,59.954,1466466303,"201051344001025","219011344069620",27.49,23.50,0,333.63,347.16,12.8,10.4,0.075,455052.1,455052.1,40411,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466323,657574.00
06/20/2016 19:45,2,0.486,ACTIVE,213.29,339.65,59.986,1466466303,"201051344000458","219011344069620",27.19,25.00,0,333.93,348.96,13.4,11.0,0.084,452063.9,452063.9,35829,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466324,657575.00
06/20/2016 19:45,2,0.486,ACTIVE,213.74,341.45,59.991,1466466303,"201051344000853","219011344069620",26.66,24.50,0,336.04,349.86,13.2,10.8,0.084,450871.6,450871.6,35433,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466325,657576.00
06/20/2016 19:45,2,0.457,ACTIVE,213.51,340.85,60.007,1466466303,"201051344000685","219011344069620",23.38,23.80,0,333.93,348.96,10.9,8.6,0.075,456092.9,456092.9,40268,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466325,657577.00
06/20/2016 19:45,2,0.469,ACTIVE,213.29,339.65,59.959,1466466303,"201051344000917","219011344069620",22.66,24.50,0,333.03,347.76,10.8,8.5,0.066,452894.9,452894.9,40263,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466326,657578.00
06/20/2016 19:45,2,0.469,ACTIVE,213.51,340.25,59.981,1466466303,"201051344001145","219011344069620",23.14,23.50,0,334.24,348.36,11.0,8.7,0.066,458117.4,458117.4,40120,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466327,657579.00
06/20/2016 19:45,2,0.463,ACTIVE,213.51,339.95,59.981,1466466303,"201051344000651","219011344069620",27.08,23.30,0,334.54,348.36,12.7,10.3,0.075,450656.5,450656.5,40469,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466328,657580.00
06/20/2016 19:45,2,0.393,ACTIVE,211.70,338.14,59.991,1466466303,"274151322000088","219011344069620",26.54,26.00,0,333.33,343.55,10.6,8.3,0.062,691157.1,691157.1,28965,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466329,657581.00
06/20/2016 19:45,2,0.268,ACTIVE,212.61,404.87,59.981,1466466303,"274151322000068","219011344069620",38.07,28.30,0,335.74,410.28,10.4,8.1,0.053,585543.2,585543.2,30546,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466330,657582.00
06/20/2016 19:45,2,0.490,ACTIVE,212.83,339.34,59.986,1466466303,"201051344001135","219011344069620",27.08,23.50,0,333.03,346.56,13.5,11.1,0.075,446670.7,446670.7,40403,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466331,657583.00
06/20/2016 19:45,2,0.471,ACTIVE,212.83,339.34,59.970,1466466303,"201051344000594","219011344069620",28.11,24.80,0,333.03,348.66,13.4,11.1,0.080,456106.5,456106.5,35873,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466332,657584.00
06/20/2016 19:45,2,0.447,ACTIVE,213.51,339.95,59.991,1466466303,"201051344001203","219011344069620",27.81,24.00,0,333.03,348.36,12.7,10.3,0.075,453915.1,453915.1,40442,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466333,657585.00
06/20/2016 19:45,2,0.404,ACTIVE,211.93,338.74,59.986,1466466303,"274151322000054","219011344069620",27.19,26.00,0,333.33,344.15,11.2,8.9,0.062,705841.2,705841.2,28991,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466334,657586.00
06/20/2016 19:45,2,0.479,ACTIVE,213.29,339.34,59.981,1466466303,"201051344000867","219011344069620",27.51,24.30,0,333.63,348.66,13.3,10.9,0.080,443465.2,443465.2,35877,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466335,657587.00
06/20/2016 19:45,2,0.443,ACTIVE,213.51,340.55,59.959,1466466303,"201051344001093","219011344069620",27.99,24.00,0,333.03,347.46,12.6,10.3,0.066,452208.0,452208.0,40323,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466336,657588.00
06/20/2016 19:45,2,0.443,ACTIVE,213.06,340.25,59.981,1466466303,"201051344000900","219011344069620",28.05,23.80,0,333.63,348.66,12.6,10.2,0.084,459261.4,459261.4,35268,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466337,657589.00
06/20/2016 19:45,2,0.480,ACTIVE,213.29,339.95,59.981,1466466303,"201051344000648","219011344069620",28.11,23.50,0,334.24,348.66,13.7,11.3,0.080,450635.9,450635.9,35561,0,0,0,L,1122011218,0,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466337,657590.00
06/20/2016 19:45,2,0.492,ACTIVE,213.29,339.95,59.991,1466466303,"201051344000569","219011344069620",26.58,24.80,0,334.54,348.66,13.3,10.9,0.080,460269.5,460269.5,35194,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466338,657591.00
06/20/2016 19:45,2,0.498,ACTIVE,213.29,339.04,60.007,1466466303,"201051344000983","219011344069620",27.69,24.50,0,333.63,348.66,14.0,11.6,0.084,451918.5,451918.5,35674,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466339,657592.00
06/20/2016 19:45,2,0.463,ACTIVE,213.29,339.65,59.986,1466466303,"201051344001158","219011344069620",27.47,24.30,0,333.33,348.96,12.9,10.6,0.084,445822.3,445822.3,35941,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466340,657593.00
06/20/2016 19:45,2,0.463,ACTIVE,213.51,340.85,59.986,1466466303,"201051344000576","219011344069620",28.11,23.50,0,334.84,349.56,13.2,10.8,0.084,452915.2,452915.2,35342,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466341,657594.00
06/20/2016 19:45,2,0.412,ACTIVE,212.16,338.44,59.981,1466466303,"274151322000087","219011344069620",26.74,27.50,0,333.33,344.45,11.2,8.9,0.062,679146.5,679146.5,29119,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466466342,657595.00
06/20/2016 20:00,2,0.441,ACTIVE,213.96,340.25,60.012,1466467203,"201051344000645","219011344069620",27.59,23.80,0,333.63,348.06,12.3,10.0,0.075,452514.5,452514.5,35476,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467204,657596.00
06/20/2016 20:00,2,0.350,ACTIVE,212.61,338.14,60.028,1466467203,"274151322000085","219011344069620",27.47,25.50,0,334.24,342.65,9.7,7.5,0.053,707285.1,707285.1,29008,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467205,657597.00
06/20/2016 20:00,2,0.455,ACTIVE,213.96,341.45,60.012,1466467203,"201051344000633","219011344069620",27.04,23.50,0,333.33,349.26,12.6,10.2,0.080,443691.4,443691.4,35963,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467206,657598.00
06/20/2016 20:00,2,0.480,ACTIVE,213.51,340.25,59.996,1466467203,"201051344000469","219011344069620",23.78,23.30,0,331.83,347.76,11.6,9.2,0.075,445285.1,445285.1,35894,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467207,657599.00
06/20/2016 20:00,2,0.457,ACTIVE,213.06,339.65,60.012,1466467203,"201051344000646","219011344069620",26.90,23.80,0,331.83,346.56,12.4,10.1,0.075,448087.2,448087.2,40443,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467208,657600.00
06/20/2016 20:00,2,0.396,ACTIVE,212.16,339.34,60.002,1466467203,"274151322000052","219011344069620",27.63,26.50,0,333.63,343.25,11.1,8.8,0.062,722155.9,722155.9,29232,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467209,657601.00
06/20/2016 20:00,2,0.496,ACTIVE,213.51,340.25,60.012,1466467203,"201051344000585","219011344069620",23.16,23.50,0,333.33,346.86,11.7,9.3,0.066,455508.3,455508.3,40448,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467210,657602.00
06/20/2016 20:00,2,0.400,ACTIVE,213.29,338.44,59.996,1466467203,"201051344001230","219011344069620",27.63,23.30,0,331.83,346.26,11.2,8.9,0.057,451600.7,451600.7,40252,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467211,657603.00
06/20/2016 20:00,2,0.443,ACTIVE,213.74,339.95,60.007,1466467203,"201051344000582","219011344069620",22.52,23.00,0,333.33,346.56,10.1,7.9,0.057,444884.8,444884.8,40404,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467211,657604.00
06/20/2016 20:00,2,0.488,ACTIVE,212.83,339.04,60.007,1466467203,"201051344000955","219011344069620",23.20,23.50,0,331.53,346.26,11.5,9.2,0.066,457619.6,457619.6,40340,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467212,657605.00
06/20/2016 20:00,2,0.230,ACTIVE,212.38,385.03,59.996,1466467203,"274151322000094","219011344069620",36.06,27.00,0,334.54,408.18,8.4,6.2,0.049,585616.7,585616.7,30332,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467213,657606.00
06/20/2016 20:00,2,0.477,ACTIVE,213.51,340.25,60.012,1466467203,"201051344000579","219011344069620",27.71,24.80,0,333.63,347.46,13.4,11.0,0.075,459371.0,459371.0,15964,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467214,657607.00
06/20/2016 20:00,2,0.465,ACTIVE,213.29,339.04,60.012,1466467203,"201051344000890","219011344069620",22.42,24.00,0,332.43,347.16,10.6,8.3,0.062,454811.8,454811.8,40359,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467215,657608.00
06/20/2016 20:00,2,0.459,ACTIVE,213.51,339.95,60.018,1466467203,"201051344000438","219011344069620",23.04,23.50,0,333.33,346.86,10.8,8.5,0.057,456718.8,456718.8,40365,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467216,657609.00
06/20/2016 20:00,2,0.455,ACTIVE,213.51,339.95,60.002,1466467203,"201051344000417","219011344069620",27.39,23.80,0,333.03,347.46,12.7,10.3,0.071,448938.7,448938.7,40527,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467217,657610.00
06/20/2016 20:00,2,0.369,ACTIVE,212.38,340.25,60.007,1466467203,"274151322000083","219011344069620",27.04,26.30,0,333.93,342.95,10.2,7.9,0.062,715644.2,715644.2,29311,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467218,657611.00
06/20/2016 20:00,2,0.400,ACTIVE,212.83,339.65,60.002,1466467203,"274151322000076","219011344069620",27.71,26.00,0,334.84,344.15,11.3,9.0,0.062,762404.5,762404.5,29313,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467219,657612.00
06/20/2016 20:00,2,0.459,ACTIVE,213.51,339.65,60.012,1466467203,"201051344000868","219011344069620",27.15,23.00,0,332.43,347.46,12.6,10.3,0.075,444296.7,444296.7,35613,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467220,657613.00
06/20/2016 20:00,2,0.377,ACTIVE,212.16,338.74,59.975,1466467203,"274151322000095","219011344069620",27.21,25.50,0,333.63,342.95,10.4,8.1,0.062,754575.9,754575.9,29226,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467221,657614.00
06/20/2016 20:00,2,0.430,ACTIVE,213.51,341.45,60.007,1466467203,"201051344000988","219011344069620",27.00,24.30,0,332.13,348.66,11.8,9.4,0.075,441217.6,441217.6,35906,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467222,657615.00
06/20/2016 20:00,2,0.455,ACTIVE,213.29,338.44,60.023,1466467203,"201051344001025","219011344069620",22.72,23.00,0,333.33,346.86,10.5,8.2,0.062,455054.4,455054.4,40412,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467223,657616.00
06/20/2016 20:00,2,0.438,ACTIVE,213.51,338.74,59.986,1466467203,"201051344000458","219011344069620",28.51,24.80,0,333.03,347.16,12.7,10.3,0.071,452066.6,452066.6,35830,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467223,657617.00
06/20/2016 20:00,2,0.439,ACTIVE,214.19,341.45,59.965,1466467203,"201051344000853","219011344069620",28.05,24.00,0,334.54,348.96,12.5,10.2,0.075,450874.2,450874.2,35434,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467224,657618.00
06/20/2016 20:00,2,0.430,ACTIVE,213.51,340.55,60.023,1466467203,"201051344000685","219011344069620",22.34,23.30,0,333.33,347.16,9.8,7.5,0.057,456094.9,456094.9,40269,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467225,657619.00
06/20/2016 20:00,2,0.398,ACTIVE,213.29,339.95,59.996,1466467203,"201051344000917","219011344069620",27.93,23.80,0,332.73,346.86,11.3,9.0,0.062,452897.2,452897.2,40264,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467226,657620.00
06/20/2016 20:00,2,0.406,ACTIVE,213.51,339.95,60.002,1466467203,"201051344001145","219011344069620",27.47,22.80,0,333.63,346.56,11.3,9.0,0.062,458119.5,458119.5,40121,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467227,657621.00
06/20/2016 20:00,2,0.434,ACTIVE,213.51,339.95,59.996,1466467203,"201051344000651","219011344069620",27.12,22.80,0,333.33,347.46,11.9,9.6,0.071,450658.9,450658.9,40470,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467228,657622.00
06/20/2016 20:00,2,0.355,ACTIVE,212.16,338.44,59.996,1466467203,"274151322000088","219011344069620",26.46,25.80,0,333.03,342.65,9.6,7.3,0.057,691159.1,691159.1,28966,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467229,657623.00
06/20/2016 20:00,2,0.252,ACTIVE,213.06,394.35,59.991,1466467203,"274151322000068","219011344069620",37.13,28.00,0,335.14,412.08,9.5,7.3,0.044,585545.1,585545.1,30547,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467230,657624.00
06/20/2016 20:00,2,0.463,ACTIVE,213.06,338.74,59.996,1466467203,"201051344001135","219011344069620",27.15,23.00,0,332.43,346.86,12.8,10.4,0.071,446673.4,446673.4,40404,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467231,657625.00
06/20/2016 20:00,2,0.459,ACTIVE,213.29,339.95,59.986,1466467203,"201051344000594","219011344069620",26.64,24.30,0,331.83,347.16,12.4,10.0,0.075,456109.1,456109.1,35874,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467232,657626.00
06/20/2016 20:00,2,0.418,ACTIVE,213.29,339.34,59.991,1466467203,"201051344001203","219011344069620",27.73,23.50,0,333.03,348.36,11.8,9.4,0.062,453917.6,453917.6,40443,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467233,657627.00
06/20/2016 20:00,2,0.371,ACTIVE,212.16,338.44,59.996,1466467203,"274151322000054","219011344069620",26.76,26.00,0,333.03,342.95,10.1,7.8,0.049,705843.3,705843.3,28992,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467234,657628.00
06/20/2016 20:00,2,0.447,ACTIVE,213.51,338.74,60.023,1466467203,"201051344000867","219011344069620",27.69,24.00,0,332.43,346.56,12.6,10.2,0.066,443467.8,443467.8,35878,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467235,657629.00
06/20/2016 20:00,2,0.408,ACTIVE,213.29,340.25,59.949,1466467203,"201051344001093","219011344069620",28.09,23.50,0,333.03,347.76,11.7,9.3,0.062,452210.4,452210.4,40324,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467236,657630.00
06/20/2016 20:00,2,0.449,ACTIVE,213.29,339.65,59.959,1466467203,"201051344000900","219011344069620",23.56,23.50,0,332.73,347.76,10.7,8.4,0.066,459263.7,459263.7,35269,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467236,657631.00
06/20/2016 20:00,2,0.488,ACTIVE,213.74,339.95,60.002,1466467203,"201051344000648","219011344069620",24.19,23.30,0,333.03,348.06,12.0,9.6,0.071,450638.5,450638.5,35562,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467237,657632.00
06/20/2016 20:00,2,0.477,ACTIVE,213.51,340.25,59.986,1466467203,"201051344000569","219011344069620",24.47,24.50,0,333.03,346.86,11.8,9.5,0.071,460272.1,460272.1,35195,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467238,657633.00
06/20/2016 20:00,2,0.469,ACTIVE,213.51,339.95,59.996,1466467203,"201051344000983","219011344069620",28.01,24.30,0,331.83,346.86,13.3,10.9,0.075,451921.3,451921.3,35675,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467239,657634.00
06/20/2016 20:00,2,0.463,ACTIVE,213.51,339.34,59.996,1466467203,"201051344001158","219011344069620",23.34,24.00,0,332.13,347.46,11.0,8.7,0.066,445824.6,445824.6,35942,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467240,657635.00
06/20/2016 20:00,2,0.451,ACTIVE,213.96,341.15,59.996,1466467203,"201051344000576","219011344069620",27.19,23.00,0,333.03,347.76,12.4,10.1,0.071,452917.8,452917.8,35343,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467241,657636.00
06/20/2016 20:00,2,0.375,ACTIVE,212.38,338.74,59.991,1466467203,"274151322000087","219011344069620",25.86,26.50,0,333.63,342.65,9.8,7.6,0.053,679148.6,679148.6,29120,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466467242,657637.00
06/20/2016 20:15,2,0.443,ACTIVE,213.74,339.34,60.018,1466468104,"201051344000645","219011344069620",23.56,23.30,0,334.24,347.16,10.6,8.3,0.062,452516.8,452516.8,35477,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468105,657638.00
06/20/2016 20:15,2,0.316,ACTIVE,212.61,337.24,60.007,1466468104,"274151322000085","219011344069620",26.86,24.80,0,334.24,342.95,8.6,6.4,0.044,707286.8,707286.8,29009,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468106,657639.00
06/20/2016 20:15,2,0.410,ACTIVE,213.74,341.15,60.034,1466468104,"201051344000633","219011344069620",27.79,23.30,0,333.33,349.26,11.6,9.2,0.071,443693.8,443693.8,35964,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468106,657640.00
06/20/2016 20:15,2,0.422,ACTIVE,213.51,339.34,60.012,1466468104,"201051344000469","219011344069620",27.55,22.80,0,332.43,346.26,11.8,9.5,0.071,445287.3,445287.3,35895,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468107,657641.00
06/20/2016 20:15,2,0.418,ACTIVE,212.61,338.44,60.034,1466468104,"201051344000646","219011344069620",27.27,23.30,0,333.03,345.96,11.6,9.2,0.062,448089.6,448089.6,40444,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468108,657642.00
06/20/2016 20:15,2,0.361,ACTIVE,212.16,336.34,60.018,1466468104,"274151322000052","219011344069620",27.02,26.30,0,333.03,343.25,9.9,7.6,0.044,722157.9,722157.9,29233,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468109,657643.00
06/20/2016 20:15,2,0.438,ACTIVE,213.06,339.04,60.007,1466468104,"201051344000585","219011344069620",27.83,23.00,0,333.03,345.66,12.3,10.0,0.066,455510.5,455510.5,40449,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468110,657644.00
06/20/2016 20:15,2,0.361,ACTIVE,212.83,337.24,60.007,1466468104,"201051344001230","219011344069620",27.75,22.50,0,331.53,345.96,10.2,7.9,0.053,451602.8,451602.8,40253,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468111,657645.00
06/20/2016 20:15,2,0.369,ACTIVE,213.51,338.74,60.012,1466468104,"201051344000582","219011344069620",28.07,22.50,0,333.03,345.06,10.5,8.2,0.057,444886.8,444886.8,40405,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468112,657646.00
06/20/2016 20:15,2,0.418,ACTIVE,212.61,338.14,60.034,1466468104,"201051344000955","219011344069620",28.07,23.30,0,331.83,345.36,11.9,9.6,0.066,457621.9,457621.9,40341,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468113,657647.00
06/20/2016 20:15,2,0.195,ACTIVE,212.38,391.34,60.012,1466468104,"274151322000094","219011344069620",36.84,26.30,0,334.84,400.36,7.4,5.2,0.035,585618.1,585618.1,30333,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468114,657648.00
06/20/2016 20:15,2,0.445,ACTIVE,213.06,338.74,60.018,1466468104,"201051344000579","219011344069620",27.55,24.50,0,333.33,347.16,12.5,10.1,0.071,459373.7,459373.7,15965,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468115,657649.00
06/20/2016 20:15,2,0.395,ACTIVE,212.83,337.84,60.007,1466468104,"201051344000890","219011344069620",27.99,23.30,0,332.43,345.66,11.2,8.9,0.057,454814.1,454814.1,40360,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468115,657650.00
06/20/2016 20:15,2,0.400,ACTIVE,213.06,338.74,60.002,1466468104,"201051344000438","219011344069620",27.85,23.00,0,333.63,346.86,11.3,9.0,0.062,456721.0,456721.0,40366,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468116,657651.00
06/20/2016 20:15,2,0.418,ACTIVE,213.06,338.44,60.012,1466468104,"201051344000417","219011344069620",27.79,23.30,0,332.13,346.56,11.8,9.4,0.057,448941.1,448941.1,40528,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468117,657652.00
06/20/2016 20:15,2,0.330,ACTIVE,212.16,337.54,60.039,1466468104,"274151322000083","219011344069620",26.44,25.80,0,333.63,342.95,8.8,6.6,0.053,715646.0,715646.0,29312,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468118,657653.00
06/20/2016 20:15,2,0.361,ACTIVE,212.61,339.95,60.034,1466468104,"274151322000076","219011344069620",27.19,26.00,0,334.54,343.85,9.9,7.7,0.053,762406.6,762406.6,29314,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468119,657654.00
06/20/2016 20:15,2,0.424,ACTIVE,212.83,338.74,60.012,1466468104,"201051344000868","219011344069620",27.12,22.50,0,332.13,347.76,11.7,9.4,0.066,444299.1,444299.1,35614,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468120,657655.00
06/20/2016 20:15,2,0.328,ACTIVE,212.16,336.64,60.007,1466468104,"274151322000095","219011344069620",27.29,25.00,0,333.63,342.65,9.1,6.8,0.049,754577.7,754577.7,29227,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468121,657656.00
06/20/2016 20:15,2,0.402,ACTIVE,213.06,339.95,60.007,1466468104,"201051344000988","219011344069620",26.86,24.00,0,332.13,348.66,11.0,8.7,0.075,441219.9,441219.9,35907,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468122,657657.00
06/20/2016 20:15,2,0.396,ACTIVE,212.83,336.94,60.002,1466468104,"201051344001025","219011344069620",27.59,22.50,0,332.73,345.06,11.1,8.8,0.062,455056.5,455056.5,40413,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468123,657658.00
06/20/2016 20:15,2,0.416,ACTIVE,213.06,338.74,60.002,1466468104,"201051344000458","219011344069620",27.99,24.30,0,333.33,347.16,11.8,9.5,0.066,452069.0,452069.0,35831,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468124,657659.00
06/20/2016 20:15,2,0.410,ACTIVE,213.74,340.85,60.002,1466468104,"201051344000853","219011344069620",27.95,24.00,0,334.54,348.66,11.6,9.3,0.071,450876.6,450876.6,35435,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468125,657660.00
06/20/2016 20:15,2,0.369,ACTIVE,213.51,339.65,60.002,1466468104,"201051344000685","219011344069620",26.86,22.50,0,332.73,347.16,10.1,7.8,0.062,456096.9,456096.9,40270,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468126,657661.00
06/20/2016 20:15,2,0.371,ACTIVE,213.06,338.74,60.002,1466468104,"201051344000917","219011344069620",27.10,23.30,0,332.43,346.56,10.2,8.0,0.062,452899.3,452899.3,40265,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468127,657662.00
06/20/2016 20:15,2,0.365,ACTIVE,213.29,338.74,60.012,1466468104,"201051344001145","219011344069620",27.69,22.30,0,333.63,347.16,10.3,8.0,0.057,458121.7,458121.7,40122,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468128,657663.00
06/20/2016 20:15,2,0.379,ACTIVE,213.29,339.04,60.007,1466468104,"201051344000651","219011344069620",28.23,22.30,0,333.63,346.56,10.9,8.6,0.057,450661.2,450661.2,40471,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468128,657664.00
06/20/2016 20:15,2,0.316,ACTIVE,211.93,338.14,59.996,1466468104,"274151322000088","219011344069620",26.12,25.50,0,332.73,342.35,8.4,6.2,0.049,691160.8,691160.8,28967,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468129,657665.00
06/20/2016 20:15,2,0.223,ACTIVE,212.83,394.65,60.007,1466468104,"274151322000068","219011344069620",36.98,27.50,0,335.14,404.87,8.4,6.2,0.035,585546.8,585546.8,30548,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468130,657666.00
06/20/2016 20:15,2,0.422,ACTIVE,212.61,337.84,59.996,1466468104,"201051344001135","219011344069620",27.87,22.50,0,332.43,345.36,11.9,9.6,0.062,446675.9,446675.9,40405,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468131,657667.00
06/20/2016 20:15,2,0.410,ACTIVE,213.06,339.04,60.002,1466468104,"201051344000594","219011344069620",27.85,24.00,0,332.13,346.56,11.6,9.3,0.071,456111.5,456111.5,35875,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468132,657668.00
06/20/2016 20:15,2,0.387,ACTIVE,213.06,337.54,60.007,1466468104,"201051344001203","219011344069620",27.53,22.80,0,333.33,347.76,10.8,8.5,0.057,453919.8,453919.8,40444,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468133,657669.00
06/20/2016 20:15,2,0.332,ACTIVE,212.16,338.14,59.970,1466468104,"274151322000054","219011344069620",26.74,25.50,0,333.33,342.65,9.0,6.8,0.044,705845.1,705845.1,28993,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468134,657670.00
06/20/2016 20:15,2,0.426,ACTIVE,213.29,338.44,60.002,1466468104,"201051344000867","219011344069620",27.27,23.50,0,332.13,346.56,11.8,9.4,0.062,443470.3,443470.3,35879,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468135,657671.00
06/20/2016 20:15,2,0.385,ACTIVE,213.06,338.44,60.039,1466468104,"201051344001093","219011344069620",27.77,23.00,0,332.73,346.26,10.8,8.5,0.053,452212.7,452212.7,40325,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468136,657672.00
06/20/2016 20:15,2,0.387,ACTIVE,213.06,339.04,60.002,1466468104,"201051344000900","219011344069620",27.79,23.30,0,333.33,346.86,10.9,8.6,0.071,459265.8,459265.8,35270,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468137,657673.00
06/20/2016 20:15,2,0.459,ACTIVE,213.51,339.04,60.034,1466468104,"201051344000648","219011344069620",22.74,22.80,0,333.33,347.16,10.6,8.3,0.062,450640.7,450640.7,35563,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468138,657674.00
06/20/2016 20:15,2,0.445,ACTIVE,213.29,339.04,60.007,1466468104,"201051344000569","219011344069620",23.10,24.30,0,334.24,346.26,10.5,8.2,0.062,460274.3,460274.3,35196,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468139,657675.00
