ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 20:15,2,0.438,ACTIVE,213.29,339.04,60.002,1466468104,"201051344000983","219011344069620",27.61,23.80,0,333.03,346.86,12.3,9.9,0.066,451923.9,451923.9,35676,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468140,657676.00
06/20/2016 20:15,2,0.408,ACTIVE,213.06,338.74,60.002,1466468104,"201051344001158","219011344069620",27.08,23.50,0,333.03,346.56,11.2,8.9,0.066,445826.7,445826.7,35943,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468141,657677.00
06/20/2016 20:15,2,0.410,ACTIVE,213.74,340.85,60.007,1466468104,"201051344000576","219011344069620",27.53,22.50,0,333.33,347.76,11.4,9.1,0.071,452920.2,452920.2,35344,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468142,657678.00
06/20/2016 20:15,2,0.318,ACTIVE,212.38,337.84,59.991,1466468104,"274151322000087","219011344069620",26.88,26.00,0,333.63,342.65,8.7,6.5,0.044,679150.3,679150.3,29121,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466468143,657679.00
06/20/2016 20:30,2,0.408,ACTIVE,213.74,339.34,59.975,1466469003,"201051344000645","219011344069620",22.22,23.00,0,333.63,346.26,9.2,6.9,0.053,452518.8,452518.8,35478,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469004,657680.00
06/20/2016 20:30,2,0.277,ACTIVE,212.38,336.64,59.975,1466469003,"274151322000085","219011344069620",26.88,24.30,0,333.33,341.15,7.6,5.4,0.035,707288.3,707288.3,29010,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469005,657681.00
06/20/2016 20:30,2,0.373,ACTIVE,213.74,341.15,59.981,1466469003,"201051344000633","219011344069620",27.95,23.30,0,332.43,348.06,10.6,8.3,0.057,443696.0,443696.0,35965,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469006,657682.00
06/20/2016 20:30,2,0.383,ACTIVE,213.51,339.34,59.975,1466469003,"201051344000469","219011344069620",27.57,22.80,0,331.53,345.66,10.7,8.4,0.057,445289.5,445289.5,35896,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469007,657683.00
06/20/2016 20:30,2,0.377,ACTIVE,212.83,338.74,59.981,1466469003,"201051344000646","219011344069620",27.55,22.50,0,330.03,344.76,10.6,8.3,0.053,448091.8,448091.8,40445,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469008,657684.00
06/20/2016 20:30,2,0.320,ACTIVE,211.93,338.74,59.965,1466469003,"274151322000052","219011344069620",26.92,25.80,0,333.03,341.75,8.8,6.5,0.040,722159.7,722159.7,29234,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469009,657685.00
06/20/2016 20:30,2,0.402,ACTIVE,213.51,339.34,59.975,1466469003,"201051344000585","219011344069620",27.83,22.30,0,331.53,345.66,11.4,9.1,0.057,455512.9,455512.9,40450,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469010,657686.00
06/20/2016 20:30,2,0.340,ACTIVE,213.29,337.54,59.970,1466469003,"201051344001230","219011344069620",27.29,22.30,0,330.63,342.95,9.4,7.2,0.044,451604.7,451604.7,40254,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469011,657687.00
06/20/2016 20:30,2,0.352,ACTIVE,213.74,339.34,59.981,1466469003,"201051344000582","219011344069620",27.04,22.00,0,331.83,344.76,9.7,7.4,0.049,444888.8,444888.8,40406,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469012,657688.00
06/20/2016 20:30,2,0.385,ACTIVE,213.06,338.14,59.949,1466469003,"201051344000955","219011344069620",27.95,22.50,0,330.93,344.15,10.9,8.6,0.057,457624.1,457624.1,40342,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469013,657689.00
06/20/2016 20:30,2,0.174,ACTIVE,212.38,377.52,59.981,1466469003,"274151322000094","219011344069620",35.40,26.00,0,333.93,400.36,6.2,4.1,0.031,585619.2,585619.2,30334,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469013,657690.00
06/20/2016 20:30,2,0.406,ACTIVE,213.29,338.44,60.018,1466469003,"201051344000579","219011344069620",27.81,23.80,0,332.43,345.96,11.5,9.2,0.057,459376.1,459376.1,15966,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469014,657691.00
06/20/2016 20:30,2,0.371,ACTIVE,213.06,337.84,59.986,1466469003,"201051344000890","219011344069620",27.67,22.80,0,331.23,343.85,10.4,8.1,0.049,454816.3,454816.3,40361,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469015,657692.00
06/20/2016 20:30,2,0.363,ACTIVE,213.51,339.04,59.965,1466469003,"201051344000438","219011344069620",28.03,22.50,0,332.43,345.06,10.3,8.1,0.053,456723.2,456723.2,40367,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469016,657693.00
06/20/2016 20:30,2,0.385,ACTIVE,213.51,338.44,59.981,1466469003,"201051344000417","219011344069620",27.77,22.80,0,331.83,344.76,10.8,8.5,0.049,448943.3,448943.3,40529,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469017,657694.00
06/20/2016 20:30,2,0.281,ACTIVE,212.16,337.54,59.975,1466469003,"274151322000083","219011344069620",26.98,25.00,0,333.33,341.75,7.7,5.5,0.040,715647.5,715647.5,29313,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469018,657695.00
06/20/2016 20:30,2,0.311,ACTIVE,212.61,338.14,59.959,1466469003,"274151322000076","219011344069620",27.77,25.30,0,334.24,342.65,8.7,6.5,0.049,762408.4,762408.4,29315,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469019,657696.00
06/20/2016 20:30,2,0.387,ACTIVE,213.29,339.34,59.986,1466469003,"201051344000868","219011344069620",27.27,22.80,0,331.83,345.96,10.7,8.4,0.053,444301.4,444301.4,35615,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469020,657697.00
06/20/2016 20:30,2,0.285,ACTIVE,212.16,337.24,59.981,1466469003,"274151322000095","219011344069620",27.29,24.50,0,333.33,340.85,7.9,5.7,0.044,754579.3,754579.3,29228,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469021,657698.00
06/20/2016 20:30,2,0.361,ACTIVE,213.29,340.55,59.986,1466469003,"201051344000988","219011344069620",27.02,23.80,0,331.83,347.16,9.9,7.7,0.062,441221.9,441221.9,35908,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469022,657699.00
06/20/2016 20:30,2,0.361,ACTIVE,213.29,337.54,59.981,1466469003,"201051344001025","219011344069620",27.69,22.00,0,331.53,344.76,10.2,7.9,0.053,455058.5,455058.5,40414,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469023,657700.00
06/20/2016 20:30,2,0.385,ACTIVE,213.29,338.44,59.986,1466469003,"201051344000458","219011344069620",27.77,23.50,0,331.83,345.66,10.8,8.5,0.062,452071.3,452071.3,35832,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469024,657701.00
06/20/2016 20:30,2,0.373,ACTIVE,213.96,340.85,59.986,1466469003,"201051344000853","219011344069620",27.75,23.80,0,333.63,347.16,10.6,8.3,0.057,450878.8,450878.8,35436,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469025,657702.00
06/20/2016 20:30,2,0.324,ACTIVE,213.74,339.65,59.986,1466469003,"201051344000685","219011344069620",27.83,22.30,0,332.43,345.06,9.2,6.9,0.049,456098.7,456098.7,40271,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469026,657703.00
06/20/2016 20:30,2,0.346,ACTIVE,213.51,339.65,59.986,1466469003,"201051344000917","219011344069620",26.30,22.80,0,331.23,344.76,9.2,7.0,0.044,452901.2,452901.2,40266,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469026,657704.00
06/20/2016 20:30,2,0.332,ACTIVE,213.74,338.74,59.981,1466469003,"201051344001145","219011344069620",27.75,21.80,0,332.43,345.96,9.4,7.1,0.044,458123.5,458123.5,40123,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469027,657705.00
06/20/2016 20:30,2,0.359,ACTIVE,213.51,338.44,59.986,1466469003,"201051344000651","219011344069620",27.27,21.80,0,333.03,345.06,10.0,7.7,0.053,450663.2,450663.2,40472,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469028,657706.00
06/20/2016 20:30,2,0.277,ACTIVE,211.70,336.64,59.996,1466469003,"274151322000088","219011344069620",25.98,24.80,0,332.13,340.85,7.3,5.1,0.040,691162.2,691162.2,28968,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469029,657707.00
06/20/2016 20:30,2,0.195,ACTIVE,212.61,393.45,59.981,1466469003,"274151322000068","219011344069620",37.00,27.00,0,335.14,401.26,7.3,5.2,0.031,585548.2,585548.2,30549,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469030,657708.00
06/20/2016 20:30,2,0.389,ACTIVE,213.06,337.84,60.002,1466469003,"201051344001135","219011344069620",27.69,22.00,0,331.53,343.55,10.9,8.6,0.053,446678.2,446678.2,40406,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469031,657709.00
06/20/2016 20:30,2,0.375,ACTIVE,213.29,338.74,60.002,1466469003,"201051344000594","219011344069620",27.67,23.50,0,330.93,345.66,10.6,8.3,0.057,456113.7,456113.7,35876,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469032,657710.00
06/20/2016 20:30,2,0.352,ACTIVE,213.74,338.44,59.981,1466469003,"201051344001203","219011344069620",27.63,22.50,0,331.83,345.06,9.9,7.6,0.053,453921.8,453921.8,40445,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469033,657711.00
06/20/2016 20:30,2,0.293,ACTIVE,211.93,335.74,59.986,1466469003,"274151322000054","219011344069620",26.36,24.80,0,332.73,341.45,7.8,5.7,0.035,705846.6,705846.6,28994,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469034,657712.00
06/20/2016 20:30,2,0.385,ACTIVE,213.51,338.74,60.012,1466469003,"201051344000867","219011344069620",27.35,23.80,0,331.83,345.36,10.7,8.4,0.053,443472.5,443472.5,35880,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469035,657713.00
06/20/2016 20:30,2,0.354,ACTIVE,213.51,338.74,60.002,1466469003,"201051344001093","219011344069620",27.99,22.50,0,331.83,344.15,10.1,7.8,0.044,452214.7,452214.7,40326,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469036,657714.00
06/20/2016 20:30,2,0.346,ACTIVE,213.29,339.34,59.981,1466469003,"201051344000900","219011344069620",27.63,23.30,0,331.83,345.96,9.7,7.4,0.057,459267.8,459267.8,35271,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469037,657715.00
06/20/2016 20:30,2,0.391,ACTIVE,213.74,339.65,59.986,1466469003,"201051344000648","219011344069620",27.19,22.50,0,332.73,345.96,10.8,8.5,0.057,450642.7,450642.7,35564,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469038,657716.00
06/20/2016 20:30,2,0.391,ACTIVE,213.51,339.34,59.981,1466469003,"201051344000569","219011344069620",26.98,24.00,0,333.03,345.06,10.7,8.4,0.062,460276.4,460276.4,35197,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469039,657717.00
06/20/2016 20:30,2,0.406,ACTIVE,213.29,338.14,59.954,1466469003,"201051344000983","219011344069620",27.21,23.50,0,332.13,345.66,11.2,8.9,0.057,451926.3,451926.3,35677,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469040,657718.00
06/20/2016 20:30,2,0.371,ACTIVE,213.29,338.44,59.949,1466469003,"201051344001158","219011344069620",27.06,23.30,0,332.13,346.86,10.2,7.9,0.062,445828.8,445828.8,35944,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469040,657719.00
06/20/2016 20:30,2,0.357,ACTIVE,213.74,339.95,59.975,1466469003,"201051344000576","219011344069620",28.35,22.80,0,332.43,347.16,10.3,8.0,0.057,452922.4,452922.4,35345,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469041,657720.00
06/20/2016 20:30,2,0.283,ACTIVE,212.38,336.34,59.986,1466469003,"274151322000087","219011344069620",26.50,25.50,0,333.33,341.15,7.6,5.4,0.031,679151.8,679151.8,29122,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469042,657721.00
06/20/2016 20:45,2,0.326,ACTIVE,213.96,339.04,59.959,1466469904,"201051344000645","219011344069620",27.45,23.00,0,333.33,345.96,9.1,6.9,0.044,452520.6,452520.6,35479,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469905,657722.00
06/20/2016 20:45,2,0.238,ACTIVE,212.38,336.94,59.975,1466469904,"274151322000085","219011344069620",26.76,23.80,0,333.93,340.85,6.5,4.3,0.027,707289.5,707289.5,29011,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469906,657723.00
06/20/2016 20:45,2,0.340,ACTIVE,213.96,340.85,59.970,1466469904,"201051344000633","219011344069620",26.88,23.30,0,332.73,347.76,9.3,7.1,0.044,443697.9,443697.9,35966,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469907,657724.00
06/20/2016 20:45,2,0.346,ACTIVE,213.51,339.34,60.002,1466469904,"201051344000469","219011344069620",27.02,22.30,0,331.53,345.06,9.5,7.3,0.044,445291.5,445291.5,35897,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469907,657725.00
06/20/2016 20:45,2,0.340,ACTIVE,212.83,338.14,59.970,1466469904,"201051344000646","219011344069620",27.49,22.00,0,331.53,344.76,9.5,7.2,0.044,448093.7,448093.7,40446,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469908,657726.00
06/20/2016 20:45,2,0.277,ACTIVE,212.16,337.24,59.959,1466469904,"274151322000052","219011344069620",26.68,25.00,0,333.33,341.75,7.5,5.3,0.040,722161.1,722161.1,29235,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469909,657727.00
06/20/2016 20:45,2,0.363,ACTIVE,213.51,338.74,60.007,1466469904,"201051344000585","219011344069620",27.71,22.00,0,332.43,345.06,10.2,8.0,0.044,455515.0,455515.0,40451,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469910,657728.00
06/20/2016 20:45,2,0.307,ACTIVE,213.29,337.84,59.933,1466469904,"201051344001230","219011344069620",27.19,21.50,0,331.23,343.55,8.5,6.2,0.040,451606.4,451606.4,40255,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469911,657729.00
06/20/2016 20:45,2,0.314,ACTIVE,213.74,338.74,59.959,1466469904,"201051344000582","219011344069620",27.08,21.50,0,333.03,344.76,8.7,6.4,0.044,444890.5,444890.5,40407,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469912,657730.00
06/20/2016 20:45,2,0.350,ACTIVE,212.83,337.54,59.965,1466469904,"201051344000955","219011344069620",27.75,22.00,0,331.53,343.85,9.8,7.6,0.044,457626.1,457626.1,40343,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469913,657731.00
06/20/2016 20:45,2,0.148,ACTIVE,212.38,349.26,59.996,1466469904,"274151322000094","219011344069620",32.36,25.00,0,334.54,382.63,4.9,2.8,0.022,585620.1,585620.1,30335,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469914,657732.00
06/20/2016 20:45,2,0.363,ACTIVE,213.51,338.14,59.965,1466469904,"201051344000579","219011344069620",27.79,23.30,0,333.03,345.06,10.3,8.0,0.049,459378.2,459378.2,15967,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469915,657733.00
06/20/2016 20:45,2,0.330,ACTIVE,213.06,336.94,59.981,1466469904,"201051344000890","219011344069620",27.75,22.30,0,332.13,344.15,9.3,7.1,0.044,454818.2,454818.2,40362,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469916,657734.00
06/20/2016 20:45,2,0.326,ACTIVE,213.29,338.74,59.970,1466469904,"201051344000438","219011344069620",27.81,21.80,0,333.03,344.45,9.2,7.0,0.044,456725.0,456725.0,40368,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469917,657735.00
06/20/2016 20:45,2,0.348,ACTIVE,213.29,337.84,59.965,1466469904,"201051344000417","219011344069620",27.69,22.30,0,332.13,344.15,9.8,7.5,0.044,448945.3,448945.3,40530,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469918,657736.00
06/20/2016 20:45,2,0.244,ACTIVE,212.16,336.34,59.965,1466469904,"274151322000083","219011344069620",26.40,24.30,0,333.63,341.75,6.5,4.4,0.022,715648.7,715648.7,29314,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469919,657737.00
06/20/2016 20:45,2,0.266,ACTIVE,212.83,337.84,59.981,1466469904,"274151322000076","219011344069620",27.39,24.50,0,334.84,341.75,7.4,5.2,0.040,762409.8,762409.8,29316,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469920,657738.00
06/20/2016 20:45,2,0.346,ACTIVE,213.29,338.74,59.938,1466469904,"201051344000868","219011344069620",26.84,22.50,0,332.43,345.96,9.5,7.2,0.044,444303.3,444303.3,35616,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469921,657739.00
06/20/2016 20:45,2,0.248,ACTIVE,212.16,336.04,59.970,1466469904,"274151322000095","219011344069620",26.48,24.00,0,333.63,340.85,6.7,4.5,0.035,754580.6,754580.6,29229,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469922,657740.00
06/20/2016 20:45,2,0.311,ACTIVE,213.29,339.65,59.965,1466469904,"201051344000988","219011344069620",27.57,23.50,0,331.83,347.16,8.7,6.5,0.049,441223.7,441223.7,35909,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469923,657741.00
06/20/2016 20:45,2,0.326,ACTIVE,213.06,337.24,59.970,1466469904,"201051344001025","219011344069620",27.41,21.50,0,331.83,344.15,9.1,6.8,0.044,455060.4,455060.4,40415,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469924,657742.00
06/20/2016 20:45,2,0.338,ACTIVE,213.29,337.54,59.970,1466469904,"201051344000458","219011344069620",27.71,23.30,0,332.73,344.76,9.5,7.3,0.044,452073.3,452073.3,35833,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469925,657743.00
06/20/2016 20:45,2,0.334,ACTIVE,213.96,339.95,59.965,1466469904,"201051344000853","219011344069620",27.17,23.50,0,333.33,346.56,9.2,7.0,0.049,450880.7,450880.7,35437,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469926,657744.00
06/20/2016 20:45,2,0.283,ACTIVE,213.51,339.04,59.981,1466469904,"201051344000685","219011344069620",27.95,21.80,0,332.73,345.96,8.0,5.8,0.040,456100.3,456100.3,40272,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469927,657745.00
06/20/2016 20:45,2,0.303,ACTIVE,213.29,338.74,59.970,1466469904,"201051344000917","219011344069620",27.33,22.30,0,331.83,344.45,8.4,6.2,0.035,452902.8,452902.8,40267,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469927,657746.00
06/20/2016 20:45,2,0.297,ACTIVE,213.51,338.74,59.986,1466469904,"201051344001145","219011344069620",27.55,21.30,0,333.03,345.06,8.3,6.1,0.035,458125.2,458125.2,40124,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469928,657747.00
06/20/2016 20:45,2,0.330,ACTIVE,213.29,338.44,59.965,1466469904,"201051344000651","219011344069620",26.74,21.30,0,332.43,344.76,9.0,6.7,0.044,450665.1,450665.1,40473,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469929,657748.00
06/20/2016 20:45,2,0.234,ACTIVE,211.93,335.74,59.965,1466469904,"274151322000088","219011344069620",25.88,24.00,0,333.03,340.85,6.2,4.0,0.027,691163.3,691163.3,28969,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469930,657749.00
06/20/2016 20:45,2,0.174,ACTIVE,212.83,365.49,59.944,1466469904,"274151322000068","219011344069620",34.11,26.00,0,335.74,397.05,6.1,3.9,0.031,585549.3,585549.3,30550,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469931,657750.00
06/20/2016 20:45,2,0.348,ACTIVE,213.06,337.24,59.975,1466469904,"201051344001135","219011344069620",27.57,21.50,0,332.13,343.55,9.8,7.5,0.044,446680.2,446680.2,40407,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469932,657751.00
06/20/2016 20:45,2,0.336,ACTIVE,213.29,338.14,59.970,1466469904,"201051344000594","219011344069620",27.51,23.50,0,331.83,345.36,9.4,7.2,0.049,456115.7,456115.7,35877,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469933,657752.00
06/20/2016 20:45,2,0.316,ACTIVE,213.29,337.54,59.975,1466469904,"201051344001203","219011344069620",27.49,21.80,0,333.63,345.06,8.8,6.6,0.040,453923.6,453923.6,40446,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469934,657753.00
06/20/2016 20:45,2,0.246,ACTIVE,212.38,337.24,59.975,1466469904,"274151322000054","219011344069620",26.88,24.00,0,333.03,341.45,6.7,4.6,0.035,705847.9,705847.9,28995,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469935,657754.00
06/20/2016 20:45,2,0.332,ACTIVE,213.74,337.84,59.975,1466469904,"201051344000867","219011344069620",27.99,23.50,0,332.43,345.06,9.5,7.2,0.044,443474.4,443474.4,35881,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469936,657755.00
06/20/2016 20:45,2,0.320,ACTIVE,213.29,338.44,59.986,1466469904,"201051344001093","219011344069620",27.83,22.00,0,333.33,344.15,9.0,6.8,0.035,452216.5,452216.5,40327,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469937,657756.00
06/20/2016 20:45,2,0.307,ACTIVE,213.29,339.04,59.970,1466469904,"201051344000900","219011344069620",27.04,22.80,0,332.13,345.66,8.4,6.2,0.049,459269.5,459269.5,35272,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469938,657757.00
06/20/2016 20:45,2,0.340,ACTIVE,213.74,338.44,59.981,1466469904,"201051344000648","219011344069620",27.61,22.30,0,333.33,345.36,9.5,7.2,0.044,450644.7,450644.7,35565,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469938,657758.00
06/20/2016 20:45,2,0.334,ACTIVE,213.29,338.74,59.970,1466469904,"201051344000569","219011344069620",27.81,23.50,0,333.63,344.76,9.4,7.2,0.049,460278.3,460278.3,35198,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469939,657759.00
06/20/2016 20:45,2,0.354,ACTIVE,213.51,339.04,59.970,1466469904,"201051344000983","219011344069620",27.77,23.30,0,330.93,345.36,10.0,7.7,0.053,451928.4,451928.4,35678,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469940,657760.00
06/20/2016 20:45,2,0.330,ACTIVE,213.51,338.74,59.986,1466469904,"201051344001158","219011344069620",26.88,23.30,0,332.43,345.36,9.0,6.8,0.049,445830.7,445830.7,35945,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469941,657761.00
06/20/2016 20:45,2,0.338,ACTIVE,213.96,339.95,59.986,1466469904,"201051344000576","219011344069620",26.92,22.80,0,333.63,345.66,9.2,7.0,0.049,452924.3,452924.3,35346,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469942,657762.00
06/20/2016 20:45,2,0.246,ACTIVE,212.61,337.84,60.012,1466469904,"274151322000087","219011344069620",26.20,24.80,0,333.33,341.15,6.5,4.4,0.031,679153.0,679153.0,29123,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466469943,657763.00
06/20/2016 21:00,2,0.281,ACTIVE,213.96,339.04,59.986,1466470803,"201051344000645","219011344069620",26.62,23.00,0,333.93,345.36,7.6,5.4,0.035,452522.1,452522.1,35480,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470804,657764.00
06/20/2016 21:00,2,0.197,ACTIVE,212.61,337.84,59.991,1466470803,"274151322000085","219011344069620",26.38,23.50,0,333.93,340.25,5.3,3.2,0.027,707290.4,707290.4,29012,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470805,657765.00
06/20/2016 21:00,2,0.289,ACTIVE,214.19,340.55,59.981,1466470803,"201051344000633","219011344069620",26.98,23.50,0,332.43,347.46,7.9,5.7,0.027,443699.5,443699.5,35967,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470806,657766.00
06/20/2016 21:00,2,0.295,ACTIVE,213.74,338.74,59.991,1466470803,"201051344000469","219011344069620",27.25,22.00,0,331.23,344.76,8.2,6.0,0.031,445293.1,445293.1,35898,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470807,657767.00
06/20/2016 21:00,2,0.293,ACTIVE,213.06,338.14,59.975,1466470803,"201051344000646","219011344069620",27.35,21.50,0,330.63,343.85,8.2,5.9,0.031,448095.3,448095.3,40447,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470808,657768.00
06/20/2016 21:00,2,0.230,ACTIVE,212.16,337.24,59.954,1466470803,"274151322000052","219011344069620",26.52,24.30,0,333.33,341.45,6.2,4.1,0.031,722162.3,722162.3,29236,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470808,657769.00
06/20/2016 21:00,2,0.312,ACTIVE,213.51,338.44,59.991,1466470803,"201051344000585","219011344069620",27.77,21.30,0,332.43,344.76,8.8,6.6,0.035,455516.8,455516.8,40452,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470809,657770.00
06/20/2016 21:00,2,0.262,ACTIVE,213.06,337.24,59.986,1466470803,"201051344001230","219011344069620",27.12,21.30,0,331.23,342.65,7.2,5.1,0.022,451607.8,451607.8,40256,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470810,657771.00
06/20/2016 21:00,2,0.264,ACTIVE,213.74,338.74,59.954,1466470803,"201051344000582","219011344069620",27.45,21.00,0,333.03,344.15,7.4,5.2,0.027,444891.9,444891.9,40408,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470811,657772.00
06/20/2016 21:00,2,0.305,ACTIVE,212.83,337.54,59.986,1466470803,"201051344000955","219011344069620",27.59,21.50,0,331.23,343.85,8.5,6.3,0.031,457627.8,457627.8,40344,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470812,657773.00
06/20/2016 21:00,2,0.121,ACTIVE,212.16,336.64,59.991,1466470803,"274151322000094","219011344069620",30.34,24.00,0,334.54,352.57,3.8,1.7,0.018,585620.6,585620.6,30336,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470813,657774.00
06/20/2016 21:00,2,0.318,ACTIVE,213.29,338.14,59.986,1466470803,"201051344000579","219011344069620",27.63,22.30,0,333.03,343.85,8.9,6.7,0.035,459380.0,459380.0,15968,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470814,657775.00
06/20/2016 21:00,2,0.287,ACTIVE,213.06,337.54,59.986,1466470803,"201051344000890","219011344069620",27.39,21.80,0,332.13,343.25,8.0,5.8,0.031,454819.8,454819.8,40363,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470815,657776.00
06/20/2016 21:00,2,0.285,ACTIVE,213.29,338.14,59.975,1466470803,"201051344000438","219011344069620",27.71,21.50,0,332.73,343.55,8.1,5.9,0.031,456726.6,456726.6,40369,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470816,657777.00
06/20/2016 21:00,2,0.301,ACTIVE,213.29,337.84,59.986,1466470803,"201051344000417","219011344069620",27.79,21.80,0,332.13,343.25,8.5,6.3,0.035,448947.1,448947.1,40531,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470817,657778.00
06/20/2016 21:00,2,0.199,ACTIVE,211.93,336.34,59.981,1466470803,"274151322000083","219011344069620",26.42,24.00,0,333.63,341.45,5.3,3.2,0.018,715649.7,715649.7,29315,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470818,657779.00
06/20/2016 21:00,2,0.217,ACTIVE,212.61,337.84,59.975,1466470803,"274151322000076","219011344069620",27.37,24.00,0,334.84,341.15,6.0,3.9,0.027,762411.0,762411.0,29317,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470819,657780.00
06/20/2016 21:00,2,0.295,ACTIVE,213.29,338.14,59.981,1466470803,"201051344000868","219011344069620",26.74,22.00,0,332.13,344.15,8.0,5.8,0.027,444304.9,444304.9,35617,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470820,657781.00
06/20/2016 21:00,2,0.201,ACTIVE,212.16,337.24,59.965,1466470803,"274151322000095","219011344069620",26.52,23.50,0,333.33,340.25,5.5,3.3,0.022,754581.5,754581.5,29230,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470821,657782.00
06/20/2016 21:00,2,0.264,ACTIVE,213.29,339.34,59.991,1466470803,"201051344000988","219011344069620",27.31,23.30,0,331.23,346.26,7.3,5.2,0.040,441225.1,441225.1,35910,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470822,657783.00
06/20/2016 21:00,2,0.277,ACTIVE,213.06,337.24,59.981,1466470803,"201051344001025","219011344069620",27.57,21.00,0,332.13,343.85,7.8,5.6,0.031,455061.9,455061.9,40416,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470823,657784.00
06/20/2016 21:00,2,0.307,ACTIVE,213.51,338.14,59.986,1466470803,"201051344000458","219011344069620",24.67,23.00,0,331.83,344.76,7.7,5.5,0.035,452074.9,452074.9,35834,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470823,657785.00
06/20/2016 21:00,2,0.283,ACTIVE,213.96,339.04,59.981,1466470803,"201051344000853","219011344069620",27.35,23.00,0,333.33,345.36,7.9,5.7,0.035,450882.3,450882.3,35438,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470824,657786.00
06/20/2016 21:00,2,0.242,ACTIVE,213.51,339.04,59.975,1466470803,"201051344000685","219011344069620",27.69,21.30,0,332.43,343.85,6.8,4.7,0.031,456101.6,456101.6,40273,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470825,657787.00
06/20/2016 21:00,2,0.248,ACTIVE,213.51,338.14,59.991,1466470803,"201051344000917","219011344069620",28.15,22.00,0,332.13,343.85,7.1,4.9,0.027,452904.2,452904.2,40268,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470826,657788.00
06/20/2016 21:00,2,0.254,ACTIVE,213.51,338.44,60.002,1466470803,"201051344001145","219011344069620",27.17,21.00,0,332.43,343.85,7.0,4.9,0.027,458126.6,458126.6,40125,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470827,657789.00
06/20/2016 21:00,2,0.270,ACTIVE,213.51,337.84,59.996,1466470803,"201051344000651","219011344069620",27.99,20.70,0,332.73,343.85,7.7,5.5,0.031,450666.6,450666.6,40474,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470828,657790.00
06/20/2016 21:00,2,0.191,ACTIVE,211.93,336.64,59.981,1466470803,"274151322000088","219011344069620",25.64,23.50,0,333.03,339.95,5.0,2.9,0.027,691164.2,691164.2,28970,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470829,657791.00
06/20/2016 21:00,2,0.145,ACTIVE,212.83,337.54,59.981,1466470803,"274151322000068","219011344069620",30.91,25.00,0,335.14,369.70,4.5,2.4,0.018,585550.1,585550.1,30551,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470830,657792.00
06/20/2016 21:00,2,0.305,ACTIVE,213.06,336.64,59.981,1466470803,"201051344001135","219011344069620",27.29,21.00,0,331.53,342.65,8.4,6.2,0.035,446681.9,446681.9,40408,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470831,657793.00
06/20/2016 21:00,2,0.287,ACTIVE,213.29,338.44,59.986,1466470803,"201051344000594","219011344069620",27.43,23.50,0,330.93,343.25,8.0,5.8,0.035,456117.3,456117.3,35878,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470832,657794.00
06/20/2016 21:00,2,0.275,ACTIVE,213.29,338.14,60.002,1466470803,"201051344001203","219011344069620",27.02,21.50,0,333.03,345.66,7.6,5.4,0.027,453925.1,453925.1,40447,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470833,657795.00
06/20/2016 21:00,2,0.203,ACTIVE,212.16,337.24,60.002,1466470803,"274151322000054","219011344069620",26.32,23.80,0,333.33,340.25,5.4,3.3,0.031,705848.9,705848.9,28996,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470833,657796.00
06/20/2016 21:00,2,0.279,ACTIVE,213.74,337.84,60.012,1466470803,"201051344000867","219011344069620",27.95,23.50,0,332.43,344.76,8.0,5.7,0.027,443476.0,443476.0,35882,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470834,657797.00
06/20/2016 21:00,2,0.268,ACTIVE,213.29,338.44,59.986,1466470803,"201051344001093","219011344069620",28.21,21.50,0,332.13,343.25,7.7,5.5,0.022,452218.1,452218.1,40328,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470836,657798.00
06/20/2016 21:00,2,0.254,ACTIVE,213.51,338.74,59.944,1466470803,"201051344000900","219011344069620",26.80,22.50,0,332.73,344.15,6.9,4.8,0.031,459270.9,459270.9,35273,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470837,657799.00
06/20/2016 21:00,2,0.291,ACTIVE,213.74,338.14,59.981,1466470803,"201051344000648","219011344069620",27.47,22.30,0,333.63,344.76,8.2,5.9,0.035,450646.3,450646.3,35566,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470838,657800.00
06/20/2016 21:00,2,0.291,ACTIVE,213.51,338.74,59.975,1466470803,"201051344000569","219011344069620",27.51,23.50,0,333.03,344.45,8.2,5.9,0.035,460280.0,460280.0,35199,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470839,657801.00
06/20/2016 21:00,2,0.301,ACTIVE,213.51,338.44,59.970,1466470803,"201051344000983","219011344069620",27.97,23.00,0,332.73,344.76,8.6,6.3,0.035,451930.1,451930.1,35679,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470840,657802.00
06/20/2016 21:00,2,0.277,ACTIVE,213.51,338.44,59.975,1466470803,"201051344001158","219011344069620",27.21,23.00,0,332.43,344.76,7.7,5.5,0.035,445832.2,445832.2,35946,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470841,657803.00
06/20/2016 21:00,2,0.287,ACTIVE,213.96,339.95,59.991,1466470803,"201051344000576","219011344069620",26.86,22.50,0,332.73,345.66,7.8,5.6,0.035,452925.8,452925.8,35347,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470842,657804.00
06/20/2016 21:00,2,0.205,ACTIVE,212.61,337.24,59.954,1466470803,"274151322000087","219011344069620",25.70,24.50,0,333.33,340.55,5.4,3.3,0.013,679153.9,679153.9,29124,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466470843,657805.00
06/20/2016 21:15,2,0.217,ACTIVE,213.51,338.44,59.981,1466471703,"201051344000645","219011344069620",26.74,22.30,0,333.33,345.06,5.9,3.8,0.018,452523.2,452523.2,35481,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471704,657806.00
06/20/2016 21:15,2,0.148,ACTIVE,211.93,336.04,59.981,1466471703,"274151322000085","219011344069620",26.00,22.80,0,333.63,340.55,3.9,1.9,0.013,707291.0,707291.0,29013,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471705,657807.00
06/20/2016 21:15,2,0.234,ACTIVE,213.51,339.34,59.944,1466471703,"201051344000633","219011344069620",26.94,23.30,0,333.63,345.96,6.4,4.3,0.018,443700.7,443700.7,35968,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471706,657808.00
06/20/2016 21:15,2,0.240,ACTIVE,213.06,337.84,59.965,1466471703,"201051344000469","219011344069620",27.14,21.50,0,331.23,344.15,6.6,4.5,0.018,445294.4,445294.4,35899,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471707,657809.00
06/20/2016 21:15,2,0.234,ACTIVE,212.61,337.54,59.975,1466471703,"201051344000646","219011344069620",28.05,20.70,0,332.43,342.95,6.7,4.5,0.018,448096.6,448096.6,40448,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471707,657810.00
06/20/2016 21:15,2,0.184,ACTIVE,211.93,336.34,59.981,1466471703,"274151322000052","219011344069620",25.98,23.80,0,332.13,340.85,4.8,2.7,0.009,722163.2,722163.2,29237,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471708,657811.00
06/20/2016 21:15,2,0.258,ACTIVE,213.06,338.14,59.954,1466471703,"201051344000585","219011344069620",27.77,20.70,0,332.13,343.85,7.3,5.1,0.022,455518.2,455518.2,40453,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471709,657812.00
06/20/2016 21:15,2,0.227,ACTIVE,212.83,336.34,59.959,1466471703,"201051344001230","219011344069620",26.04,20.70,0,330.63,341.15,6.0,3.9,0.013,451608.9,451608.9,40257,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471710,657813.00
06/20/2016 21:15,2,0.221,ACTIVE,213.29,337.24,59.975,1466471703,"201051344000582","219011344069620",27.37,20.30,0,331.83,342.95,6.2,4.0,0.013,444893.0,444893.0,40409,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471711,657814.00
06/20/2016 21:15,2,0.250,ACTIVE,212.61,336.34,59.981,1466471703,"201051344000955","219011344069620",27.83,21.00,0,331.23,342.35,7.1,4.9,0.018,457629.2,457629.2,40345,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471712,657815.00
06/20/2016 21:15,2,0.086,ACTIVE,212.16,336.04,59.981,1466471703,"274151322000094","219011344069620",29.62,23.30,0,333.93,339.95,2.6,0.6,0.004,585620.9,585620.9,30337,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471713,657816.00
06/20/2016 21:15,2,0.260,ACTIVE,213.06,336.94,59.975,1466471703,"201051344000579","219011344069620",27.95,21.50,0,333.03,343.25,7.4,5.2,0.018,459381.5,459381.5,15969,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471714,657817.00
06/20/2016 21:15,2,0.240,ACTIVE,213.06,336.64,59.981,1466471703,"201051344000890","219011344069620",27.79,21.30,0,331.83,343.25,6.8,4.6,0.018,454821.0,454821.0,40364,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471715,657818.00
06/20/2016 21:15,2,0.236,ACTIVE,213.06,337.54,59.975,1466471703,"201051344000438","219011344069620",27.85,20.70,0,333.93,342.95,6.7,4.6,0.013,456727.9,456727.9,40370,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471716,657819.00
