ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 21:15,2,0.260,ACTIVE,213.06,337.54,59.975,1466471703,"201051344000417","219011344069620",27.65,21.30,0,331.53,342.95,7.3,5.1,0.018,448948.5,448948.5,40532,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471716,657820.00
06/20/2016 21:15,2,0.152,ACTIVE,212.16,336.64,59.965,1466471703,"274151322000083","219011344069620",25.78,23.50,0,333.03,340.85,4.0,1.9,0.009,715650.3,715650.3,29316,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471717,657821.00
06/20/2016 21:15,2,0.164,ACTIVE,212.61,335.74,59.981,1466471703,"274151322000076","219011344069620",26.90,23.30,0,334.24,341.15,4.5,2.4,0.013,762411.8,762411.8,29318,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471718,657822.00
06/20/2016 21:15,2,0.232,ACTIVE,213.06,337.24,59.944,1466471703,"201051344000868","219011344069620",27.17,21.30,0,332.13,343.25,6.4,4.3,0.013,444306.2,444306.2,35618,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471719,657823.00
06/20/2016 21:15,2,0.152,ACTIVE,211.93,336.04,59.991,1466471703,"274151322000095","219011344069620",25.92,23.00,0,332.73,339.95,4.0,2.0,0.018,754582.2,754582.2,29231,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471720,657824.00
06/20/2016 21:15,2,0.205,ACTIVE,213.06,338.74,59.975,1466471703,"201051344000988","219011344069620",27.04,23.00,0,331.83,345.36,5.7,3.5,0.027,441226.2,441226.2,35911,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471721,657825.00
06/20/2016 21:15,2,0.230,ACTIVE,212.83,336.34,59.975,1466471703,"201051344001025","219011344069620",27.08,20.30,0,332.13,342.95,6.3,4.2,0.018,455063.1,455063.1,40417,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471722,657826.00
06/20/2016 21:15,2,0.238,ACTIVE,213.06,336.94,59.949,1466471703,"201051344000458","219011344069620",26.86,22.80,0,331.23,342.65,6.5,4.3,0.027,452076.2,452076.2,35835,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471723,657827.00
06/20/2016 21:15,2,0.234,ACTIVE,213.74,338.44,59.970,1466471703,"201051344000853","219011344069620",26.62,22.50,0,333.93,344.76,6.3,4.2,0.022,450883.5,450883.5,35439,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471724,657828.00
06/20/2016 21:15,2,0.209,ACTIVE,213.29,339.04,59.986,1466471703,"201051344000685","219011344069620",26.58,20.70,0,332.73,343.85,5.7,3.5,0.013,456102.6,456102.6,40274,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471725,657829.00
06/20/2016 21:15,2,0.217,ACTIVE,213.06,337.84,59.981,1466471703,"201051344000917","219011344069620",26.86,21.50,0,331.53,342.95,5.9,3.8,0.013,452905.3,452905.3,40269,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471726,657830.00
06/20/2016 21:15,2,0.209,ACTIVE,213.29,337.84,59.986,1466471703,"201051344001145","219011344069620",27.02,20.30,0,332.73,342.65,5.7,3.6,0.013,458127.6,458127.6,40126,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471727,657831.00
06/20/2016 21:15,2,0.232,ACTIVE,213.06,337.84,59.975,1466471703,"201051344000651","219011344069620",27.10,20.00,0,332.13,342.95,6.4,4.2,0.013,450667.8,450667.8,40475,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471728,657832.00
06/20/2016 21:15,2,0.141,ACTIVE,211.70,335.44,59.981,1466471703,"274151322000088","219011344069620",24.53,22.80,0,332.43,340.25,3.5,1.5,0.009,691164.8,691164.8,28971,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471729,657833.00
06/20/2016 21:15,2,0.107,ACTIVE,212.61,337.24,59.981,1466471703,"274151322000068","219011344069620",29.88,24.30,0,334.54,340.85,3.2,1.2,0.004,585550.6,585550.6,30552,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471730,657834.00
06/20/2016 21:15,2,0.254,ACTIVE,212.38,335.44,59.991,1466471703,"201051344001135","219011344069620",26.58,20.30,0,331.83,342.35,6.8,4.7,0.018,446683.2,446683.2,40409,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471730,657835.00
06/20/2016 21:15,2,0.227,ACTIVE,212.83,336.94,59.975,1466471703,"201051344000594","219011344069620",27.79,23.50,0,331.53,343.85,6.4,4.3,0.018,456118.5,456118.5,35879,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471731,657836.00
06/20/2016 21:15,2,0.229,ACTIVE,212.83,336.94,59.981,1466471703,"201051344001203","219011344069620",27.06,21.00,0,333.03,344.45,6.2,4.1,0.018,453926.3,453926.3,40448,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471732,657837.00
06/20/2016 21:15,2,0.152,ACTIVE,211.93,336.34,59.986,1466471703,"274151322000054","219011344069620",25.76,23.00,0,332.13,340.25,4.0,1.9,0.018,705849.5,705849.5,28997,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471733,657838.00
06/20/2016 21:15,2,0.234,ACTIVE,213.29,336.34,59.986,1466471703,"201051344000867","219011344069620",26.88,23.30,0,332.73,343.55,6.4,4.2,0.018,443477.3,443477.3,35883,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471734,657839.00
06/20/2016 21:15,2,0.236,ACTIVE,212.83,337.84,59.954,1466471703,"201051344001093","219011344069620",26.92,21.00,0,332.73,342.65,6.5,4.3,0.004,452219.3,452219.3,40329,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471735,657840.00
06/20/2016 21:15,2,0.188,ACTIVE,212.83,337.24,59.975,1466471703,"201051344000900","219011344069620",27.06,21.50,0,332.13,344.15,5.2,3.0,0.018,459271.8,459271.8,35274,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471736,657841.00
06/20/2016 21:15,2,0.236,ACTIVE,213.29,337.24,59.975,1466471703,"201051344000648","219011344069620",26.88,21.80,0,333.03,344.15,6.5,4.3,0.018,450647.6,450647.6,35567,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471737,657842.00
06/20/2016 21:15,2,0.230,ACTIVE,213.06,337.24,60.018,1466471703,"201051344000569","219011344069620",27.51,22.80,0,332.43,343.85,6.5,4.3,0.022,460281.2,460281.2,35200,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471738,657843.00
06/20/2016 21:15,2,0.248,ACTIVE,213.06,336.34,59.949,1466471703,"201051344000983","219011344069620",27.65,22.80,0,332.13,343.25,7.0,4.8,0.013,451931.5,451931.5,35680,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471739,657844.00
06/20/2016 21:15,2,0.221,ACTIVE,213.06,337.24,59.986,1466471703,"201051344001158","219011344069620",27.08,22.80,0,332.13,344.45,6.1,4.0,0.022,445833.4,445833.4,35947,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471740,657845.00
06/20/2016 21:15,2,0.229,ACTIVE,213.51,338.44,59.981,1466471703,"201051344000576","219011344069620",27.10,21.80,0,333.03,344.76,6.3,4.1,0.013,452927.0,452927.0,35348,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471741,657846.00
06/20/2016 21:15,2,0.162,ACTIVE,211.93,336.34,59.975,1466471703,"274151322000087","219011344069620",24.31,24.00,0,332.73,340.25,4.0,1.9,0.009,679154.6,679154.6,29125,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466471742,657847.00
06/20/2016 21:30,2,0.174,ACTIVE,213.51,336.94,60.028,1466472604,"201051344000645","219011344069620",26.26,21.80,0,332.73,342.35,4.7,2.6,0.004,452524.0,452524.0,35482,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472605,657848.00
06/20/2016 21:30,2,0.102,ACTIVE,212.16,335.74,59.975,1466472604,"274151322000085","219011344069620",24.51,22.30,0,333.63,339.04,2.5,0.5,0.000,707291.3,707291.3,29014,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472606,657849.00
06/20/2016 21:30,2,0.199,ACTIVE,213.74,338.74,59.986,1466472604,"201051344000633","219011344069620",25.19,22.30,0,330.93,346.56,5.1,3.0,0.009,443701.6,443701.6,35969,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472607,657850.00
06/20/2016 21:30,2,0.205,ACTIVE,213.29,337.24,60.018,1466472604,"201051344000469","219011344069620",25.56,20.30,0,330.93,342.65,5.3,3.2,0.004,445295.4,445295.4,35900,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472607,657851.00
06/20/2016 21:30,2,0.203,ACTIVE,212.61,336.64,59.981,1466472604,"201051344000646","219011344069620",26.08,20.00,0,330.63,341.45,5.4,3.3,0.009,448097.6,448097.6,40449,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472608,657852.00
06/20/2016 21:30,2,0.131,ACTIVE,211.70,335.74,59.981,1466472604,"274151322000052","219011344069620",25.68,23.00,0,332.73,339.04,3.4,1.4,0.013,722163.7,722163.7,29238,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472609,657853.00
06/20/2016 21:30,2,0.215,ACTIVE,213.06,337.54,59.996,1466472604,"201051344000585","219011344069620",26.00,20.00,0,331.53,342.35,5.7,3.6,0.004,455519.3,455519.3,40454,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472610,657854.00
06/20/2016 21:30,2,0.182,ACTIVE,212.83,336.34,60.018,1466472604,"201051344001230","219011344069620",24.43,20.00,0,312.59,355.58,4.5,2.4,0.000,451609.7,451609.7,40258,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472611,657855.00
06/20/2016 21:30,2,0.188,ACTIVE,213.29,337.24,59.991,1466472604,"201051344000582","219011344069620",25.27,19.80,0,332.13,342.05,4.8,2.7,0.004,444893.9,444893.9,40410,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472612,657856.00
06/20/2016 21:30,2,0.215,ACTIVE,212.61,336.34,59.996,1466472604,"201051344000955","219011344069620",25.66,20.30,0,330.63,340.85,5.6,3.5,0.004,457630.3,457630.3,40346,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472613,657857.00
06/20/2016 21:30,2,0.000,ALERT,211.93,296.96,59.991,1466472604,"274151322000094","219011344069620",40.51,22.50,0,296.06,385.63,0.0,0.0,0.000,585620.9,585620.9,30338,0,0,0,L,1151911521,0,121.55,122.68,0002,20,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472615,657858.00
06/20/2016 21:30,2,0.223,ACTIVE,213.06,336.34,60.023,1466472604,"201051344000579","219011344069620",26.22,21.00,0,331.23,342.05,5.9,3.8,0.004,459382.6,459382.6,15970,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472616,657859.00
06/20/2016 21:30,2,0.207,ACTIVE,212.83,336.34,59.996,1466472604,"201051344000890","219011344069620",25.05,20.70,0,323.41,349.56,5.2,3.1,0.004,454822.0,454822.0,40365,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472617,657860.00
06/20/2016 21:30,2,0.205,ACTIVE,213.06,337.54,59.975,1466472604,"201051344000438","219011344069620",25.27,20.00,0,331.83,342.05,5.3,3.2,0.004,456728.9,456728.9,40371,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472618,657861.00
06/20/2016 21:30,2,0.223,ACTIVE,213.06,337.84,59.959,1466472604,"201051344000417","219011344069620",25.74,20.70,0,330.33,343.85,5.8,3.7,0.013,448949.6,448949.6,40533,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472619,657862.00
06/20/2016 21:30,2,0.104,ACTIVE,211.93,335.44,59.996,1466472604,"274151322000083","219011344069620",25.56,23.00,0,333.03,339.34,2.7,0.7,0.000,715650.6,715650.6,29317,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472620,657863.00
06/20/2016 21:30,2,0.111,ACTIVE,212.61,336.34,59.986,1466472604,"274151322000076","219011344069620",26.56,22.80,0,334.24,339.65,3.0,1.0,0.004,762412.1,762412.1,29319,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472621,657864.00
06/20/2016 21:30,2,0.197,ACTIVE,213.06,336.64,60.002,1466472604,"201051344000868","219011344069620",24.87,20.30,0,330.03,342.05,5.0,2.9,0.004,444307.1,444307.1,35619,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472622,657865.00
06/20/2016 21:30,2,0.098,ACTIVE,211.93,335.74,59.991,1466472604,"274151322000095","219011344069620",25.86,22.50,0,333.03,338.44,2.6,0.6,0.004,754582.5,754582.5,29232,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472623,657866.00
06/20/2016 21:30,2,0.164,ACTIVE,213.06,337.54,59.991,1466472604,"201051344000988","219011344069620",25.41,21.80,0,330.33,344.15,4.2,2.2,0.009,441226.9,441226.9,35912,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472624,657867.00
06/20/2016 21:30,2,0.182,ACTIVE,212.83,336.34,60.002,1466472604,"201051344001025","219011344069620",26.00,19.80,0,332.13,341.75,4.8,2.7,0.004,455064.0,455064.0,40418,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472625,657868.00
06/20/2016 21:30,2,0.189,ACTIVE,212.83,335.44,59.991,1466472604,"201051344000458","219011344069620",25.92,22.30,0,331.83,342.35,5.0,2.9,0.004,452077.1,452077.1,35836,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472625,657869.00
06/20/2016 21:30,2,0.180,ACTIVE,213.74,338.14,59.991,1466472604,"201051344000853","219011344069620",25.80,21.80,0,333.93,344.15,4.7,2.6,0.004,450884.4,450884.4,35440,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472626,657870.00
06/20/2016 21:30,2,0.172,ACTIVE,213.29,338.14,59.991,1466472604,"201051344000685","219011344069620",24.65,20.00,0,330.63,345.96,4.3,2.2,0.000,456103.4,456103.4,40275,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472627,657871.00
06/20/2016 21:30,2,0.186,ACTIVE,213.06,337.54,59.981,1466472604,"201051344000917","219011344069620",23.70,21.00,0,311.39,357.98,4.5,2.4,0.000,452906.0,452906.0,40270,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472628,657872.00
06/20/2016 21:30,2,0.168,ACTIVE,213.29,337.54,59.991,1466472604,"201051344001145","219011344069620",25.47,19.80,0,321.91,351.97,4.3,2.3,0.000,458128.3,458128.3,40127,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472629,657873.00
06/20/2016 21:30,2,0.201,ACTIVE,213.06,337.54,59.986,1466472604,"201051344000651","219011344069620",24.97,19.50,0,332.13,342.05,5.1,3.0,0.009,450668.7,450668.7,40476,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472630,657874.00
06/20/2016 21:30,2,0.094,ACTIVE,211.70,336.04,59.986,1466472604,"274151322000088","219011344069620",22.80,22.30,0,332.43,338.44,2.1,0.2,0.004,691164.9,691164.9,28972,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472631,657875.00
06/20/2016 21:30,2,0.072,ACTIVE_NO_POWER,212.83,316.50,59.965,1466472604,"274151322000068","219011344069620",25.92,23.50,0,315.00,339.34,1.9,0.0,0.000,585550.7,585550.7,30553,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472632,657876.00
06/20/2016 21:30,2,0.207,ACTIVE,212.83,336.04,59.986,1466472604,"201051344001135","219011344069620",25.35,19.80,0,330.93,341.15,5.3,3.2,0.004,446684.2,446684.2,40410,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472633,657877.00
06/20/2016 21:30,2,0.195,ACTIVE,213.06,336.64,59.991,1466472604,"201051344000594","219011344069620",24.99,22.80,0,329.73,342.05,5.0,2.9,0.009,456119.5,456119.5,35880,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472634,657878.00
06/20/2016 21:30,2,0.195,ACTIVE,213.29,336.64,59.986,1466472604,"201051344001203","219011344069620",24.63,20.00,0,332.13,344.45,4.9,2.8,0.000,453927.1,453927.1,40449,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472635,657879.00
06/20/2016 21:30,2,0.102,ACTIVE,211.93,335.74,59.986,1466472604,"274151322000054","219011344069620",24.57,22.80,0,332.73,338.74,2.5,0.5,0.000,705849.8,705849.8,28998,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472636,657880.00
06/20/2016 21:30,2,0.193,ACTIVE,213.29,336.64,59.981,1466472604,"201051344000867","219011344069620",25.39,22.30,0,331.83,342.05,5.0,2.9,0.009,443478.1,443478.1,35884,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472636,657881.00
06/20/2016 21:30,2,0.209,ACTIVE,213.06,337.24,60.034,1466472604,"201051344001093","219011344069620",24.09,20.30,0,311.69,357.98,5.1,3.0,0.000,452220.2,452220.2,40330,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472637,657882.00
06/20/2016 21:30,2,0.148,ACTIVE,213.06,337.24,59.991,1466472604,"201051344000900","219011344069620",25.21,20.70,0,330.93,342.05,3.8,1.8,0.009,459272.4,459272.4,35275,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472638,657883.00
06/20/2016 21:30,2,0.197,ACTIVE,213.51,336.64,59.996,1466472604,"201051344000648","219011344069620",25.41,21.00,0,331.83,342.05,5.1,3.0,0.009,450648.5,450648.5,35568,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472639,657884.00
06/20/2016 21:30,2,0.188,ACTIVE,213.06,336.94,59.986,1466472604,"201051344000569","219011344069620",26.30,21.80,0,332.13,341.75,5.0,2.9,0.009,460282.2,460282.2,35201,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472640,657885.00
06/20/2016 21:30,2,0.209,ACTIVE,212.83,335.74,59.986,1466472604,"201051344000983","219011344069620",25.35,21.80,0,332.13,342.05,5.4,3.3,0.000,451932.5,451932.5,35681,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472641,657886.00
06/20/2016 21:30,2,0.182,ACTIVE,213.06,336.34,59.991,1466472604,"201051344001158","219011344069620",25.27,21.30,0,330.33,341.75,4.7,2.6,0.004,445834.2,445834.2,35948,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472642,657887.00
06/20/2016 21:30,2,0.191,ACTIVE,213.51,337.54,59.986,1466472604,"201051344000576","219011344069620",25.01,21.00,0,330.33,345.36,4.9,2.8,0.000,452927.9,452927.9,35349,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472643,657888.00
06/20/2016 21:30,2,0.109,ACTIVE,212.38,336.64,59.975,1466472604,"274151322000087","219011344069620",23.82,23.50,0,332.73,339.04,2.7,0.6,0.004,679154.9,679154.9,29126,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466472644,657889.00
06/20/2016 21:45,2,0.129,ALERT,213.74,300.27,60.002,1466473503,"201051344000645","219011344069620",20.30,20.00,0,297.87,339.95,2.7,0.7,0.000,452524.5,452524.5,35483,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473505,657890.00
06/20/2016 21:45,2,0.059,ALERT,212.61,297.87,59.991,1466473503,"274151322000085","219011344069620",21.37,21.00,0,296.96,353.77,1.3,0.0,0.000,707291.4,707291.4,29015,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473507,657891.00
06/20/2016 21:45,2,0.135,ALERT,213.74,299.37,59.996,1466473503,"201051344000633","219011344069620",21.65,20.30,0,295.76,341.15,3.0,0.9,0.000,443702.1,443702.1,35970,0,0,0,L,1122011218,0,122.01,122.91,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473509,657892.00
06/20/2016 21:45,2,0.150,ALERT,213.29,299.67,59.991,1466473503,"201051344000469","219011344069620",22.01,18.70,0,296.96,339.95,3.4,1.3,0.000,445296.0,445296.0,35901,0,0,0,L,1122011218,0,121.10,122.68,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473510,657893.00
06/20/2016 21:45,2,0.152,ALERT,212.61,299.67,60.002,1466473503,"201051344000646","219011344069620",19.20,19.00,0,297.87,339.34,3.0,1.0,0.000,448098.1,448098.1,40450,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473512,657894.00
06/20/2016 21:45,2,0.086,ALERT,211.93,297.87,59.986,1466473503,"274151322000052","219011344069620",21.31,21.50,0,296.66,346.56,1.9,0.0,0.000,722163.8,722163.8,29239,0,0,0,L,1151911521,0,121.55,122.46,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473514,657895.00
06/20/2016 21:45,2,0.158,ALERT,213.06,299.97,60.007,1466473503,"201051344000585","219011344069620",21.49,19.30,0,297.57,340.25,3.5,1.4,0.000,455519.9,455519.9,40455,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473516,657896.00
06/20/2016 21:45,2,0.137,ALERT,213.06,300.57,59.954,1466473503,"201051344001230","219011344069620",18.55,19.00,0,298.17,338.14,2.6,0.6,0.000,451610.1,451610.1,40259,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473518,657897.00
06/20/2016 21:45,2,0.127,ALERT,213.51,300.87,60.002,1466473503,"201051344000582","219011344069620",21.65,19.00,0,298.77,339.65,2.8,0.8,0.000,444894.3,444894.3,40411,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473520,657898.00
06/20/2016 21:45,2,0.154,ALERT,212.61,300.27,59.954,1466473503,"201051344000955","219011344069620",21.07,19.30,0,297.87,338.74,3.3,1.3,0.000,457630.9,457630.9,40347,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473522,657899.00
06/20/2016 21:45,2,0.004,ALERT,212.16,359.48,59.996,1466473503,"274151322000094","219011344069620",34.59,21.00,0,295.76,386.23,0.0,0.0,0.000,585620.9,585620.9,30340,0,0,0,L,1151911521,0,121.55,122.68,0100,18,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1466473524,657900.00
06/20/2016 21:45,2,0.164,ALERT,213.29,300.57,59.991,1466473503,"201051344000579","219011344069620",21.53,19.50,0,298.47,340.85,3.6,1.5,0.000,459383.3,459383.3,15971,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473525,657901.00
06/20/2016 21:45,2,0.146,ALERT,212.83,300.27,60.007,1466473503,"201051344000890","219011344069620",21.45,19.80,0,298.77,339.34,3.2,1.2,0.000,454822.6,454822.6,40366,0,0,0,L,1122011218,0,122.23,121.33,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473527,657902.00
06/20/2016 21:45,2,0.143,ALERT,213.06,300.27,59.981,1466473503,"201051344000438","219011344069620",21.45,19.00,0,298.47,339.95,3.1,1.1,0.000,456729.4,456729.4,40372,0,0,0,L,1122011218,0,122.46,122.01,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473529,657903.00
06/20/2016 21:45,2,0.168,ALERT,213.29,299.67,59.996,1466473503,"201051344000417","219011344069620",20.99,19.50,0,297.57,339.65,3.6,1.5,0.000,448950.3,448950.3,40534,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473531,657904.00
06/20/2016 21:45,2,0.061,ALERT,212.38,298.77,59.959,1466473503,"274151322000083","219011344069620",21.07,21.50,0,296.66,338.44,1.3,0.0,0.000,715650.7,715650.7,29318,0,0,0,L,1151911521,0,121.78,122.68,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473533,657905.00
06/20/2016 21:45,2,0.064,ALERT,212.83,299.07,60.007,1466473503,"274151322000076","219011344069620",22.19,21.30,0,296.96,345.36,1.4,0.0,0.000,762412.2,762412.2,29320,0,0,0,L,1151911521,0,122.01,122.91,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473534,657906.00
06/20/2016 21:45,2,0.139,ALERT,213.06,300.57,60.012,1466473503,"201051344000868","219011344069620",20.87,19.00,0,297.87,339.65,2.9,0.9,0.000,444307.6,444307.6,35620,0,0,0,L,1122011218,0,121.55,122.68,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473536,657907.00
06/20/2016 21:45,2,0.057,ALERT,212.16,299.37,59.996,1466473503,"274151322000095","219011344069620",21.57,21.00,0,298.17,355.88,1.2,0.0,0.000,754582.5,754582.5,29233,0,0,0,L,1151911521,0,122.23,122.23,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473538,657908.00
06/20/2016 21:45,2,0.109,ALERT,213.06,299.97,60.002,1466473503,"201051344000988","219011344069620",21.59,20.00,0,295.76,340.85,2.4,0.4,0.000,441227.2,441227.2,35913,0,0,0,L,1122011218,0,121.33,122.68,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473540,657909.00
06/20/2016 21:45,2,0.125,ALERT,212.83,299.67,60.007,1466473503,"201051344001025","219011344069620",21.81,18.70,0,297.87,341.15,2.8,0.7,0.000,455064.4,455064.4,40419,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473542,657910.00
06/20/2016 21:45,2,0.131,ALERT,213.06,299.97,60.023,1466473503,"201051344000458","219011344069620",21.51,20.30,0,297.57,340.55,2.9,0.9,0.000,452077.6,452077.6,35837,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473544,657911.00
06/20/2016 21:45,2,0.123,ALERT,213.74,299.67,59.996,1466473503,"201051344000853","219011344069620",20.32,19.80,0,297.87,340.85,2.5,0.5,0.000,450884.8,450884.8,35441,0,0,0,L,1122011218,0,122.01,122.68,0002,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473545,657912.00
06/20/2016 21:45,2,0.107,ALERT,213.51,300.27,59.991,1466473503,"201051344000685","219011344069620",20.38,19.00,0,297.87,340.25,2.2,0.2,0.000,456103.7,456103.7,40276,0,0,0,L,1122011218,0,122.91,121.78,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473547,657913.00
06/20/2016 21:45,2,0.125,ALERT,213.06,299.67,60.002,1466473503,"201051344000917","219011344069620",19.08,19.50,0,296.96,339.34,2.4,0.4,0.000,452906.4,452906.4,40271,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473549,657914.00
06/20/2016 21:45,2,0.121,ALERT,213.29,300.57,59.991,1466473503,"201051344001145","219011344069620",19.96,18.70,0,298.17,339.95,2.5,0.5,0.000,458128.7,458128.7,40128,0,0,0,L,1122011218,0,122.23,122.01,0002,18,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473551,657915.00
06/20/2016 21:45,2,0.143,ALERT,213.29,299.37,59.986,1466473503,"201051344000651","219011344069620",20.26,18.30,0,297.57,339.95,2.9,0.9,0.000,450669.2,450669.2,40477,0,0,0,L,1122011218,0,122.68,121.55,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473553,657916.00
06/20/2016 21:45,2,0.045,ALERT,211.70,297.87,59.991,1466473503,"274151322000088","219011344069620",20.30,20.70,0,295.76,351.37,0.9,0.0,0.000,691164.9,691164.9,28973,0,0,0,L,1151911521,0,122.23,122.01,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473555,657917.00
06/20/2016 21:45,2,0.008,ALERT,212.83,297.87,59.991,1466473503,"274151322000068","219011344069620",39.04,21.80,0,295.46,385.33,0.0,0.0,0.000,585550.7,585550.7,30554,0,0,0,L,1151911521,0,122.23,122.68,0100,20,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1466473556,657918.00
06/20/2016 21:45,2,0.148,ALERT,212.83,299.97,59.991,1466473503,"201051344001135","219011344069620",21.45,19.00,0,298.77,338.74,3.2,1.2,0.000,446684.8,446684.8,40411,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473558,657919.00
06/20/2016 21:45,2,0.135,ALERT,213.06,300.87,60.039,1466473503,"201051344000594","219011344069620",21.37,21.30,0,297.57,339.65,2.9,0.9,0.000,456120.0,456120.0,35881,0,0,0,L,1122011218,0,121.55,122.23,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473560,657920.00
06/20/2016 21:45,2,0.135,ALERT,213.29,299.67,59.959,1466473503,"201051344001203","219011344069620",20.18,19.30,0,298.17,340.85,2.8,0.8,0.000,453927.6,453927.6,40450,0,0,0,L,1122011218,0,122.68,121.55,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473562,657921.00
06/20/2016 21:45,2,0.055,ALERT,212.16,298.17,59.991,1466473503,"274151322000054","219011344069620",20.97,21.30,0,296.06,350.17,1.2,0.0,0.000,705849.8,705849.8,28999,0,0,0,L,1151911521,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473563,657922.00
06/20/2016 21:45,2,0.133,ALERT,213.51,299.67,60.007,1466473503,"201051344000867","219011344069620",20.97,20.30,0,297.26,339.34,2.9,0.8,0.000,443478.6,443478.6,35885,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473565,657923.00
06/20/2016 21:45,2,0.156,ALERT,213.06,300.27,60.028,1466473503,"201051344001093","219011344069620",19.06,19.30,0,297.87,339.04,3.0,1.0,0.000,452220.7,452220.7,40331,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473567,657924.00
06/20/2016 21:45,2,0.090,ALERT,213.06,299.67,59.986,1466473503,"201051344000900","219011344069620",20.42,19.30,0,297.87,339.95,1.9,0.0,0.000,459272.6,459272.6,35276,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473569,657925.00
06/20/2016 21:45,2,0.137,ALERT,213.51,299.37,60.012,1466473503,"201051344000648","219011344069620",21.21,19.30,0,297.26,340.85,3.0,0.9,0.000,450649.0,450649.0,35569,0,0,0,L,1122011218,0,121.33,122.91,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473571,657926.00
06/20/2016 21:45,2,0.135,ALERT,213.29,300.27,60.002,1466473503,"201051344000569","219011344069620",21.13,20.00,0,298.47,339.34,2.9,0.9,0.000,460282.6,460282.6,35202,0,0,0,L,1122011218,0,121.10,122.91,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473573,657927.00
06/20/2016 21:45,2,0.148,ALERT,213.29,299.97,59.965,1466473503,"201051344000983","219011344069620",21.01,19.80,0,298.47,340.25,3.2,1.1,0.000,451933.1,451933.1,35682,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473574,657928.00
06/20/2016 21:45,2,0.125,ALERT,213.29,299.37,59.986,1466473503,"201051344001158","219011344069620",20.18,19.50,0,297.57,339.34,2.6,0.6,0.000,445834.5,445834.5,35949,0,0,0,L,1122011218,0,121.33,122.46,0002,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473576,657929.00
06/20/2016 21:45,2,0.127,ALERT,213.74,300.27,59.986,1466473503,"201051344000576","219011344069620",20.18,19.30,0,297.87,339.95,2.6,0.6,0.000,452928.3,452928.3,35350,0,0,0,L,1122011218,0,121.78,122.68,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473578,657930.00
06/20/2016 21:45,2,0.068,ALERT,212.61,298.17,59.965,1466473503,"274151322000087","219011344069620",19.26,22.00,0,295.46,337.84,1.3,0.0,0.000,679154.9,679154.9,29127,0,0,0,L,1151911521,0,122.23,122.46,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466473580,657931.00
06/20/2016 22:00,2,0.051,ALERT,213.51,299.97,60.007,1466474403,"201051344000645","219011344069620",26.10,19.00,0,297.87,301.47,1.4,0.0,0.000,452524.5,452524.5,35485,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474406,657932.00
06/20/2016 22:00,2,0.000,ALERT,212.38,298.17,59.996,1466474403,"274151322000085","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,707291.4,707291.4,29017,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1466474407,657933.00
06/20/2016 22:00,2,0.000,ALERT,213.51,299.37,60.007,1466474403,"201051344000633","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,443702.1,443702.1,35972,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474409,657934.00
06/20/2016 22:00,2,0.078,ALERT,213.06,299.67,60.039,1466474403,"201051344000469","219011344069620",24.83,17.50,0,297.26,301.17,2.0,0.0,0.000,445296.1,445296.1,35903,0,0,0,L,1122011218,0,121.10,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474411,657935.00
06/20/2016 22:00,2,0.000,ALERT,213.06,300.27,60.012,1466474403,"201051344000646","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,448098.2,448098.2,40452,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474413,657936.00
06/20/2016 22:00,2,0.000,ALERT,211.93,298.47,60.007,1466474403,"274151322000052","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,722163.8,722163.8,29241,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1466474414,657937.00
06/20/2016 22:00,2,0.088,ALERT,213.51,300.57,60.018,1466474403,"201051344000585","219011344069620",25.70,18.00,0,297.57,301.77,2.3,0.3,0.000,455520.1,455520.1,40457,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474416,657938.00
06/20/2016 22:00,2,0.000,ALERT,213.29,300.57,60.012,1466474403,"201051344001230","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,451610.1,451610.1,40261,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474418,657939.00
06/20/2016 22:00,2,0.000,ALERT,213.74,300.87,60.018,1466474403,"201051344000582","219011344069620",0.00,17.80,0,299.07,302.07,0.0,0.0,0.000,444894.4,444894.4,40413,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474420,657940.00
06/20/2016 22:00,2,0.000,ALERT,212.83,299.97,59.986,1466474403,"201051344000955","219011344069620",0.00,18.30,0,298.47,301.47,0.0,0.0,0.000,457631.0,457631.0,40349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474422,657941.00
06/20/2016 22:00,2,0.000,ALERT,212.61,298.17,60.007,1466474403,"274151322000094","219011344069620",0.00,19.80,0,295.46,368.50,0.0,0.0,0.000,585620.9,585620.9,30342,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1466474424,657942.00
06/20/2016 22:00,2,0.000,ALERT,213.06,300.57,60.012,1466474403,"201051344000579","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,459383.5,459383.5,15973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474426,657943.00
06/20/2016 22:00,2,0.096,ALERT,213.06,300.57,60.012,1466474403,"201051344000890","219011344069620",25.58,18.70,0,298.47,302.68,2.5,0.5,0.000,454822.7,454822.7,40368,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474427,657944.00
06/20/2016 22:00,2,0.000,ALERT,213.29,300.27,60.012,1466474403,"201051344000438","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,456729.5,456729.5,40374,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474429,657945.00
06/20/2016 22:00,2,0.000,ALERT,213.29,299.67,60.007,1466474403,"201051344000417","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,448950.5,448950.5,40536,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474431,657946.00
06/20/2016 22:00,2,0.000,ALERT,212.38,299.07,60.007,1466474403,"274151322000083","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,715650.7,715650.7,29320,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1466474433,657947.00
06/20/2016 22:00,2,0.000,ALERT,212.83,298.47,60.007,1466474403,"274151322000076","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,762412.2,762412.2,29322,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1466474435,657948.00
06/20/2016 22:00,2,0.000,ALERT,213.06,300.57,60.007,1466474403,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,444307.6,444307.6,35622,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474437,657949.00
06/20/2016 22:00,2,0.000,ALERT,212.38,299.67,59.981,1466474403,"274151322000095","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,754582.5,754582.5,29235,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1466474438,657950.00
06/20/2016 22:00,2,0.000,ALERT,213.06,299.67,59.970,1466474403,"201051344000988","219011344069620",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,441227.2,441227.2,35915,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474440,657951.00
06/20/2016 22:00,2,0.000,ALERT,213.06,299.67,60.039,1466474403,"201051344001025","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,455064.5,455064.5,40421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474442,657952.00
06/20/2016 22:00,2,0.000,ALERT,213.06,299.97,60.012,1466474403,"201051344000458","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,452077.6,452077.6,35839,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474444,657953.00
06/20/2016 22:00,2,0.000,ALERT,213.74,299.67,60.018,1466474403,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,450884.8,450884.8,35443,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474446,657954.00
06/20/2016 22:00,2,0.000,ALERT,213.51,300.27,60.012,1466474403,"201051344000685","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,456103.7,456103.7,40278,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474447,657955.00
06/20/2016 22:00,2,0.000,ALERT,213.29,299.67,60.018,1466474403,"201051344000917","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,452906.4,452906.4,40273,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474449,657956.00
06/20/2016 22:00,2,0.000,ALERT,213.51,300.27,60.007,1466474403,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,458128.7,458128.7,40130,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474451,657957.00
06/20/2016 22:00,2,0.000,ALERT,213.29,299.37,60.012,1466474403,"201051344000651","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,450669.2,450669.2,40479,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474453,657958.00
06/20/2016 22:00,2,0.000,ALERT,211.93,298.77,60.023,1466474403,"274151322000088","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,691164.9,691164.9,28975,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1466474454,657959.00
06/20/2016 22:00,2,0.000,ALERT,212.83,297.87,60.012,1466474403,"274151322000068","219011344069620",0.00,20.30,0,295.46,374.21,0.0,0.0,0.000,585550.7,585550.7,30556,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1466474456,657960.00
06/20/2016 22:00,2,0.000,ALERT,212.83,299.97,60.012,1466474403,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,446684.9,446684.9,40413,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474458,657961.00
06/20/2016 22:00,2,0.000,ALERT,212.83,300.27,60.039,1466474403,"201051344000594","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,456120.0,456120.0,35883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474460,657962.00
06/20/2016 22:00,2,0.000,ALERT,213.29,299.97,60.018,1466474403,"201051344001203","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,453927.6,453927.6,40452,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474462,657963.00
