ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 22:00,2,0.000,ALERT,212.16,298.47,60.007,1466474403,"274151322000054","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,705849.8,705849.8,29001,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1466474464,657964.00
06/20/2016 22:00,2,0.000,ALERT,213.29,299.67,60.012,1466474403,"201051344000867","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,443478.7,443478.7,35887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474465,657965.00
06/20/2016 22:00,2,0.000,ALERT,213.29,299.97,60.034,1466474403,"201051344001093","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,452220.9,452220.9,40333,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474467,657966.00
06/20/2016 22:00,2,0.000,ALERT,212.83,299.67,60.012,1466474403,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,459272.6,459272.6,35278,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474469,657967.00
06/20/2016 22:00,2,0.000,ALERT,213.29,299.07,60.018,1466474403,"201051344000648","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,450649.0,450649.0,35571,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474471,657968.00
06/20/2016 22:00,2,0.000,ALERT,213.06,300.27,60.018,1466474403,"201051344000569","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,460282.7,460282.7,35204,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474473,657969.00
06/20/2016 22:00,2,0.000,ALERT,213.06,299.97,60.012,1466474403,"201051344000983","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,451933.2,451933.2,35684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474474,657970.00
06/20/2016 22:00,2,0.000,ALERT,213.06,299.37,60.018,1466474403,"201051344001158","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,445834.6,445834.6,35951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474476,657971.00
06/20/2016 22:00,2,0.000,ALERT,213.51,300.27,60.007,1466474403,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,452928.3,452928.3,35352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466474478,657972.00
06/20/2016 22:00,2,0.000,ALERT,212.38,297.57,60.007,1466474403,"274151322000087","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,679154.9,679154.9,29129,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1466474480,657973.00
06/20/2016 22:15,2,0.000,ALERT,213.29,299.37,60.002,1466475303,"201051344000645","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,452524.5,452524.5,35487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466475305,657974.00
06/20/2016 22:15,2,0.000,ALERT,211.93,297.26,59.996,1466475303,"274151322000085","219011344069620",0.00,19.00,0,296.06,308.39,0.0,0.0,0.000,707291.4,707291.4,29019,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475307,657975.00
06/20/2016 22:15,2,0.000,ALERT,213.29,298.77,60.002,1466475303,"201051344000633","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,443702.1,443702.1,35974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475309,657976.00
06/20/2016 22:15,2,0.000,ALERT,212.83,299.37,60.002,1466475303,"201051344000469","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,445296.1,445296.1,35905,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1466475311,657977.00
06/20/2016 22:15,2,0.000,ALERT,212.16,298.77,60.007,1466475303,"201051344000646","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,448098.2,448098.2,40454,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475312,657978.00
06/20/2016 22:15,2,0.000,ALERT,211.48,296.96,59.996,1466475303,"274151322000052","219011344069620",0.00,19.00,0,295.46,307.78,0.0,0.0,0.000,722163.8,722163.8,29243,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475314,657979.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.07,60.018,1466475303,"201051344000585","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,455520.1,455520.1,40459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1466475316,657980.00
06/20/2016 22:15,2,0.000,ALERT,212.38,299.07,60.007,1466475303,"201051344001230","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,451610.1,451610.1,40263,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475318,657981.00
06/20/2016 22:15,2,0.000,ALERT,212.83,299.67,60.002,1466475303,"201051344000582","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,444894.4,444894.4,40415,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475320,657982.00
06/20/2016 22:15,2,0.000,ALERT,211.93,298.77,60.002,1466475303,"201051344000955","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,457631.0,457631.0,40351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475322,657983.00
06/20/2016 22:15,2,0.000,ALERT,211.70,296.66,59.991,1466475303,"274151322000094","219011344069620",0.00,18.70,0,295.46,307.78,0.0,0.0,0.000,585620.9,585620.9,30344,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475324,657984.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.97,60.034,1466475303,"201051344000579","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,459383.5,459383.5,15975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475326,657985.00
06/20/2016 22:15,2,0.000,ALERT,212.38,299.37,60.002,1466475303,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,454822.7,454822.7,40370,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475327,657986.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.07,59.991,1466475303,"201051344000438","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,456729.5,456729.5,40376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475329,657987.00
06/20/2016 22:15,2,0.000,ALERT,212.61,298.17,59.996,1466475303,"201051344000417","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,448950.5,448950.5,40538,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475331,657988.00
06/20/2016 22:15,2,0.000,ALERT,211.70,297.87,59.981,1466475303,"274151322000083","219011344069620",0.00,19.00,0,296.06,308.69,0.0,0.0,0.000,715650.7,715650.7,29322,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475333,657989.00
06/20/2016 22:15,2,0.000,ALERT,212.16,297.26,59.996,1466475303,"274151322000076","219011344069620",0.00,19.00,0,295.76,308.09,0.0,0.0,0.000,762412.2,762412.2,29324,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475335,657990.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.67,59.944,1466475303,"201051344000868","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,444307.6,444307.6,35624,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475336,657991.00
06/20/2016 22:15,2,0.000,ALERT,211.70,298.17,59.996,1466475303,"274151322000095","219011344069620",0.00,18.70,0,296.96,309.29,0.0,0.0,0.000,754582.5,754582.5,29237,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475338,657992.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.07,60.023,1466475303,"201051344000988","219011344069620",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,441227.2,441227.2,35917,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475340,657993.00
06/20/2016 22:15,2,0.000,ALERT,212.16,298.17,59.991,1466475303,"201051344001025","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,455064.5,455064.5,40423,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475342,657994.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.67,60.002,1466475303,"201051344000458","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,452077.6,452077.6,35841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475344,657995.00
06/20/2016 22:15,2,0.000,ALERT,213.29,299.37,59.996,1466475303,"201051344000853","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,450884.8,450884.8,35445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475346,657996.00
06/20/2016 22:15,2,0.000,ALERT,212.83,298.77,59.991,1466475303,"201051344000685","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,456103.7,456103.7,40280,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475347,657997.00
06/20/2016 22:15,2,0.000,ALERT,212.61,298.47,60.002,1466475303,"201051344000917","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,452906.4,452906.4,40275,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475349,657998.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.37,60.002,1466475303,"201051344001145","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,458128.7,458128.7,40132,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475351,657999.00
06/20/2016 22:15,2,0.000,ALERT,212.83,298.47,59.991,1466475303,"201051344000651","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,450669.2,450669.2,40481,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475353,658000.00
06/20/2016 22:15,2,0.000,ALERT,211.25,296.96,59.986,1466475303,"274151322000088","219011344069620",0.00,19.00,0,295.76,307.48,0.0,0.0,0.000,691164.9,691164.9,28977,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475355,658001.00
06/20/2016 22:15,2,0.000,ALERT,212.16,296.36,59.996,1466475303,"274151322000068","219011344069620",0.00,19.30,0,295.16,307.18,0.0,0.0,0.000,585550.7,585550.7,30558,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475356,658002.00
06/20/2016 22:15,2,0.000,ALERT,212.16,298.77,59.965,1466475303,"201051344001135","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,446684.9,446684.9,40415,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475358,658003.00
06/20/2016 22:15,2,0.000,ALERT,212.38,299.97,59.991,1466475303,"201051344000594","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,456120.0,456120.0,35885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475360,658004.00
06/20/2016 22:15,2,0.000,ALERT,212.61,298.77,60.018,1466475303,"201051344001203","219011344069620",0.00,17.30,0,297.57,303.28,0.0,0.0,0.000,453927.6,453927.6,40454,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475362,658005.00
06/20/2016 22:15,2,0.000,ALERT,211.25,296.96,59.986,1466475303,"274151322000054","219011344069620",0.00,19.00,0,295.76,308.09,0.0,0.0,0.000,705849.8,705849.8,29003,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475364,658006.00
06/20/2016 22:15,2,0.000,ALERT,212.83,299.07,59.991,1466475303,"201051344000867","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,443478.7,443478.7,35889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475365,658007.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.07,59.996,1466475303,"201051344001093","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,452220.9,452220.9,40335,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475367,658008.00
06/20/2016 22:15,2,0.000,ALERT,212.38,299.37,59.965,1466475303,"201051344000900","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,459272.6,459272.6,35280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475369,658009.00
06/20/2016 22:15,2,0.000,ALERT,212.83,299.07,59.986,1466475303,"201051344000648","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,450649.0,450649.0,35573,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475371,658010.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.97,59.986,1466475303,"201051344000569","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,460282.7,460282.7,35206,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475373,658011.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.67,59.991,1466475303,"201051344000983","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,451933.2,451933.2,35686,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475374,658012.00
06/20/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1466475303,"201051344001158","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,445834.6,445834.6,35953,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475376,658013.00
06/20/2016 22:15,2,0.000,ALERT,213.06,299.67,59.996,1466475303,"201051344000576","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,452928.3,452928.3,35354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466475378,658014.00
06/20/2016 22:15,2,0.000,ALERT,211.48,296.06,59.986,1466475303,"274151322000087","219011344069620",0.00,19.80,0,295.46,307.48,0.0,0.0,0.000,679154.9,679154.9,29131,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466475380,658015.00
06/20/2016 22:30,2,0.000,ALERT,211.48,297.26,60.044,1466476203,"201051344000645","219011344069620",0.00,17.30,0,285.54,300.87,0.0,0.0,0.000,452524.5,452524.5,35489,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476205,658016.00
06/20/2016 22:30,2,0.000,ALERT,210.35,295.46,60.034,1466476203,"274151322000085","219011344069620",0.00,18.00,0,283.44,298.77,0.0,0.0,0.000,707291.4,707291.4,29021,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476207,658017.00
06/20/2016 22:30,2,0.000,ALERT,211.70,296.96,59.959,1466476203,"201051344000633","219011344069620",0.00,17.00,0,283.74,300.57,0.0,0.0,0.000,443702.1,443702.1,35976,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476209,658018.00
06/20/2016 22:30,2,0.000,ALERT,211.25,297.26,59.981,1466476203,"201051344000469","219011344069620",0.00,16.00,0,284.34,300.57,0.0,0.0,0.000,445296.1,445296.1,35907,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476210,658019.00
06/20/2016 22:30,2,0.000,ALERT,210.80,296.96,60.007,1466476203,"201051344000646","219011344069620",0.00,16.30,0,284.64,300.27,0.0,0.0,0.000,448098.2,448098.2,40456,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476212,658020.00
06/20/2016 22:30,2,0.000,ALERT,209.90,295.16,60.012,1466476203,"274151322000052","219011344069620",0.00,18.30,0,283.44,299.07,0.0,0.0,0.000,722163.8,722163.8,29245,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476214,658021.00
06/20/2016 22:30,2,0.000,ALERT,211.25,297.26,59.996,1466476203,"201051344000585","219011344069620",0.00,17.00,0,284.64,300.57,0.0,0.0,0.000,455520.1,455520.1,40461,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476216,658022.00
06/20/2016 22:30,2,0.000,ALERT,211.03,297.26,60.007,1466476203,"201051344001230","219011344069620",0.00,16.30,0,285.24,300.57,0.0,0.0,0.000,451610.1,451610.1,40265,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476217,658023.00
06/20/2016 22:30,2,0.000,ALERT,211.48,297.87,60.012,1466476203,"201051344000582","219011344069620",0.00,16.70,0,285.84,300.87,0.0,0.0,0.000,444894.4,444894.4,40417,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476219,658024.00
06/20/2016 22:30,2,0.000,ALERT,210.80,297.26,60.007,1466476203,"201051344000955","219011344069620",0.00,17.00,0,284.94,300.27,0.0,0.0,0.000,457631.0,457631.0,40353,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476221,658025.00
06/20/2016 22:30,2,0.000,ALERT,210.12,294.86,60.028,1466476203,"274151322000094","219011344069620",0.00,18.00,0,283.14,298.17,0.0,0.0,0.000,585620.9,585620.9,30346,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476223,658026.00
06/20/2016 22:30,2,0.000,ALERT,211.03,297.87,60.034,1466476203,"201051344000579","219011344069620",0.00,17.00,0,286.14,301.77,0.0,0.0,0.000,459383.5,459383.5,15977,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476225,658027.00
06/20/2016 22:30,2,0.000,ALERT,211.03,297.57,59.996,1466476203,"201051344000890","219011344069620",0.00,17.00,0,285.84,301.47,0.0,0.0,0.000,454822.7,454822.7,40372,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476226,658028.00
06/20/2016 22:30,2,0.000,ALERT,211.25,297.26,59.970,1466476203,"201051344000438","219011344069620",0.00,16.70,0,285.24,300.57,0.0,0.0,0.000,456729.5,456729.5,40378,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476228,658029.00
06/20/2016 22:30,2,0.000,ALERT,211.25,296.36,60.007,1466476203,"201051344000417","219011344069620",0.00,17.00,0,284.64,299.97,0.0,0.0,0.000,448950.5,448950.5,40540,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476230,658030.00
06/20/2016 22:30,2,0.000,ALERT,210.12,295.46,59.991,1466476203,"274151322000083","219011344069620",0.00,18.00,0,284.04,299.07,0.0,0.0,0.000,715650.7,715650.7,29324,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476232,658031.00
06/20/2016 22:30,2,0.000,ALERT,210.80,296.06,60.012,1466476203,"274151322000076","219011344069620",0.00,18.00,0,283.44,299.07,0.0,0.0,0.000,762412.2,762412.2,29326,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476234,658032.00
06/20/2016 22:30,2,0.000,ALERT,211.03,298.17,60.002,1466476203,"201051344000868","219011344069620",0.00,16.70,0,286.14,301.47,0.0,0.0,0.000,444307.6,444307.6,35626,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476236,658033.00
06/20/2016 22:30,2,0.000,ALERT,210.12,296.36,59.981,1466476203,"274151322000095","219011344069620",0.00,17.80,0,284.64,299.67,0.0,0.0,0.000,754582.5,754582.5,29239,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476237,658034.00
06/20/2016 22:30,2,0.000,ALERT,211.03,297.26,59.954,1466476203,"201051344000988","219011344069620",0.00,17.00,0,283.14,300.57,0.0,0.0,0.000,441227.2,441227.2,35919,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476239,658035.00
06/20/2016 22:30,2,0.000,ALERT,210.80,296.06,60.007,1466476203,"201051344001025","219011344069620",0.00,16.30,0,284.94,300.87,0.0,0.0,0.000,455064.5,455064.5,40425,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476242,658036.00
06/20/2016 22:30,2,0.000,ALERT,211.03,297.57,60.007,1466476203,"201051344000458","219011344069620",0.00,17.50,0,285.54,302.07,0.0,0.0,0.000,452077.6,452077.6,35843,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476243,658037.00
06/20/2016 22:30,2,0.000,ALERT,211.70,296.96,60.018,1466476203,"201051344000853","219011344069620",0.00,16.70,0,285.54,301.47,0.0,0.0,0.000,450884.8,450884.8,35447,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476245,658038.00
06/20/2016 22:30,2,0.000,ALERT,211.25,297.26,59.965,1466476203,"201051344000685","219011344069620",0.00,16.70,0,285.24,300.57,0.0,0.0,0.000,456103.7,456103.7,40282,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476247,658039.00
06/20/2016 22:30,2,0.000,ALERT,211.25,296.66,60.012,1466476203,"201051344000917","219011344069620",0.00,17.50,0,284.04,299.67,0.0,0.0,0.000,452906.4,452906.4,40277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476249,658040.00
06/20/2016 22:30,2,0.000,ALERT,212.38,298.77,59.991,1466476203,"201051344001145","219011344069620",0.00,16.30,0,285.84,300.87,0.0,0.0,0.000,458128.7,458128.7,40134,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476250,658041.00
06/20/2016 22:30,2,0.000,ALERT,212.38,297.87,60.002,1466476203,"201051344000651","219011344069620",0.00,16.00,0,284.64,300.27,0.0,0.0,0.000,450669.2,450669.2,40483,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476252,658042.00
06/20/2016 22:30,2,0.000,ALERT,210.80,296.96,60.002,1466476203,"274151322000088","219011344069620",0.00,18.00,0,283.74,301.17,0.0,0.0,0.000,691164.9,691164.9,28979,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476254,658043.00
06/20/2016 22:30,2,0.000,ALERT,211.93,296.36,60.023,1466476203,"274151322000068","219011344069620",0.00,18.70,0,282.84,300.57,0.0,0.0,0.000,585550.7,585550.7,30560,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476256,658044.00
06/20/2016 22:30,2,0.000,ALERT,211.70,298.17,59.996,1466476203,"201051344001135","219011344069620",0.00,16.70,0,285.54,300.87,0.0,0.0,0.000,446684.9,446684.9,40417,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476258,658045.00
06/20/2016 22:30,2,0.000,ALERT,211.93,299.37,60.018,1466476203,"201051344000594","219011344069620",0.00,17.50,0,285.24,301.17,0.0,0.0,0.000,456120.0,456120.0,35887,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476259,658046.00
06/20/2016 22:30,2,0.000,ALERT,212.16,298.17,60.002,1466476203,"201051344001203","219011344069620",0.00,16.70,0,285.54,302.07,0.0,0.0,0.000,453927.6,453927.6,40456,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476261,658047.00
06/20/2016 22:30,2,0.000,ALERT,211.03,296.96,60.002,1466476203,"274151322000054","219011344069620",0.00,18.30,0,283.74,301.77,0.0,0.0,0.000,705849.8,705849.8,29005,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476263,658048.00
06/20/2016 22:30,2,0.000,ALERT,212.38,298.77,60.002,1466476203,"201051344000867","219011344069620",0.00,17.50,0,285.54,301.47,0.0,0.0,0.000,443478.7,443478.7,35891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476265,658049.00
06/20/2016 22:30,2,0.000,ALERT,211.93,298.17,59.996,1466476203,"201051344001093","219011344069620",0.00,17.30,0,284.94,300.57,0.0,0.0,0.000,452220.9,452220.9,40337,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476267,658050.00
06/20/2016 22:30,2,0.000,ALERT,212.16,298.77,60.002,1466476203,"201051344000900","219011344069620",0.00,16.70,0,284.94,300.87,0.0,0.0,0.000,459272.6,459272.6,35282,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476269,658051.00
06/20/2016 22:30,2,0.000,ALERT,212.38,298.17,60.012,1466476203,"201051344000648","219011344069620",0.00,16.30,0,284.94,301.17,0.0,0.0,0.000,450649.0,450649.0,35575,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476270,658052.00
06/20/2016 22:30,2,0.000,ALERT,212.16,299.07,60.002,1466476203,"201051344000569","219011344069620",0.00,17.00,0,286.14,301.77,0.0,0.0,0.000,460282.7,460282.7,35208,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476272,658053.00
06/20/2016 22:30,2,0.000,ALERT,212.16,298.77,60.002,1466476203,"201051344000983","219011344069620",0.00,17.00,0,285.84,301.47,0.0,0.0,0.000,451933.2,451933.2,35688,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476274,658054.00
06/20/2016 22:30,2,0.000,ALERT,212.16,298.47,60.002,1466476203,"201051344001158","219011344069620",0.00,16.30,0,284.94,300.27,0.0,0.0,0.000,445834.6,445834.6,35955,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476276,658055.00
06/20/2016 22:30,2,0.000,ALERT,212.61,299.07,60.002,1466476203,"201051344000576","219011344069620",0.00,16.70,0,285.54,301.17,0.0,0.0,0.000,452928.3,452928.3,35356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466476278,658056.00
06/20/2016 22:30,2,0.000,ALERT,211.25,296.36,59.991,1466476203,"274151322000087","219011344069620",0.00,19.00,0,283.14,300.87,0.0,0.0,0.000,679154.9,679154.9,29133,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466476279,658057.00
06/20/2016 22:45,2,0.000,ALERT,212.16,298.17,59.981,1466477104,"201051344000645","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,452524.5,452524.5,35491,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477106,658058.00
06/20/2016 22:45,2,0.000,ALERT,211.03,296.66,59.991,1466477104,"274151322000085","219011344069620",0.00,17.50,0,293.96,301.77,0.0,0.0,0.000,707291.4,707291.4,29023,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477107,658059.00
06/20/2016 22:45,2,0.000,ALERT,212.38,297.87,59.991,1466477104,"201051344000633","219011344069620",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,443702.1,443702.1,35978,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477109,658060.00
06/20/2016 22:45,2,0.000,ALERT,211.93,298.17,59.991,1466477104,"201051344000469","219011344069620",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,445296.1,445296.1,35909,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477111,658061.00
06/20/2016 22:45,2,0.000,ALERT,211.48,297.87,59.991,1466477104,"201051344000646","219011344069620",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,448098.2,448098.2,40458,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477113,658062.00
06/20/2016 22:45,2,0.000,ALERT,210.80,296.66,60.012,1466477104,"274151322000052","219011344069620",0.00,17.50,0,293.96,301.77,0.0,0.0,0.000,722163.8,722163.8,29247,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477114,658063.00
06/20/2016 22:45,2,0.000,ALERT,211.93,298.17,59.986,1466477104,"201051344000585","219011344069620",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,455520.1,455520.1,40463,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477116,658064.00
06/20/2016 22:45,2,0.000,ALERT,211.70,298.47,59.975,1466477104,"201051344001230","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,451610.1,451610.1,40267,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477118,658065.00
06/20/2016 22:45,2,0.000,ALERT,212.38,298.77,59.991,1466477104,"201051344000582","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,444894.4,444894.4,40419,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477120,658066.00
06/20/2016 22:45,2,0.000,ALERT,211.48,297.87,59.986,1466477104,"201051344000955","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,457631.0,457631.0,40355,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477122,658067.00
06/20/2016 22:45,2,0.000,ALERT,210.80,295.76,59.986,1466477104,"274151322000094","219011344069620",0.00,17.30,0,293.66,301.17,0.0,0.0,0.000,585620.9,585620.9,30348,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477124,658068.00
06/20/2016 22:45,2,0.000,ALERT,211.93,299.07,59.991,1466477104,"201051344000579","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,459383.5,459383.5,15979,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477125,658069.00
06/20/2016 22:45,2,0.000,ALERT,211.70,298.77,59.991,1466477104,"201051344000890","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,454822.7,454822.7,40374,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477127,658070.00
06/20/2016 22:45,2,0.000,ALERT,211.93,297.87,59.996,1466477104,"201051344000438","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,456729.5,456729.5,40380,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477129,658071.00
06/20/2016 22:45,2,0.000,ALERT,211.93,297.57,59.959,1466477104,"201051344000417","219011344069620",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,448950.5,448950.5,40542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477131,658072.00
06/20/2016 22:45,2,0.000,ALERT,210.80,296.36,59.991,1466477104,"274151322000083","219011344069620",0.00,17.50,0,294.26,301.77,0.0,0.0,0.000,715650.7,715650.7,29326,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477133,658073.00
06/20/2016 22:45,2,0.000,ALERT,211.70,296.36,59.986,1466477104,"274151322000076","219011344069620",0.00,17.50,0,293.96,302.07,0.0,0.0,0.000,762412.2,762412.2,29328,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477135,658074.00
06/20/2016 22:45,2,0.000,ALERT,211.93,299.07,59.986,1466477104,"201051344000868","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,444307.6,444307.6,35628,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477136,658075.00
06/20/2016 22:45,2,0.000,ALERT,210.80,297.57,59.986,1466477104,"274151322000095","219011344069620",0.00,17.30,0,294.86,302.68,0.0,0.0,0.000,754582.5,754582.5,29241,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477138,658076.00
06/20/2016 22:45,2,0.000,ALERT,211.70,298.17,59.991,1466477104,"201051344000988","219011344069620",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,441227.2,441227.2,35921,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477140,658077.00
06/20/2016 22:45,2,0.000,ALERT,211.70,297.26,59.991,1466477104,"201051344001025","219011344069620",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,455064.5,455064.5,40427,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477142,658078.00
06/20/2016 22:45,2,0.000,ALERT,211.93,298.77,59.970,1466477104,"201051344000458","219011344069620",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,452077.6,452077.6,35845,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477144,658079.00
06/20/2016 22:45,2,0.000,ALERT,212.38,298.47,59.996,1466477104,"201051344000853","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,450884.8,450884.8,35449,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477145,658080.00
06/20/2016 22:45,2,0.000,ALERT,212.16,298.17,60.007,1466477104,"201051344000685","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,456103.7,456103.7,40284,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477147,658081.00
06/20/2016 22:45,2,0.000,ALERT,211.93,297.57,60.039,1466477104,"201051344000917","219011344069620",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,452906.4,452906.4,40279,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477149,658082.00
06/20/2016 22:45,2,0.000,ALERT,212.16,298.47,60.007,1466477104,"201051344001145","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,458128.7,458128.7,40136,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477151,658083.00
06/20/2016 22:45,2,0.000,ALERT,211.93,297.26,59.991,1466477104,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,450669.2,450669.2,40485,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477153,658084.00
06/20/2016 22:45,2,0.000,ALERT,210.80,296.66,60.028,1466477104,"274151322000088","219011344069620",0.00,17.50,0,295.16,298.17,0.0,0.0,0.000,691164.9,691164.9,28981,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477154,658085.00
06/20/2016 22:45,2,0.000,ALERT,211.70,296.06,60.002,1466477104,"274151322000068","219011344069620",0.00,18.00,0,294.56,297.26,0.0,0.0,0.000,585550.7,585550.7,30562,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477156,658086.00
06/20/2016 22:45,2,0.000,ALERT,211.70,298.17,59.996,1466477104,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,446684.9,446684.9,40419,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477158,658087.00
06/20/2016 22:45,2,0.000,ALERT,211.70,299.07,60.002,1466477104,"201051344000594","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,456120.0,456120.0,35889,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477160,658088.00
06/20/2016 22:45,2,0.000,ALERT,211.93,298.17,59.996,1466477104,"201051344001203","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,453927.6,453927.6,40458,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477162,658089.00
06/20/2016 22:45,2,0.000,ALERT,211.03,297.26,59.996,1466477104,"274151322000054","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,705849.8,705849.8,29007,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477164,658090.00
06/20/2016 22:45,2,0.000,ALERT,212.16,298.47,60.023,1466477104,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,443478.7,443478.7,35893,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477166,658091.00
06/20/2016 22:45,2,0.000,ALERT,211.93,298.17,60.007,1466477104,"201051344001093","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,452220.9,452220.9,40339,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477167,658092.00
06/20/2016 22:45,2,0.000,ALERT,211.93,299.07,59.996,1466477104,"201051344000900","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,459272.6,459272.6,35284,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477169,658093.00
06/20/2016 22:45,2,0.000,ALERT,212.16,298.17,60.012,1466477104,"201051344000648","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,450649.0,450649.0,35577,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477171,658094.00
06/20/2016 22:45,2,0.000,ALERT,211.93,299.07,60.007,1466477104,"201051344000569","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,460282.7,460282.7,35210,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477173,658095.00
06/20/2016 22:45,2,0.000,ALERT,211.93,299.07,60.007,1466477104,"201051344000983","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,451933.2,451933.2,35690,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477175,658096.00
06/20/2016 22:45,2,0.000,ALERT,211.93,298.47,60.002,1466477104,"201051344001158","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,445834.6,445834.6,35957,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466477177,658097.00
06/20/2016 22:45,2,0.000,ALERT,212.38,299.07,60.034,1466477104,"201051344000576","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,452928.3,452928.3,35358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477178,658098.00
06/20/2016 22:45,2,0.000,ALERT,211.25,296.06,59.991,1466477104,"274151322000087","219011344069620",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,679154.9,679154.9,29135,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466477180,658099.00
06/20/2016 23:00,2,0.000,ALERT,212.61,299.67,59.933,1466478003,"201051344000645","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,452524.5,452524.5,35493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478005,658100.00
06/20/2016 23:00,2,0.000,ALERT,211.70,298.17,59.922,1466478003,"274151322000085","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,707291.4,707291.4,29025,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478007,658101.00
06/20/2016 23:00,2,0.000,ALERT,212.83,299.07,59.965,1466478003,"201051344000633","219011344069620",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,443702.1,443702.1,35980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478009,658102.00
06/20/2016 23:00,2,0.000,ALERT,212.38,299.37,59.965,1466478003,"201051344000469","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,445296.1,445296.1,35911,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478010,658103.00
06/20/2016 23:00,2,0.000,ALERT,211.93,299.07,60.018,1466478003,"201051344000646","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,448098.2,448098.2,40460,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478012,658104.00
06/20/2016 23:00,2,0.000,ALERT,211.48,297.87,59.922,1466478003,"274151322000052","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,722163.8,722163.8,29249,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478014,658105.00
06/20/2016 23:00,2,0.000,ALERT,212.38,299.37,60.002,1466478003,"201051344000585","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,455520.1,455520.1,40465,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478016,658106.00
06/20/2016 23:00,2,0.000,ALERT,212.16,299.37,59.970,1466478003,"201051344001230","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,451610.1,451610.1,40269,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478017,658107.00
06/20/2016 23:00,2,0.000,ALERT,212.61,299.97,59.970,1466478003,"201051344000582","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,444894.4,444894.4,40421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478019,658108.00
