ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2016 23:00,2,0.000,ALERT,211.70,299.07,59.986,1466478003,"201051344000955","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,457631.0,457631.0,40357,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478021,658109.00
06/20/2016 23:00,2,0.000,ALERT,211.93,297.87,59.959,1466478003,"274151322000094","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,585620.9,585620.9,30350,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478023,658110.00
06/20/2016 23:00,2,0.000,ALERT,212.16,300.27,60.007,1466478003,"201051344000579","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,459383.5,459383.5,15981,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478025,658111.00
06/20/2016 23:00,2,0.000,ALERT,211.93,299.37,59.965,1466478003,"201051344000890","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,454822.7,454822.7,40376,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478027,658112.00
06/20/2016 23:00,2,0.000,ALERT,212.38,299.07,59.970,1466478003,"201051344000438","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,456729.5,456729.5,40382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478029,658113.00
06/20/2016 23:00,2,0.000,ALERT,212.38,298.47,59.975,1466478003,"201051344000417","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,448950.5,448950.5,40544,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478030,658114.00
06/20/2016 23:00,2,0.000,ALERT,211.93,298.47,59.965,1466478003,"274151322000083","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,715650.7,715650.7,29328,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478032,658115.00
06/20/2016 23:00,2,0.000,ALERT,212.16,297.87,59.938,1466478003,"274151322000076","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,762412.2,762412.2,29330,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478034,658116.00
06/20/2016 23:00,2,0.000,ALERT,212.16,300.27,59.981,1466478003,"201051344000868","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,444307.6,444307.6,35630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478036,658117.00
06/20/2016 23:00,2,0.000,ALERT,211.70,299.37,59.965,1466478003,"274151322000095","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,754582.5,754582.5,29243,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478038,658118.00
06/20/2016 23:00,2,0.000,ALERT,212.16,299.67,59.933,1466478003,"201051344000988","219011344069620",0.00,16.30,0,294.26,300.57,0.0,0.0,0.000,441227.2,441227.2,35923,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478040,658119.00
06/20/2016 23:00,2,0.000,ALERT,211.93,298.47,59.970,1466478003,"201051344001025","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,455064.5,455064.5,40429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478042,658120.00
06/20/2016 23:00,2,0.000,ALERT,212.16,299.97,59.981,1466478003,"201051344000458","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,452077.6,452077.6,35847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478043,658121.00
06/20/2016 23:00,2,0.000,ALERT,212.83,299.67,59.975,1466478003,"201051344000853","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,450884.8,450884.8,35451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478045,658122.00
06/20/2016 23:00,2,0.000,ALERT,212.38,299.07,60.018,1466478003,"201051344000685","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,456103.7,456103.7,40286,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478047,658123.00
06/20/2016 23:00,2,0.000,ALERT,212.38,298.77,60.023,1466478003,"201051344000917","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,452906.4,452906.4,40281,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478049,658124.00
06/20/2016 23:00,2,0.000,ALERT,212.38,299.37,59.975,1466478003,"201051344001145","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,458128.7,458128.7,40138,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478050,658125.00
06/20/2016 23:00,2,0.000,ALERT,212.38,298.47,59.970,1466478003,"201051344000651","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,450669.2,450669.2,40487,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478052,658126.00
06/20/2016 23:00,2,0.000,ALERT,211.48,297.87,59.970,1466478003,"274151322000088","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,691164.9,691164.9,28983,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478054,658127.00
06/20/2016 23:00,2,0.000,ALERT,212.38,297.57,59.965,1466478003,"274151322000068","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,585550.7,585550.7,30564,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478056,658128.00
06/20/2016 23:00,2,0.000,ALERT,211.70,299.07,59.970,1466478003,"201051344001135","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,446684.9,446684.9,40421,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478058,658129.00
06/20/2016 23:00,2,0.000,ALERT,211.93,300.27,59.965,1466478003,"201051344000594","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,456120.0,456120.0,35891,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478059,658130.00
06/20/2016 23:00,2,0.000,ALERT,212.38,298.77,59.970,1466478003,"201051344001203","219011344069620",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,453927.6,453927.6,40460,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478061,658131.00
06/20/2016 23:00,2,0.000,ALERT,211.70,298.17,59.975,1466478003,"274151322000054","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,705849.8,705849.8,29009,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478063,658132.00
06/20/2016 23:00,2,0.000,ALERT,212.38,299.37,59.970,1466478003,"201051344000867","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,443478.7,443478.7,35895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478065,658133.00
06/20/2016 23:00,2,0.000,ALERT,212.16,299.07,59.970,1466478003,"201051344001093","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,452220.9,452220.9,40341,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478067,658134.00
06/20/2016 23:00,2,0.000,ALERT,212.16,299.67,59.970,1466478003,"201051344000900","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,459272.6,459272.6,35286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478068,658135.00
06/20/2016 23:00,2,0.000,ALERT,212.61,299.07,59.965,1466478003,"201051344000648","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,450649.0,450649.0,35579,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478070,658136.00
06/20/2016 23:00,2,0.000,ALERT,212.38,300.27,59.986,1466478003,"201051344000569","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,460282.7,460282.7,35212,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478072,658137.00
06/20/2016 23:00,2,0.000,ALERT,212.16,299.97,59.959,1466478003,"201051344000983","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,451933.2,451933.2,35692,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478074,658138.00
06/20/2016 23:00,2,0.000,ALERT,212.38,299.37,59.970,1466478003,"201051344001158","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,445834.6,445834.6,35959,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478076,658139.00
06/20/2016 23:00,2,0.000,ALERT,212.83,300.27,59.981,1466478003,"201051344000576","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,452928.3,452928.3,35360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478077,658140.00
06/20/2016 23:00,2,0.000,ALERT,211.93,297.26,59.965,1466478003,"274151322000087","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,679154.9,679154.9,29137,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478079,658141.00
06/20/2016 23:15,2,0.000,ALERT,212.83,299.97,59.975,1466478903,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,452524.5,452524.5,35495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478905,658142.00
06/20/2016 23:15,2,0.000,ALERT,211.70,298.17,59.981,1466478903,"274151322000085","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,707291.4,707291.4,29027,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478907,658143.00
06/20/2016 23:15,2,0.000,ALERT,212.83,299.67,59.975,1466478903,"201051344000633","219011344069620",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,443702.1,443702.1,35982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478909,658144.00
06/20/2016 23:15,2,0.000,ALERT,212.61,299.97,60.028,1466478903,"201051344000469","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,445296.1,445296.1,35913,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478911,658145.00
06/20/2016 23:15,2,0.000,ALERT,211.70,299.07,59.986,1466478903,"201051344000646","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,448098.2,448098.2,40462,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478912,658146.00
06/20/2016 23:15,2,0.000,ALERT,211.48,299.37,59.991,1466478903,"274151322000052","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,722163.8,722163.8,29251,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478914,658147.00
06/20/2016 23:15,2,0.000,ALERT,212.38,299.37,59.949,1466478903,"201051344000585","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,455520.1,455520.1,40467,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478916,658148.00
06/20/2016 23:15,2,0.000,ALERT,212.16,299.67,59.991,1466478903,"201051344001230","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,451610.1,451610.1,40271,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478918,658149.00
06/20/2016 23:15,2,0.000,ALERT,212.61,299.97,59.986,1466478903,"201051344000582","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,444894.4,444894.4,40423,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478920,658150.00
06/20/2016 23:15,2,0.000,ALERT,211.70,299.37,59.938,1466478903,"201051344000955","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,457631.0,457631.0,40359,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478922,658151.00
06/20/2016 23:15,2,0.000,ALERT,211.48,297.57,59.970,1466478903,"274151322000094","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,585620.9,585620.9,30352,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478923,658152.00
06/20/2016 23:15,2,0.000,ALERT,212.38,300.57,59.981,1466478903,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,459383.5,459383.5,15983,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478925,658153.00
06/20/2016 23:15,2,0.000,ALERT,212.16,299.67,59.986,1466478903,"201051344000890","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,454822.7,454822.7,40378,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478927,658154.00
06/20/2016 23:15,2,0.000,ALERT,212.38,299.37,59.991,1466478903,"201051344000438","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,456729.5,456729.5,40384,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478929,658155.00
06/20/2016 23:15,2,0.000,ALERT,212.38,298.77,59.965,1466478903,"201051344000417","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,448950.5,448950.5,40546,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478931,658156.00
06/20/2016 23:15,2,0.000,ALERT,211.70,298.47,59.944,1466478903,"274151322000083","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,715650.7,715650.7,29330,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478933,658157.00
06/20/2016 23:15,2,0.000,ALERT,212.16,298.17,59.970,1466478903,"274151322000076","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,762412.2,762412.2,29332,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478934,658158.00
06/20/2016 23:15,2,0.000,ALERT,212.38,300.57,59.949,1466478903,"201051344000868","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,444307.6,444307.6,35632,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478936,658159.00
06/20/2016 23:15,2,0.000,ALERT,211.48,298.77,59.991,1466478903,"274151322000095","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,754582.5,754582.5,29245,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478938,658160.00
06/20/2016 23:15,2,0.000,ALERT,212.16,299.97,59.965,1466478903,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,441227.2,441227.2,35925,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478940,658161.00
06/20/2016 23:15,2,0.000,ALERT,211.93,298.47,59.991,1466478903,"201051344001025","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,455064.5,455064.5,40431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478942,658162.00
06/20/2016 23:15,2,0.000,ALERT,212.16,299.97,59.996,1466478903,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,452077.6,452077.6,35849,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478944,658163.00
06/20/2016 23:15,2,0.000,ALERT,212.83,299.97,59.986,1466478903,"201051344000853","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,450884.8,450884.8,35453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478945,658164.00
06/20/2016 23:15,2,0.000,ALERT,212.61,299.07,59.991,1466478903,"201051344000685","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,456103.7,456103.7,40288,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478947,658165.00
06/20/2016 23:15,2,0.000,ALERT,212.16,298.47,59.986,1466478903,"201051344000917","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,452906.4,452906.4,40283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478949,658166.00
06/20/2016 23:15,2,0.000,ALERT,212.38,299.67,60.012,1466478903,"201051344001145","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,458128.7,458128.7,40140,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478951,658167.00
06/20/2016 23:15,2,0.000,ALERT,212.38,298.47,60.002,1466478903,"201051344000651","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,450669.2,450669.2,40489,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478953,658168.00
06/20/2016 23:15,2,0.000,ALERT,211.03,297.57,59.991,1466478903,"274151322000088","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,691164.9,691164.9,28985,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478955,658169.00
06/20/2016 23:15,2,0.000,ALERT,212.16,297.26,60.007,1466478903,"274151322000068","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,585550.7,585550.7,30566,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478956,658170.00
06/20/2016 23:15,2,0.000,ALERT,211.93,299.07,60.002,1466478903,"201051344001135","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,446684.9,446684.9,40423,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478958,658171.00
06/20/2016 23:15,2,0.000,ALERT,212.16,300.57,59.991,1466478903,"201051344000594","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,456120.0,456120.0,35893,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466478960,658172.00
06/20/2016 23:15,2,0.000,ALERT,212.38,298.77,59.996,1466478903,"201051344001203","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,453927.6,453927.6,40462,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478962,658173.00
06/20/2016 23:15,2,0.000,ALERT,211.25,298.17,60.023,1466478903,"274151322000054","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,705849.8,705849.8,29011,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478963,658174.00
06/20/2016 23:15,2,0.000,ALERT,212.61,299.67,60.002,1466478903,"201051344000867","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,443478.7,443478.7,35897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478965,658175.00
06/20/2016 23:15,2,0.000,ALERT,212.38,299.37,60.002,1466478903,"201051344001093","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,452220.9,452220.9,40343,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478967,658176.00
06/20/2016 23:15,2,0.000,ALERT,212.16,299.97,59.986,1466478903,"201051344000900","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,459272.6,459272.6,35288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478969,658177.00
06/20/2016 23:15,2,0.000,ALERT,212.61,299.37,60.007,1466478903,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,450649.0,450649.0,35581,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478971,658178.00
06/20/2016 23:15,2,0.000,ALERT,212.38,300.27,60.007,1466478903,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,460282.7,460282.7,35214,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478972,658179.00
06/20/2016 23:15,2,0.000,ALERT,212.38,299.97,60.012,1466478903,"201051344000983","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,451933.2,451933.2,35694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478974,658180.00
06/20/2016 23:15,2,0.000,ALERT,212.38,299.67,60.007,1466478903,"201051344001158","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,445834.6,445834.6,35961,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478976,658181.00
06/20/2016 23:15,2,0.000,ALERT,212.83,300.27,59.991,1466478903,"201051344000576","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,452928.3,452928.3,35362,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478978,658182.00
06/20/2016 23:15,2,0.000,ALERT,211.48,296.96,60.012,1466478903,"274151322000087","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,679154.9,679154.9,29139,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466478979,658183.00
06/20/2016 23:30,2,0.000,ALERT,213.96,301.77,59.996,1466479804,"201051344000645","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,452524.5,452524.5,35497,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479807,658184.00
06/20/2016 23:30,2,0.000,ALERT,212.83,299.97,59.991,1466479804,"274151322000085","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,707291.4,707291.4,29029,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479809,658185.00
06/20/2016 23:30,2,0.000,ALERT,213.96,301.47,59.975,1466479804,"201051344000633","219011344069620",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,443702.1,443702.1,35984,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479811,658186.00
06/20/2016 23:30,2,0.000,ALERT,213.51,301.47,59.991,1466479804,"201051344000469","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,445296.1,445296.1,35915,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479812,658187.00
06/20/2016 23:30,2,0.000,ALERT,212.83,300.87,60.023,1466479804,"201051344000646","219011344069620",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,448098.2,448098.2,40464,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479814,658188.00
06/20/2016 23:30,2,0.000,ALERT,212.38,300.57,59.996,1466479804,"274151322000052","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,722163.8,722163.8,29253,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479816,658189.00
06/20/2016 23:30,2,0.000,ALERT,213.29,301.17,60.028,1466479804,"201051344000585","219011344069620",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,455520.1,455520.1,40469,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479818,658190.00
06/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.996,1466479804,"201051344001230","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,451610.1,451610.1,40273,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479819,658191.00
06/20/2016 23:30,2,0.000,ALERT,213.74,302.07,60.039,1466479804,"201051344000582","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,444894.4,444894.4,40425,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479821,658192.00
06/20/2016 23:30,2,0.000,ALERT,213.06,301.17,60.007,1466479804,"201051344000955","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,457631.0,457631.0,40361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479823,658193.00
06/20/2016 23:30,2,0.000,ALERT,212.61,299.37,59.986,1466479804,"274151322000094","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,585620.9,585620.9,30354,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479825,658194.00
06/20/2016 23:30,2,0.000,ALERT,213.29,302.37,59.981,1466479804,"201051344000579","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,459383.5,459383.5,15985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479827,658195.00
06/20/2016 23:30,2,0.000,ALERT,213.29,301.77,60.018,1466479804,"201051344000890","219011344069620",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,454822.7,454822.7,40380,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479828,658196.00
06/20/2016 23:30,2,0.000,ALERT,213.29,301.17,59.991,1466479804,"201051344000438","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,456729.5,456729.5,40386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479830,658197.00
06/20/2016 23:30,2,0.000,ALERT,213.29,300.27,59.991,1466479804,"201051344000417","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,448950.5,448950.5,40548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479832,658198.00
06/20/2016 23:30,2,0.000,ALERT,212.61,300.27,59.991,1466479804,"274151322000083","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,715650.7,715650.7,29332,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479834,658199.00
06/20/2016 23:30,2,0.000,ALERT,213.06,299.67,59.991,1466479804,"274151322000076","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,762412.2,762412.2,29334,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479836,658200.00
06/20/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1466479804,"201051344000868","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,444307.6,444307.6,35634,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479837,658201.00
06/20/2016 23:30,2,0.000,ALERT,212.61,301.17,60.018,1466479804,"274151322000095","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,754582.5,754582.5,29247,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479839,658202.00
06/20/2016 23:30,2,0.000,ALERT,213.29,301.17,59.991,1466479804,"201051344000988","219011344069620",0.00,15.80,0,295.46,302.68,0.0,0.0,0.000,441227.2,441227.2,35927,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479841,658203.00
06/20/2016 23:30,2,0.000,ALERT,213.06,300.27,60.034,1466479804,"201051344001025","219011344069620",0.00,15.00,0,296.66,302.98,0.0,0.0,0.000,455064.5,455064.5,40433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479843,658204.00
06/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.996,1466479804,"201051344000458","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,452077.6,452077.6,35851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479845,658205.00
06/20/2016 23:30,2,0.000,ALERT,213.96,301.77,59.991,1466479804,"201051344000853","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,450884.8,450884.8,35455,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479846,658206.00
06/20/2016 23:30,2,0.000,ALERT,213.51,300.87,60.007,1466479804,"201051344000685","219011344069620",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,456103.7,456103.7,40290,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479848,658207.00
06/20/2016 23:30,2,0.000,ALERT,213.29,300.27,60.018,1466479804,"201051344000917","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,452906.4,452906.4,40285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479850,658208.00
06/20/2016 23:30,2,0.000,ALERT,213.51,301.17,59.991,1466479804,"201051344001145","219011344069620",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,458128.7,458128.7,40142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479852,658209.00
06/20/2016 23:30,2,0.000,ALERT,213.29,300.27,59.991,1466479804,"201051344000651","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,450669.2,450669.2,40491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479854,658210.00
06/20/2016 23:30,2,0.000,ALERT,212.16,299.37,59.991,1466479804,"274151322000088","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,691164.9,691164.9,28987,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479855,658211.00
06/20/2016 23:30,2,0.000,ALERT,213.29,299.07,59.949,1466479804,"274151322000068","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,585550.7,585550.7,30568,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479857,658212.00
06/20/2016 23:30,2,0.000,ALERT,213.06,300.87,59.996,1466479804,"201051344001135","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,446684.9,446684.9,40425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479859,658213.00
06/20/2016 23:30,2,0.000,ALERT,213.06,302.07,59.996,1466479804,"201051344000594","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,456120.0,456120.0,35895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479861,658214.00
06/20/2016 23:30,2,0.000,ALERT,213.29,300.57,60.028,1466479804,"201051344001203","219011344069620",0.00,15.50,0,297.26,303.88,0.0,0.0,0.000,453927.6,453927.6,40464,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479863,658215.00
06/20/2016 23:30,2,0.000,ALERT,212.38,300.57,59.959,1466479804,"274151322000054","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,705849.8,705849.8,29013,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479864,658216.00
06/20/2016 23:30,2,0.000,ALERT,213.51,301.17,59.949,1466479804,"201051344000867","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,443478.7,443478.7,35899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466479866,658217.00
06/20/2016 23:30,2,0.000,ALERT,213.06,300.87,60.028,1466479804,"201051344001093","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,452220.9,452220.9,40345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479868,658218.00
06/20/2016 23:30,2,0.000,ALERT,213.29,301.47,60.002,1466479804,"201051344000900","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,459272.6,459272.6,35290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479870,658219.00
06/20/2016 23:30,2,0.000,ALERT,213.51,300.87,59.965,1466479804,"201051344000648","219011344069620",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,450649.0,450649.0,35583,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479872,658220.00
06/20/2016 23:30,2,0.000,ALERT,213.29,302.07,60.002,1466479804,"201051344000569","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,460282.7,460282.7,35216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479874,658221.00
06/20/2016 23:30,2,0.000,ALERT,213.29,301.77,60.007,1466479804,"201051344000983","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,451933.2,451933.2,35696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479876,658222.00
06/20/2016 23:30,2,0.000,ALERT,213.51,301.47,60.007,1466479804,"201051344001158","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,445834.6,445834.6,35963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479877,658223.00
06/20/2016 23:30,2,0.000,ALERT,213.96,302.07,60.012,1466479804,"201051344000576","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,452928.3,452928.3,35364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479879,658224.00
06/20/2016 23:30,2,0.000,ALERT,212.61,299.67,60.012,1466479804,"274151322000087","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,679154.9,679154.9,29141,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466479881,658225.00
06/20/2016 23:45,2,0.000,ALERT,213.51,301.17,60.002,1466480704,"201051344000645","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,452524.5,452524.5,35499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480706,658226.00
06/20/2016 23:45,2,0.000,ALERT,212.83,299.67,59.959,1466480704,"274151322000085","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,707291.4,707291.4,29031,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480708,658227.00
06/20/2016 23:45,2,0.000,ALERT,213.74,301.17,60.002,1466480704,"201051344000633","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,443702.1,443702.1,35986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480710,658228.00
06/20/2016 23:45,2,0.000,ALERT,213.29,301.47,60.002,1466480704,"201051344000469","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,445296.1,445296.1,35917,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480711,658229.00
06/20/2016 23:45,2,0.000,ALERT,213.06,300.87,60.007,1466480704,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,448098.2,448098.2,40466,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480713,658230.00
06/20/2016 23:45,2,0.000,ALERT,212.38,299.97,59.991,1466480704,"274151322000052","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,722163.8,722163.8,29255,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480715,658231.00
06/20/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1466480704,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,455520.1,455520.1,40471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480717,658232.00
06/20/2016 23:45,2,0.000,ALERT,213.29,301.47,60.002,1466480704,"201051344001230","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,451610.1,451610.1,40275,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480719,658233.00
06/20/2016 23:45,2,0.000,ALERT,213.74,301.77,60.002,1466480704,"201051344000582","219011344069620",0.00,15.00,0,300.27,303.28,0.0,0.0,0.000,444894.4,444894.4,40427,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480721,658234.00
06/20/2016 23:45,2,0.000,ALERT,213.06,300.87,59.991,1466480704,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,457631.0,457631.0,40363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480722,658235.00
06/20/2016 23:45,2,0.000,ALERT,212.83,299.67,59.970,1466480704,"274151322000094","219011344069620",0.00,15.80,0,297.87,300.57,0.0,0.0,0.000,585620.9,585620.9,30356,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480724,658236.00
06/20/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1466480704,"201051344000579","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,459383.5,459383.5,15987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480726,658237.00
06/20/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1466480704,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,454822.7,454822.7,40382,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480728,658238.00
06/20/2016 23:45,2,0.000,ALERT,213.29,301.17,59.996,1466480704,"201051344000438","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,456729.5,456729.5,40388,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480730,658239.00
06/20/2016 23:45,2,0.000,ALERT,213.29,300.57,59.991,1466480704,"201051344000417","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,448950.5,448950.5,40550,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480732,658240.00
06/20/2016 23:45,2,0.000,ALERT,212.61,300.27,59.991,1466480704,"274151322000083","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,715650.7,715650.7,29334,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480733,658241.00
06/20/2016 23:45,2,0.000,ALERT,213.06,300.27,60.007,1466480704,"274151322000076","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,762412.2,762412.2,29336,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480735,658242.00
06/20/2016 23:45,2,0.000,ALERT,213.29,302.07,60.002,1466480704,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,444307.6,444307.6,35636,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480737,658243.00
06/20/2016 23:45,2,0.000,ALERT,212.61,300.87,60.028,1466480704,"274151322000095","219011344069620",0.00,15.80,0,299.37,302.07,0.0,0.0,0.000,754582.5,754582.5,29249,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480739,658244.00
06/20/2016 23:45,2,0.000,ALERT,213.06,301.47,60.012,1466480704,"201051344000988","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,441227.2,441227.2,35929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480741,658245.00
06/20/2016 23:45,2,0.000,ALERT,213.29,300.57,59.996,1466480704,"201051344001025","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,455064.5,455064.5,40435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480742,658246.00
06/20/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1466480704,"201051344000458","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,452077.6,452077.6,35853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480744,658247.00
06/20/2016 23:45,2,0.000,ALERT,213.74,301.47,59.996,1466480704,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,450884.8,450884.8,35457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480746,658248.00
06/20/2016 23:45,2,0.000,ALERT,213.74,301.17,59.970,1466480704,"201051344000685","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,456103.7,456103.7,40292,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480748,658249.00
06/20/2016 23:45,2,0.000,ALERT,213.51,300.87,59.996,1466480704,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,452906.4,452906.4,40287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480750,658250.00
06/20/2016 23:45,2,0.000,ALERT,213.74,301.47,60.002,1466480704,"201051344001145","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,458128.7,458128.7,40144,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480751,658251.00
06/20/2016 23:45,2,0.000,ALERT,213.29,300.27,59.986,1466480704,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,450669.2,450669.2,40493,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480753,658252.00
06/20/2016 23:45,2,0.000,ALERT,212.16,299.67,59.954,1466480704,"274151322000088","219011344069620",0.00,16.30,0,298.17,301.17,0.0,0.0,0.000,691164.9,691164.9,28989,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480755,658253.00
06/20/2016 23:45,2,0.000,ALERT,213.29,299.37,59.965,1466480704,"274151322000068","219011344069620",0.00,16.70,0,297.57,300.27,0.0,0.0,0.000,585550.7,585550.7,30570,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480757,658254.00
06/20/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1466480704,"201051344001135","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,446684.9,446684.9,40427,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480758,658255.00
06/20/2016 23:45,2,0.000,ALERT,212.83,302.07,59.996,1466480704,"201051344000594","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,456120.0,456120.0,35897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480760,658256.00
06/20/2016 23:45,2,0.000,ALERT,213.51,300.87,60.002,1466480704,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,453927.6,453927.6,40466,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480762,658257.00
06/20/2016 23:45,2,0.000,ALERT,212.61,300.27,60.002,1466480704,"274151322000054","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,705849.8,705849.8,29015,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480764,658258.00
06/20/2016 23:45,2,0.000,ALERT,213.51,301.17,60.002,1466480704,"201051344000867","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,443478.7,443478.7,35901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480766,658259.00
06/20/2016 23:45,2,0.000,ALERT,213.29,301.17,60.002,1466480704,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,452220.9,452220.9,40347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480767,658260.00
06/20/2016 23:45,2,0.000,ALERT,213.06,301.47,60.002,1466480704,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,459272.6,459272.6,35292,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480769,658261.00
06/20/2016 23:45,2,0.000,ALERT,213.29,300.87,60.034,1466480704,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,450649.0,450649.0,35585,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480771,658262.00
06/20/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1466480704,"201051344000569","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,460282.7,460282.7,35218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480773,658263.00
06/20/2016 23:45,2,0.000,ALERT,213.29,301.77,59.996,1466480704,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,451933.2,451933.2,35698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480775,658264.00
06/20/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1466480704,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,445834.6,445834.6,35965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480777,658265.00
06/20/2016 23:45,2,0.000,ALERT,213.51,301.77,59.991,1466480704,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,452928.3,452928.3,35366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466480778,658266.00
06/20/2016 23:45,2,0.000,ALERT,212.61,299.07,59.991,1466480704,"274151322000087","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,679154.9,679154.9,29143,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466480780,658267.00
